Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,83.0,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,166.0,12.0,1.0,0.0,15.0,53.26,0.0
2016,1,1,7,45,318.0,22.0,1.05,0.5,49.5,126.83,71.99
2016,1,1,8,0,470.0,32.0,1.1,1.0,84.0,200.58,152.65
2016,1,1,8,15,553.5,39.0,1.25,1.5,126.0,249.01,198.36
2016,1,1,8,30,637.0,46.0,1.4,2.0,168.0,304.87,248.66
2016,1,1,8,45,685.5,51.0,1.6,3.0,210.0,347.38,286.79
2016,1,1,9,0,734.0,56.0,1.8,4.0,252.0,390.44,324.14
2016,1,1,9,15,767.0,59.5,1.95,4.0,290.5,424.92,354.56
2016,1,1,9,30,800.0,63.0,2.1,4.0,329.0,458.46,383.46
2016,1,1,9,45,806.0,69.5,2.25,4.5,361.0,480.67,401.84
2016,1,1,10,0,812.0,76.0,2.4,5.0,393.0,500.46,417.76
2016,1,1,10,15,828.0,78.0,2.4,5.5,421.0,518.11,431.14
2016,1,1,10,30,844.0,80.0,2.4,6.0,449.0,533.34,442.23
2016,1,1,10,45,533.5,144.5,2.4,6.5,382.0,437.68,363.04
2016,1,1,11,0,223.0,209.0,2.4,7.0,315.0,331.09,273.94
2016,1,1,11,15,230.0,215.0,2.4,7.0,326.5,338.54,280.11
2016,1,1,11,30,237.0,221.0,2.4,7.0,338.0,345.14,285.03
2016,1,1,11,45,235.0,225.0,2.4,7.0,342.5,344.21,283.78
2016,1,1,12,0,233.0,229.0,2.4,7.0,347.0,342.51,281.92
2016,1,1,12,15,232.5,228.5,2.35,7.0,346.0,336.4,276.44
2016,1,1,12,30,232.0,228.0,2.3,7.0,345.0,329.59,270.36
2016,1,1,12,45,232.5,224.0,2.3,7.5,339.0,319.2,260.95
2016,1,1,13,0,233.0,220.0,2.3,8.0,333.0,308.15,250.94
2016,1,1,13,15,123.5,195.0,2.25,8.0,254.5,233.9,190.64
2016,1,1,13,30,14.0,170.0,2.2,8.0,176.0,167.21,136.61
2016,1,1,13,45,13.0,162.0,2.15,8.0,167.5,158.34,129.46
2016,1,1,14,0,12.0,154.0,2.1,8.0,159.0,149.5,122.2
2016,1,1,14,15,10.0,143.5,2.0,7.5,147.5,138.18,113.05
2016,1,1,14,30,8.0,133.0,1.9,7.0,136.0,126.99,103.97
2016,1,1,14,45,5.0,121.0,1.8,7.0,123.0,114.44,93.51
2016,1,1,15,0,2.0,109.0,1.7,7.0,110.0,102.13,83.19
2016,1,1,15,15,1.0,94.5,1.45,6.5,95.0,88.15,71.36
2016,1,1,15,30,0.0,80.0,1.2,6.0,80.0,74.32,59.46
2016,1,1,15,45,0.0,64.5,0.95,6.0,64.5,59.86,49.18
2016,1,1,16,0,0.0,49.0,0.7,6.0,49.0,45.97,36.15
2016,1,1,16,15,0.0,34.5,0.65,5.5,34.5,32.78,23.65
2016,1,1,16,30,0.0,20.0,0.6,5.0,20.0,19.31,9.75
2016,1,1,16,45,0.0,10.0,0.55,5.0,10.0,9.83,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,1.5,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,2.0,13.0,12.78,0.0
2016,1,2,7,45,177.5,23.5,1.55,3.0,42.5,87.67,48.32
2016,1,2,8,0,355.0,34.0,1.7,4.0,72.0,166.05,125.64
2016,1,2,8,15,416.0,44.0,1.95,4.5,108.5,209.2,166.19
2016,1,2,8,30,477.0,54.0,2.2,5.0,145.0,255.31,207.98
2016,1,2,8,45,517.0,62.0,2.45,5.5,181.5,292.96,242.09
2016,1,2,9,0,557.0,70.0,2.7,6.0,218.0,331.22,275.83
2016,1,2,9,15,586.5,75.0,2.85,6.5,252.0,361.64,302.2
2016,1,2,9,30,616.0,80.0,3.0,7.0,286.0,391.48,327.39
2016,1,2,9,45,498.5,112.5,3.15,7.5,289.5,375.05,313.62
2016,1,2,10,0,381.0,145.0,3.3,8.0,293.0,355.39,296.64
2016,1,2,10,15,216.5,164.0,3.35,8.5,249.0,287.86,239.57
2016,1,2,10,30,52.0,183.0,3.4,9.0,205.0,212.86,175.42
2016,1,2,10,45,47.5,189.0,3.45,9.5,210.5,215.53,177.19
2016,1,2,11,0,43.0,195.0,3.5,10.0,216.0,218.06,178.67
2016,1,2,11,15,77.5,210.0,3.55,10.0,248.5,250.21,205.27
2016,1,2,11,30,112.0,225.0,3.6,10.0,281.0,281.59,230.91
2016,1,2,11,45,153.5,228.0,3.65,10.5,305.5,305.91,250.23
2016,1,2,12,0,195.0,231.0,3.7,11.0,330.0,325.93,265.8
2016,1,2,12,15,549.5,150.5,3.7,11.0,427.5,418.05,340.69
2016,1,2,12,30,904.0,70.0,3.7,11.0,525.0,494.34,399.69
2016,1,2,12,45,896.5,71.0,3.7,11.0,515.5,472.08,379.48
2016,1,2,13,0,889.0,72.0,3.7,11.0,506.0,447.55,357.5
2016,1,2,13,15,624.5,128.0,3.65,11.0,428.0,369.97,294.88
2016,1,2,13,30,360.0,184.0,3.6,11.0,350.0,304.67,243.27
2016,1,2,13,45,447.0,157.5,3.55,11.0,353.0,295.2,232.62
2016,1,2,14,0,534.0,131.0,3.5,11.0,356.0,279.55,215.57
2016,1,2,14,15,267.0,117.0,3.25,10.5,229.5,177.2,136.61
2016,1,2,14,30,0.0,103.0,3.0,10.0,103.0,98.27,78.83
2016,1,2,14,45,0.0,93.0,2.8,10.0,93.0,88.67,70.86
2016,1,2,15,0,0.0,83.0,2.6,10.0,83.0,79.09,62.76
2016,1,2,15,15,0.0,71.5,2.25,9.5,71.5,68.2,53.54
2016,1,2,15,30,0.0,60.0,1.9,9.0,60.0,57.36,44.22
2016,1,2,15,45,0.0,48.5,1.55,8.5,48.5,46.57,36.73
2016,1,2,16,0,0.0,37.0,1.2,8.0,37.0,35.74,26.68
2016,1,2,16,15,0.0,26.0,1.15,7.5,26.0,25.1,16.68
2016,1,2,16,30,0.0,15.0,1.1,7.0,15.0,14.47,6.0
2016,1,2,16,45,0.0,7.5,1.05,6.5,7.5,7.37,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,7.86,0.0
2016,1,3,7,45,43.0,23.5,3.7,5.5,28.5,40.93,20.07
2016,1,3,8,0,86.0,39.0,3.9,6.0,49.0,79.88,59.48
2016,1,3,8,15,106.0,57.0,3.95,6.5,74.0,104.39,82.28
2016,1,3,8,30,126.0,75.0,4.0,7.0,99.0,134.17,108.97
2016,1,3,8,45,137.5,92.0,4.1,7.5,124.0,159.75,131.76
2016,1,3,9,0,149.0,109.0,4.2,8.0,149.0,185.41,154.13
2016,1,3,9,15,159.5,124.0,4.25,8.5,172.5,208.25,173.65
2016,1,3,9,30,170.0,139.0,4.3,9.0,196.0,230.99,192.69
2016,1,3,9,45,235.0,148.0,4.4,9.5,235.0,278.72,232.54
2016,1,3,10,0,300.0,157.0,4.5,10.0,274.0,322.69,268.72
2016,1,3,10,15,299.0,169.5,4.55,10.0,293.5,336.81,280.04
2016,1,3,10,30,298.0,182.0,4.6,10.0,313.0,349.79,290.33
2016,1,3,10,45,248.5,197.5,4.65,10.5,310.0,339.07,280.24
2016,1,3,11,0,199.0,213.0,4.7,11.0,307.0,323.21,266.01
2016,1,3,11,15,311.0,201.5,4.75,11.0,353.5,371.73,306.14
2016,1,3,11,30,423.0,190.0,4.8,11.0,400.0,418.07,343.73
2016,1,3,11,45,340.0,208.0,4.9,11.5,378.0,384.71,315.08
2016,1,3,12,0,257.0,226.0,5.0,12.0,356.0,354.77,289.44
2016,1,3,12,15,214.0,229.5,5.05,12.0,337.5,329.34,268.34
2016,1,3,12,30,171.0,233.0,5.1,12.0,319.0,306.82,249.6
2016,1,3,12,45,269.5,216.0,5.2,12.0,349.0,330.13,268.2
2016,1,3,13,0,368.0,199.0,5.3,12.0,379.0,347.18,280.87
2016,1,3,13,15,225.0,201.5,5.15,12.0,310.5,280.87,226.82
2016,1,3,13,30,82.0,204.0,5.0,12.0,242.0,222.59,180.06
2016,1,3,13,45,41.0,150.5,4.9,12.0,169.5,156.32,125.78
2016,1,3,14,0,0.0,97.0,4.8,12.0,97.0,93.34,73.89
2016,1,3,14,15,0.0,102.5,4.4,11.5,102.5,98.23,78.34
2016,1,3,14,30,0.0,108.0,4.0,11.0,108.0,102.86,82.54
2016,1,3,14,45,0.0,97.0,3.6,11.0,97.0,92.32,73.7
2016,1,3,15,0,0.0,86.0,3.2,11.0,86.0,81.82,64.84
2016,1,3,15,15,0.0,74.5,2.85,10.5,74.5,70.9,55.65
2016,1,3,15,30,0.0,63.0,2.5,10.0,63.0,60.03,46.34
2016,1,3,15,45,0.0,50.5,2.2,9.5,50.5,48.35,38.19
2016,1,3,16,0,0.0,38.0,1.9,9.0,38.0,36.71,27.44
2016,1,3,16,15,0.0,26.5,1.7,8.5,26.5,25.58,17.05
2016,1,3,16,30,0.0,15.0,1.5,8.0,15.0,14.47,6.13
2016,1,3,16,45,0.0,7.5,1.35,8.0,7.5,7.37,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.5,1.6,6.5,6.5,0.0,0.0
2016,1,4,7,30,0.0,13.0,1.8,7.0,13.0,12.78,0.0
2016,1,4,7,45,188.0,22.5,2.0,7.5,43.0,90.22,48.34
2016,1,4,8,0,376.0,32.0,2.2,8.0,73.0,170.87,127.37
2016,1,4,8,15,440.0,41.5,2.4,8.0,110.5,215.29,168.96
2016,1,4,8,30,504.0,51.0,2.6,8.0,148.0,262.87,212.02
2016,1,4,8,45,551.5,57.5,2.8,8.5,185.5,302.81,247.75
2016,1,4,9,0,599.0,64.0,3.0,9.0,223.0,343.73,283.37
2016,1,4,9,15,631.5,68.0,3.15,9.5,258.5,375.49,310.65
2016,1,4,9,30,664.0,72.0,3.3,10.0,294.0,406.73,336.77
2016,1,4,9,45,357.0,116.5,3.5,10.5,237.5,310.39,257.5
2016,1,4,10,0,50.0,161.0,3.7,11.0,181.0,190.75,156.35
2016,1,4,10,15,25.0,121.0,3.75,11.0,131.0,134.34,109.02
2016,1,4,10,30,0.0,81.0,3.8,11.0,81.0,78.36,61.38
2016,1,4,10,45,111.5,146.5,3.9,11.5,199.0,209.26,172.06
2016,1,4,11,0,223.0,212.0,4.0,12.0,317.0,335.28,274.73
2016,1,4,11,15,338.0,198.0,4.0,12.0,363.5,383.01,313.34
2016,1,4,11,30,453.0,184.0,4.0,12.0,410.0,428.61,349.82
2016,1,4,11,45,452.0,188.0,4.05,12.0,415.5,425.97,346.91
2016,1,4,12,0,451.0,192.0,4.1,12.0,421.0,421.81,342.92
2016,1,4,12,15,404.0,201.0,4.05,12.0,405.5,396.66,321.84
2016,1,4,12,30,357.0,210.0,4.0,12.0,390.0,374.01,302.82
2016,1,4,12,45,393.0,198.5,4.0,12.0,394.0,369.63,298.51
2016,1,4,13,0,429.0,187.0,4.0,12.0,398.0,363.31,292.22
2016,1,4,13,15,323.5,197.0,3.95,12.0,353.5,316.55,254.06
2016,1,4,13,30,218.0,207.0,3.9,12.0,309.0,275.41,220.93
2016,1,4,13,45,255.0,192.0,3.9,12.0,305.5,264.63,210.79
2016,1,4,14,0,292.0,177.0,3.9,12.0,302.0,251.4,198.02
2016,1,4,14,15,165.5,164.0,3.7,11.5,234.0,194.77,153.95
2016,1,4,14,30,39.0,151.0,3.5,11.0,166.0,148.01,119.04
2016,1,4,14,45,35.5,137.5,3.3,11.0,150.0,132.41,106.1
2016,1,4,15,0,32.0,124.0,3.1,11.0,134.0,117.08,93.34
2016,1,4,15,15,27.0,108.5,2.7,10.5,116.0,100.29,79.55
2016,1,4,15,30,22.0,93.0,2.3,10.0,98.0,84.01,66.14
2016,1,4,15,45,14.0,76.5,1.9,9.5,79.5,69.88,54.54
2016,1,4,16,0,6.0,60.0,1.5,9.0,61.0,55.02,43.87
2016,1,4,16,15,3.0,42.5,1.4,8.5,43.0,39.58,29.47
2016,1,4,16,30,0.0,25.0,1.3,8.0,25.0,23.88,14.04
2016,1,4,16,45,0.0,12.5,1.25,8.0,12.5,12.06,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.93,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.89,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,3.37,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.85,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.82,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,5.79,0.0
2016,1,5,9,45,11.5,78.5,3.65,9.5,83.0,81.89,65.32
2016,1,5,10,0,23.0,151.0,3.8,10.0,160.0,162.06,133.06
2016,1,5,10,15,81.0,173.5,3.9,10.0,208.5,219.28,181.12
2016,1,5,10,30,139.0,196.0,4.0,10.0,257.0,277.18,229.15
2016,1,5,10,45,69.5,140.5,4.1,10.0,171.0,177.14,145.46
2016,1,5,11,0,0.0,85.0,4.2,10.0,85.0,82.23,64.69
2016,1,5,11,15,35.5,152.5,4.2,9.5,170.0,169.85,139.13
2016,1,5,11,30,71.0,220.0,4.2,9.0,255.0,255.62,210.55
2016,1,5,11,45,35.5,163.5,4.2,9.0,181.0,179.02,146.5
2016,1,5,12,0,0.0,107.0,4.2,9.0,107.0,103.58,82.84
2016,1,5,12,15,0.0,101.0,4.15,9.0,101.0,97.71,77.93
2016,1,5,12,30,0.0,95.0,4.1,9.0,95.0,91.88,73.01
2016,1,5,12,45,0.0,120.0,4.1,9.0,120.0,115.88,93.37
2016,1,5,13,0,0.0,145.0,4.1,9.0,145.0,139.59,113.38
2016,1,5,13,15,0.0,132.5,4.05,8.5,132.5,127.46,103.44
2016,1,5,13,30,0.0,120.0,4.0,8.0,120.0,115.41,93.54
2016,1,5,13,45,0.0,69.5,4.0,8.0,69.5,67.19,52.47
2016,1,5,14,0,0.0,19.0,4.0,8.0,19.0,18.34,10.31
2016,1,5,14,15,0.0,34.0,3.85,7.5,34.0,32.83,23.02
2016,1,5,14,30,0.0,49.0,3.7,7.0,49.0,47.33,35.77
2016,1,5,14,45,0.0,44.5,3.6,7.0,44.5,42.98,32.03
2016,1,5,15,0,0.0,40.0,3.5,7.0,40.0,38.62,28.27
2016,1,5,15,15,0.0,34.5,3.25,7.0,34.5,33.3,23.63
2016,1,5,15,30,0.0,29.0,3.0,7.0,29.0,27.98,18.95
2016,1,5,15,45,0.0,23.5,2.8,7.0,23.5,22.67,14.21
2016,1,5,16,0,0.0,18.0,2.6,7.0,18.0,17.36,10.16
2016,1,5,16,15,0.0,12.5,2.35,6.5,12.5,12.05,5.16
2016,1,5,16,30,0.0,7.0,2.1,6.0,7.0,6.74,0.01
2016,1,5,16,45,0.0,3.5,1.85,5.5,3.5,3.37,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,3.7,8.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,3.8,8.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,4.0,3.85,8.0,4.0,3.86,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,24.0,3.95,8.0,24.0,23.16,14.61
2016,1,6,10,0,0.0,43.0,4.0,8.0,43.0,41.53,30.55
2016,1,6,10,15,159.0,112.0,4.1,8.0,182.0,203.18,170.39
2016,1,6,10,30,318.0,181.0,4.2,8.0,321.0,360.74,301.69
2016,1,6,10,45,163.0,173.5,4.3,8.0,245.5,265.33,221.07
2016,1,6,11,0,8.0,166.0,4.4,8.0,170.0,166.92,136.95
2016,1,6,11,15,4.0,87.5,4.45,8.0,89.5,86.8,69.08
2016,1,6,11,30,0.0,9.0,4.5,8.0,9.0,8.69,1.86
2016,1,6,11,45,0.0,39.5,4.55,8.0,39.5,38.16,27.33
2016,1,6,12,0,0.0,70.0,4.6,8.0,70.0,67.68,52.66
2016,1,6,12,15,0.0,113.0,4.55,8.0,113.0,109.33,88.13
2016,1,6,12,30,0.0,156.0,4.5,8.0,156.0,150.7,123.06
2016,1,6,12,45,0.0,128.0,4.45,8.0,128.0,123.57,100.17
2016,1,6,13,0,0.0,100.0,4.4,8.0,100.0,96.62,77.39
2016,1,6,13,15,14.0,142.5,4.3,8.0,149.5,142.61,116.41
2016,1,6,13,30,28.0,185.0,4.2,8.0,199.0,185.85,152.62
2016,1,6,13,45,14.0,110.5,4.1,8.0,117.5,111.07,89.69
2016,1,6,14,0,0.0,36.0,4.0,8.0,36.0,34.76,24.56
2016,1,6,14,15,0.0,78.0,3.8,7.5,78.0,75.37,59.87
2016,1,6,14,30,0.0,120.0,3.6,7.0,120.0,113.86,93.21
2016,1,6,14,45,0.0,108.5,3.45,7.0,108.5,102.79,83.81
2016,1,6,15,0,0.0,97.0,3.3,7.0,97.0,91.75,74.41
2016,1,6,15,15,0.0,83.5,3.1,6.5,83.5,78.98,63.53
2016,1,6,15,30,0.0,70.0,2.9,6.0,70.0,66.29,52.56
2016,1,6,15,45,0.0,57.0,2.7,6.0,57.0,54.11,41.77
2016,1,6,16,0,0.0,44.0,2.5,6.0,44.0,42.1,32.76
2016,1,6,16,15,0.0,31.0,2.4,5.5,31.0,29.94,21.3
2016,1,6,16,30,0.0,18.0,2.3,5.0,18.0,17.37,9.13
2016,1,6,16,45,0.0,9.0,2.2,5.0,9.0,8.68,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,10.81,0.0
2016,1,7,7,45,130.0,27.0,0.65,4.5,41.0,79.07,43.14
2016,1,7,8,0,260.0,43.0,0.7,5.0,71.0,146.81,111.19
2016,1,7,8,15,352.5,53.5,0.85,5.0,110.5,197.88,156.94
2016,1,7,8,30,445.0,64.0,1.0,5.0,150.0,254.78,206.85
2016,1,7,8,45,524.5,68.0,1.15,5.5,192.0,304.44,249.97
2016,1,7,9,0,604.0,72.0,1.3,6.0,234.0,356.46,294.19
2016,1,7,9,15,643.5,77.0,1.45,6.0,272.5,393.03,325.68
2016,1,7,9,30,683.0,82.0,1.6,6.0,311.0,429.3,356.33
2016,1,7,9,45,759.5,73.0,1.8,6.5,352.0,466.62,387.02
2016,1,7,10,0,836.0,64.0,2.0,7.0,393.0,505.62,418.46
2016,1,7,10,15,851.5,65.5,2.05,7.0,421.5,523.4,432.61
2016,1,7,10,30,867.0,67.0,2.1,7.0,450.0,536.93,443.3
2016,1,7,10,45,580.0,136.0,2.2,7.5,397.5,460.93,380.36
2016,1,7,11,0,293.0,205.0,2.3,8.0,345.0,370.79,305.4
2016,1,7,11,15,597.5,138.0,2.35,8.0,434.5,468.51,386.23
2016,1,7,11,30,902.0,71.0,2.4,8.0,524.0,554.96,454.98
2016,1,7,11,45,906.0,71.0,2.5,8.0,531.0,548.6,448.71
2016,1,7,12,0,910.0,71.0,2.6,8.0,538.0,539.3,440.53
2016,1,7,12,15,582.5,150.0,2.65,8.0,449.0,441.47,360.94
2016,1,7,12,30,255.0,229.0,2.7,8.0,360.0,346.3,283.14
2016,1,7,12,45,247.5,226.0,2.75,8.0,351.5,332.4,271.79
2016,1,7,13,0,240.0,223.0,2.8,8.0,343.0,317.62,259.3
2016,1,7,13,15,298.0,207.0,2.85,8.0,351.0,318.12,258.73
2016,1,7,13,30,356.0,191.0,2.9,8.0,359.0,314.36,254.01
2016,1,7,13,45,180.0,169.5,2.95,8.0,254.5,221.51,179.23
2016,1,7,14,0,4.0,148.0,3.0,8.0,150.0,141.99,116.01
2016,1,7,14,15,2.0,124.5,2.95,8.0,125.5,119.16,97.01
2016,1,7,14,30,0.0,101.0,2.9,8.0,101.0,96.59,78.0
2016,1,7,14,45,0.0,91.5,2.85,8.0,91.5,87.48,70.34
2016,1,7,15,0,0.0,82.0,2.8,8.0,82.0,78.38,62.61
2016,1,7,15,15,0.0,71.5,2.45,7.5,71.5,68.4,54.14
2016,1,7,15,30,0.0,61.0,2.1,7.0,61.0,58.46,45.57
2016,1,7,15,45,280.5,53.0,1.8,6.5,103.0,44.67,29.41
2016,1,7,16,0,561.0,45.0,1.5,6.0,145.0,32.33,23.92
2016,1,7,16,15,466.5,37.5,1.35,5.5,104.5,27.95,19.58
2016,1,7,16,30,372.0,30.0,1.2,5.0,64.0,23.46,14.5
2016,1,7,16,45,186.0,15.0,1.1,5.0,32.0,11.32,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,3.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,3.0,10.0,9.83,0.0
2016,1,8,7,45,87.5,24.0,0.5,3.5,33.5,58.29,30.95
2016,1,8,8,0,175.0,38.0,0.5,4.0,57.0,113.3,85.9
2016,1,8,8,15,205.0,54.5,0.55,4.0,87.0,147.06,117.33
2016,1,8,8,30,235.0,71.0,0.6,4.0,117.0,176.61,144.38
2016,1,8,8,45,258.0,86.0,0.65,4.5,147.0,208.02,172.18
2016,1,8,9,0,281.0,101.0,0.7,5.0,177.0,239.88,199.6
2016,1,8,9,15,293.5,115.0,0.75,5.5,204.5,265.93,221.53
2016,1,8,9,30,306.0,129.0,0.8,6.0,232.0,291.54,242.56
2016,1,8,9,45,358.5,135.5,0.9,7.0,268.0,333.64,276.29
2016,1,8,10,0,411.0,142.0,1.0,8.0,304.0,370.95,305.42
2016,1,8,10,15,384.5,158.5,1.1,8.0,318.5,377.16,310.04
2016,1,8,10,30,358.0,175.0,1.2,8.0,333.0,376.85,309.58
2016,1,8,10,45,296.0,194.0,1.3,8.5,329.0,363.24,297.55
2016,1,8,11,0,234.0,213.0,1.4,9.0,325.0,343.98,281.03
2016,1,8,11,15,224.5,221.0,1.4,9.0,331.0,344.82,281.29
2016,1,8,11,30,215.0,229.0,1.4,9.0,337.0,344.89,280.81
2016,1,8,11,45,213.5,233.0,1.45,9.5,341.5,344.45,279.65
2016,1,8,12,0,212.0,237.0,1.5,10.0,346.0,343.3,277.91
2016,1,8,12,15,223.5,235.5,1.4,10.0,350.5,342.56,276.75
2016,1,8,12,30,235.0,234.0,1.3,10.0,355.0,340.77,274.67
2016,1,8,12,45,235.0,229.5,1.25,10.0,348.5,329.71,265.31
2016,1,8,13,0,235.0,225.0,1.2,10.0,342.0,318.01,255.4
2016,1,8,13,15,231.0,219.0,1.1,10.0,331.5,302.63,242.4
2016,1,8,13,30,227.0,213.0,1.0,10.0,321.0,286.88,229.01
2016,1,8,13,45,187.5,203.5,0.95,10.0,290.0,255.27,203.49
2016,1,8,14,0,148.0,194.0,0.9,10.0,259.0,225.84,179.92
2016,1,8,14,15,181.5,179.0,0.85,9.5,253.0,214.43,169.53
2016,1,8,14,30,215.0,164.0,0.8,9.0,247.0,200.29,156.29
2016,1,8,14,45,202.0,151.0,0.75,9.0,223.5,175.61,135.52
2016,1,8,15,0,189.0,138.0,0.7,9.0,200.0,151.66,115.65
2016,1,8,15,15,180.0,121.0,0.6,8.5,174.5,125.85,94.7
2016,1,8,15,30,171.0,104.0,0.5,8.0,149.0,100.73,75.23
2016,1,8,15,45,152.5,87.0,0.4,8.0,121.5,76.18,57.9
2016,1,8,16,0,134.0,70.0,0.3,8.0,94.0,55.55,44.68
2016,1,8,16,15,106.0,52.0,0.25,7.5,68.0,42.06,32.09
2016,1,8,16,30,78.0,34.0,0.2,7.0,42.0,28.1,18.54
2016,1,8,16,45,39.0,17.0,0.2,7.0,21.0,15.39,0.0
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,5.0,6.0,5.9,0.0
2016,1,9,7,45,1.5,21.5,2.35,5.5,21.5,21.87,8.71
2016,1,9,8,0,3.0,37.0,2.5,6.0,37.0,39.1,27.18
2016,1,9,8,15,14.0,54.5,2.6,6.0,56.5,61.32,47.07
2016,1,9,8,30,25.0,72.0,2.7,6.0,76.0,87.26,70.08
2016,1,9,8,45,32.0,88.5,2.8,6.0,96.0,107.63,88.19
2016,1,9,9,0,39.0,105.0,2.9,6.0,116.0,128.17,106.21
2016,1,9,9,15,43.5,120.5,2.95,6.0,134.0,146.5,122.07
2016,1,9,9,30,48.0,136.0,3.0,6.0,152.0,164.84,137.72
2016,1,9,9,45,31.0,141.5,3.05,6.5,152.0,161.22,134.09
2016,1,9,10,0,14.0,147.0,3.1,7.0,152.0,153.31,126.75
2016,1,9,10,15,7.0,127.0,3.05,7.0,129.5,128.36,105.27
2016,1,9,10,30,0.0,107.0,3.0,7.0,107.0,104.16,84.4
2016,1,9,10,45,50.5,161.5,2.95,7.5,186.0,189.08,156.57
2016,1,9,11,0,101.0,216.0,2.9,8.0,265.0,271.87,224.86
2016,1,9,11,15,123.0,224.5,2.85,8.0,285.5,294.19,242.74
2016,1,9,11,30,145.0,233.0,2.8,8.0,306.0,312.06,257.07
2016,1,9,11,45,108.5,231.0,2.75,8.0,286.5,285.12,234.41
2016,1,9,12,0,72.0,229.0,2.7,8.0,267.0,261.71,214.78
2016,1,9,12,15,53.5,219.5,2.55,8.0,248.0,240.79,197.35
2016,1,9,12,30,35.0,210.0,2.4,8.0,229.0,220.52,180.5
2016,1,9,12,45,17.5,115.5,2.25,8.0,125.0,120.05,96.91
2016,1,9,13,0,0.0,21.0,2.1,8.0,21.0,20.28,11.9
2016,1,9,13,15,0.0,84.0,1.95,8.0,84.0,81.25,64.38
2016,1,9,13,30,0.0,147.0,1.8,8.0,147.0,140.91,114.86
2016,1,9,13,45,1.0,147.0,1.7,8.0,147.5,140.82,114.77
2016,1,9,14,0,2.0,147.0,1.6,8.0,148.0,140.55,114.68
2016,1,9,14,15,7.5,145.0,1.5,8.0,148.0,139.49,113.8
2016,1,9,14,30,13.0,143.0,1.4,8.0,148.0,137.81,112.34
2016,1,9,14,45,10.0,131.0,1.3,8.0,135.0,124.95,101.68
2016,1,9,15,0,7.0,119.0,1.2,8.0,122.0,112.31,91.2
2016,1,9,15,15,3.5,105.0,1.1,7.5,106.5,98.14,79.51
2016,1,9,15,30,0.0,91.0,1.0,7.0,91.0,84.32,67.91
2016,1,9,15,45,0.0,74.5,0.9,7.0,74.5,68.91,54.46
2016,1,9,16,0,0.0,58.0,0.8,7.0,58.0,53.96,43.46
2016,1,9,16,15,0.0,42.0,0.8,7.0,42.0,39.61,29.98
2016,1,9,16,30,0.0,26.0,0.8,7.0,26.0,25.04,16.01
2016,1,9,16,45,0.0,13.0,0.8,7.0,13.0,12.54,0.0
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,13.76,0.0
2016,1,10,7,45,228.5,22.5,1.15,5.5,48.0,102.98,57.67
2016,1,10,8,0,457.0,31.0,1.3,6.0,82.0,197.65,148.6
2016,1,10,8,15,540.0,38.0,1.3,6.0,124.0,246.48,194.06
2016,1,10,8,30,623.0,45.0,1.3,6.0,166.0,302.74,244.19
2016,1,10,8,45,677.5,48.5,1.35,6.5,208.5,346.62,283.02
2016,1,10,9,0,732.0,52.0,1.4,7.0,251.0,391.48,321.43
2016,1,10,9,15,764.5,55.5,1.3,7.0,290.0,426.64,351.07
2016,1,10,9,30,797.0,59.0,1.2,7.0,329.0,460.95,378.99
2016,1,10,9,45,824.0,60.0,1.15,7.5,364.0,488.47,400.3
2016,1,10,10,0,851.0,61.0,1.1,8.0,399.0,512.14,418.0
2016,1,10,10,15,525.5,129.0,1.05,8.5,342.5,422.1,344.85
2016,1,10,10,30,200.0,197.0,1.0,9.0,286.0,312.32,254.84
2016,1,10,10,45,293.5,193.5,0.95,9.5,331.5,362.63,295.38
2016,1,10,11,0,387.0,190.0,0.9,10.0,377.0,408.24,330.25
2016,1,10,11,15,322.5,208.0,1.0,10.0,366.5,389.23,314.41
2016,1,10,11,30,258.0,226.0,1.1,10.0,356.0,369.21,298.16
2016,1,10,11,45,306.5,221.0,1.2,10.5,378.0,385.5,310.79
2016,1,10,12,0,355.0,216.0,1.3,11.0,400.0,399.99,321.51
2016,1,10,12,15,228.0,226.0,1.35,11.0,344.5,336.8,270.92
2016,1,10,12,30,101.0,236.0,1.4,11.0,289.0,277.73,223.55
2016,1,10,12,45,70.0,222.0,1.45,11.5,258.5,246.46,198.28
2016,1,10,13,0,39.0,208.0,1.5,12.0,228.0,216.62,174.03
2016,1,10,13,15,19.5,166.0,1.5,11.5,176.0,167.32,134.43
2016,1,10,13,30,0.0,124.0,1.5,11.0,124.0,119.27,95.3
2016,1,10,13,45,93.0,159.5,1.5,11.0,200.5,183.33,147.27
2016,1,10,14,0,186.0,195.0,1.5,11.0,277.0,239.98,191.03
2016,1,10,14,15,107.0,174.0,1.4,10.5,220.5,190.25,151.73
2016,1,10,14,30,28.0,153.0,1.3,10.0,164.0,148.35,119.61
2016,1,10,14,45,24.5,139.5,1.25,10.0,149.0,135.48,109.14
2016,1,10,15,0,21.0,126.0,1.2,10.0,134.0,120.73,96.98
2016,1,10,15,15,17.0,111.5,1.0,9.5,117.0,105.36,84.4
2016,1,10,15,30,13.0,97.0,0.8,9.0,100.0,90.35,72.01
2016,1,10,15,45,6.5,81.0,0.65,9.0,82.5,74.44,58.63
2016,1,10,16,0,0.0,65.0,0.5,9.0,65.0,59.61,48.21
2016,1,10,16,15,0.0,47.5,0.4,8.5,47.5,44.19,33.93
2016,1,10,16,30,0.0,30.0,0.3,8.0,30.0,28.52,19.09
2016,1,10,16,45,0.0,15.0,0.25,8.0,15.0,14.48,1.71
2016,1,10,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,9.83,0.0
2016,1,11,7,45,89.5,24.5,0.65,7.5,34.0,59.93,32.43
2016,1,11,8,0,179.0,39.0,0.7,8.0,58.0,116.36,87.32
2016,1,11,8,15,210.0,55.0,0.8,8.0,88.0,150.12,118.41
2016,1,11,8,30,241.0,71.0,0.9,8.0,118.0,179.7,145.26
2016,1,11,8,45,261.5,86.5,1.0,8.5,148.5,211.02,172.78
2016,1,11,9,0,282.0,102.0,1.1,9.0,179.0,242.63,199.8
2016,1,11,9,15,296.0,116.0,1.0,9.5,207.0,269.54,221.97
2016,1,11,9,30,310.0,130.0,0.9,10.0,235.0,296.09,243.14
2016,1,11,9,45,507.5,106.0,0.85,10.5,299.0,378.88,309.52
2016,1,11,10,0,705.0,82.0,0.8,11.0,363.0,464.21,375.44
2016,1,11,10,15,619.0,111.5,0.7,11.0,371.5,456.81,367.57
2016,1,11,10,30,533.0,141.0,0.6,11.0,380.0,442.51,355.06
2016,1,11,10,45,564.0,140.0,0.5,11.5,403.5,459.18,366.36
2016,1,11,11,0,595.0,139.0,0.4,12.0,427.0,476.41,377.35
2016,1,11,11,15,512.5,166.5,0.35,12.0,420.0,454.84,359.24
2016,1,11,11,30,430.0,194.0,0.3,12.0,413.0,433.52,341.68
2016,1,11,11,45,380.5,208.0,0.25,12.0,403.5,412.58,324.83
2016,1,11,12,0,331.0,222.0,0.2,12.0,394.0,394.44,310.04
2016,1,11,12,15,306.0,226.0,0.3,12.0,385.0,378.79,298.32
2016,1,11,12,30,281.0,230.0,0.4,12.0,376.0,362.88,286.25
2016,1,11,12,45,336.0,216.0,0.55,12.5,388.5,367.13,289.43
2016,1,11,13,0,391.0,202.0,0.7,13.0,401.0,368.24,289.51
2016,1,11,13,15,383.5,196.5,0.75,13.0,387.0,347.62,272.74
2016,1,11,13,30,376.0,191.0,0.8,13.0,373.0,326.44,255.41
2016,1,11,13,45,394.0,178.0,0.9,13.0,360.5,307.03,238.97
2016,1,11,14,0,412.0,165.0,1.0,13.0,348.0,284.64,219.54
2016,1,11,14,15,386.0,157.5,0.95,12.5,320.0,253.15,193.49
2016,1,11,14,30,360.0,150.0,0.9,12.0,292.0,224.58,169.73
2016,1,11,14,45,349.5,138.0,0.85,12.0,266.0,195.28,144.63
2016,1,11,15,0,339.0,126.0,0.8,12.0,240.0,166.31,120.12
2016,1,11,15,15,327.5,111.5,0.75,11.5,210.5,135.58,95.22
2016,1,11,15,30,316.0,97.0,0.7,11.0,181.0,102.43,69.9
2016,1,11,15,45,458.5,70.0,0.7,11.0,169.0,67.98,43.08
2016,1,11,16,0,601.0,43.0,0.7,11.0,157.0,32.77,23.89
2016,1,11,16,15,515.5,36.5,0.7,10.5,115.5,28.84,20.1
2016,1,11,16,30,430.0,30.0,0.7,10.0,74.0,22.76,14.05
2016,1,11,16,45,215.0,15.0,0.75,9.5,37.0,10.94,0.65
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
