Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.47,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,9.0,3.15,9.5,9.0,8.67,0.98
2016,1,22,8,0,0.0,15.0,3.2,10.0,15.0,14.46,6.54
2016,1,22,8,15,0.0,22.0,3.3,10.0,22.0,21.22,12.58
2016,1,22,8,30,0.0,29.0,3.4,10.0,29.0,27.99,18.6
2016,1,22,8,45,0.0,36.0,3.55,10.0,36.0,34.75,24.55
2016,1,22,9,0,0.0,43.0,3.7,10.0,43.0,41.52,30.44
2016,1,22,9,15,0.0,50.0,3.7,10.5,50.0,48.3,36.19
2016,1,22,9,30,0.0,57.0,3.7,11.0,57.0,55.08,41.87
2016,1,22,9,45,0.0,43.5,3.7,11.5,43.5,42.01,30.51
2016,1,22,10,0,0.0,30.0,3.7,12.0,30.0,28.96,19.21
2016,1,22,10,15,0.0,58.5,3.7,12.0,58.5,56.54,42.67
2016,1,22,10,30,0.0,87.0,3.7,12.0,87.0,84.22,65.97
2016,1,22,10,45,4.0,131.5,3.75,12.0,134.0,130.6,104.73
2016,1,22,11,0,8.0,176.0,3.8,12.0,181.0,177.14,143.09
2016,1,22,11,15,97.0,213.5,3.85,12.0,266.0,268.9,219.27
2016,1,22,11,30,186.0,251.0,3.9,12.0,351.0,359.54,292.66
2016,1,22,11,45,278.5,241.0,3.95,12.0,393.5,401.33,326.45
2016,1,22,12,0,371.0,231.0,4.0,12.0,436.0,437.28,355.28
2016,1,22,12,15,219.0,238.5,3.9,12.0,360.0,353.19,286.46
2016,1,22,12,30,67.0,246.0,3.8,12.0,284.0,273.94,221.3
2016,1,22,12,45,46.5,229.0,3.75,12.0,255.5,244.58,197.54
2016,1,22,13,0,26.0,212.0,3.7,12.0,227.0,216.15,174.38
2016,1,22,13,15,141.0,221.5,3.45,11.5,295.5,275.57,223.13
2016,1,22,13,30,256.0,231.0,3.2,11.0,364.0,326.93,263.71
2016,1,22,13,45,307.0,212.5,3.0,11.0,365.0,319.58,256.18
2016,1,22,14,0,358.0,194.0,2.8,11.0,366.0,308.44,245.12
2016,1,22,14,15,179.0,167.5,2.55,11.0,253.5,213.39,169.72
2016,1,22,14,30,0.0,141.0,2.3,11.0,141.0,133.79,107.87
2016,1,22,14,45,0.0,91.5,2.05,11.0,91.5,87.93,69.62
2016,1,22,15,0,0.0,42.0,1.8,11.0,42.0,40.56,29.37
2016,1,22,15,15,0.0,37.5,1.65,10.5,37.5,36.2,25.77
2016,1,22,15,30,0.0,33.0,1.5,10.0,33.0,31.85,22.09
2016,1,22,15,45,0.0,28.0,1.4,10.0,28.0,27.02,17.9
2016,1,22,16,0,0.0,23.0,1.3,10.0,23.0,22.19,13.65
2016,1,22,16,15,0.0,17.5,1.3,9.5,17.5,16.88,9.66
2016,1,22,16,30,0.0,12.0,1.3,9.0,12.0,11.57,4.71
2016,1,22,16,45,0.0,7.5,1.3,9.0,7.5,7.23,0.52
2016,1,22,17,0,0.0,3.0,1.3,9.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,1.3,9.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,6.5,10.5,10.32,0.0
2016,1,23,7,30,0.0,21.0,2.0,7.0,21.0,20.64,0.0
2016,1,23,7,45,202.5,31.0,2.25,7.5,57.0,113.21,77.75
2016,1,23,8,0,405.0,41.0,2.5,8.0,93.0,200.75,155.29
2016,1,23,8,15,490.5,49.0,2.7,8.0,136.5,255.64,205.05
2016,1,23,8,30,576.0,57.0,2.9,8.0,180.0,314.97,257.81
2016,1,23,8,45,621.5,63.5,3.15,8.5,223.0,358.7,296.6
2016,1,23,9,0,667.0,70.0,3.4,9.0,266.0,403.26,334.98
2016,1,23,9,15,333.5,86.0,3.45,9.0,184.0,268.27,224.65
2016,1,23,9,30,0.0,102.0,3.5,9.0,102.0,100.35,80.88
2016,1,23,9,45,0.0,92.0,3.55,9.5,92.0,89.64,71.6
2016,1,23,10,0,0.0,82.0,3.6,10.0,82.0,79.4,62.61
2016,1,23,10,15,197.5,133.0,3.6,10.0,227.0,254.03,211.95
2016,1,23,10,30,395.0,184.0,3.6,10.0,372.0,421.56,349.2
2016,1,23,10,45,381.5,197.0,3.6,10.0,386.0,427.84,352.83
2016,1,23,11,0,368.0,210.0,3.6,10.0,400.0,432.52,355.79
2016,1,23,11,15,279.5,231.0,3.55,10.0,378.0,400.54,328.48
2016,1,23,11,30,191.0,252.0,3.5,10.0,356.0,364.08,297.69
2016,1,23,11,45,113.5,240.0,3.45,10.0,302.0,304.63,248.69
2016,1,23,12,0,36.0,228.0,3.4,10.0,248.0,244.02,198.39
2016,1,23,12,15,50.0,237.5,3.4,10.0,265.5,259.21,210.97
2016,1,23,12,30,64.0,247.0,3.4,10.0,283.0,273.6,222.64
2016,1,23,12,45,230.5,234.0,3.45,10.0,360.0,343.76,280.42
2016,1,23,13,0,397.0,221.0,3.5,10.0,437.0,405.34,329.35
2016,1,23,13,15,312.0,229.0,3.55,10.0,396.0,361.46,293.08
2016,1,23,13,30,227.0,237.0,3.6,10.0,355.0,321.25,260.28
2016,1,23,13,45,136.0,219.0,3.65,10.0,289.0,259.51,210.37
2016,1,23,14,0,45.0,201.0,3.7,10.0,223.0,204.78,166.36
2016,1,23,14,15,22.5,169.0,3.7,9.5,180.0,167.46,136.2
2016,1,23,14,30,0.0,137.0,3.7,9.0,137.0,130.21,105.89
2016,1,23,14,45,5.5,137.0,3.7,9.0,139.0,130.8,106.48
2016,1,23,15,0,11.0,137.0,3.7,9.0,141.0,130.6,106.29
2016,1,23,15,15,7.0,123.0,3.5,8.5,125.5,115.94,94.3
2016,1,23,15,30,3.0,109.0,3.3,8.0,110.0,101.64,82.52
2016,1,23,15,45,1.5,93.0,3.15,8.0,93.5,86.25,69.36
2016,1,23,16,0,0.0,77.0,3.0,8.0,77.0,71.08,56.18
2016,1,23,16,15,0.0,59.5,2.8,7.5,59.5,55.33,44.64
2016,1,23,16,30,0.0,42.0,2.6,7.0,42.0,39.69,30.05
2016,1,23,16,45,0.0,27.0,2.45,6.5,27.0,25.92,16.81
2016,1,23,17,0,0.0,12.0,2.3,6.0,12.0,11.58,0.0
2016,1,23,17,15,0.0,6.0,2.25,6.0,6.0,5.9,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,75.0,8.5,1.65,5.0,11.0,26.12,0.0
2016,1,24,7,30,150.0,17.0,1.8,5.0,22.0,57.67,0.0
2016,1,24,7,45,279.0,29.0,2.0,5.5,58.0,135.53,94.93
2016,1,24,8,0,408.0,41.0,2.2,6.0,94.0,202.87,158.34
2016,1,24,8,15,488.5,49.5,2.25,6.0,137.0,256.71,207.48
2016,1,24,8,30,569.0,58.0,2.3,6.0,180.0,314.71,259.22
2016,1,24,8,45,619.5,63.5,2.35,6.5,223.5,359.52,298.69
2016,1,24,9,0,670.0,69.0,2.4,7.0,267.0,405.45,337.88
2016,1,24,9,15,405.0,112.5,2.4,7.0,237.5,334.57,280.34
2016,1,24,9,30,140.0,156.0,2.4,7.0,208.0,241.11,201.58
2016,1,24,9,45,460.5,120.5,2.4,7.0,313.5,386.26,324.59
2016,1,24,10,0,781.0,85.0,2.4,7.0,419.0,532.19,443.24
2016,1,24,10,15,575.5,137.5,2.4,7.0,393.0,479.19,398.11
2016,1,24,10,30,370.0,190.0,2.4,7.0,367.0,414.89,344.29
2016,1,24,10,45,350.0,204.5,2.45,7.5,378.5,418.74,346.41
2016,1,24,11,0,330.0,219.0,2.5,8.0,390.0,421.0,346.82
2016,1,24,11,15,294.5,232.5,2.4,8.0,389.0,411.81,338.27
2016,1,24,11,30,259.0,246.0,2.3,8.0,388.0,401.54,328.94
2016,1,24,11,45,266.0,249.5,2.25,8.0,396.5,404.77,331.08
2016,1,24,12,0,273.0,253.0,2.2,8.0,405.0,406.93,332.26
2016,1,24,12,15,265.5,254.5,2.05,8.0,402.5,398.09,324.38
2016,1,24,12,30,258.0,256.0,1.9,8.0,400.0,388.58,316.02
2016,1,24,12,45,245.5,254.0,1.75,8.5,390.0,371.39,301.05
2016,1,24,13,0,233.0,252.0,1.6,9.0,380.0,355.68,287.3
2016,1,24,13,15,284.5,237.0,1.65,9.0,389.0,357.5,288.46
2016,1,24,13,30,336.0,222.0,1.7,9.0,398.0,355.23,285.8
2016,1,24,13,45,365.0,206.0,1.75,9.0,390.5,339.3,271.89
2016,1,24,14,0,394.0,190.0,1.8,9.0,383.0,320.82,255.43
2016,1,24,14,15,434.0,170.0,2.0,9.0,370.5,298.26,235.02
2016,1,24,14,30,474.0,150.0,2.2,9.0,358.0,272.95,211.4
2016,1,24,14,45,644.5,107.0,2.4,9.0,365.5,256.2,189.77
2016,1,24,15,0,815.0,64.0,2.6,9.0,373.0,226.13,154.93
2016,1,24,15,15,785.5,61.0,2.4,8.5,332.5,181.38,115.6
2016,1,24,15,30,756.0,58.0,2.2,8.0,292.0,138.11,80.02
2016,1,24,15,45,703.5,55.0,2.05,8.0,247.5,94.95,50.1
2016,1,24,16,0,651.0,52.0,1.9,8.0,203.0,56.1,31.5
2016,1,24,16,15,580.0,45.5,1.7,7.0,158.5,31.97,23.58
2016,1,24,16,30,509.0,39.0,1.5,6.0,114.0,28.63,20.29
2016,1,24,16,45,385.0,29.5,1.3,5.5,74.5,22.35,13.94
2016,1,24,17,0,261.0,20.0,1.1,5.0,35.0,15.72,2.41
2016,1,24,17,15,130.5,10.0,1.05,5.0,17.5,9.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,142.0,7.5,1.6,4.5,13.0,41.28,0.0
2016,1,25,7,30,284.0,15.0,1.7,5.0,26.0,100.96,0.0
2016,1,25,7,45,417.0,23.5,1.85,5.5,65.0,170.34,120.11
2016,1,25,8,0,550.0,32.0,2.0,6.0,104.0,240.97,187.55
2016,1,25,8,15,622.0,37.5,2.1,6.5,149.0,293.52,236.12
2016,1,25,8,30,694.0,43.0,2.2,7.0,194.0,349.38,286.02
2016,1,25,8,45,740.0,46.5,2.3,7.5,239.0,394.01,325.52
2016,1,25,9,0,786.0,50.0,2.4,8.0,284.0,439.25,364.19
2016,1,25,9,15,815.0,52.5,2.55,8.5,325.5,472.35,392.18
2016,1,25,9,30,844.0,55.0,2.7,9.0,367.0,507.06,420.57
2016,1,25,9,45,848.0,61.5,2.85,9.5,401.0,531.47,439.93
2016,1,25,10,0,852.0,68.0,3.0,10.0,435.0,555.65,458.54
2016,1,25,10,15,866.5,70.0,3.05,10.5,465.5,573.32,471.6
2016,1,25,10,30,881.0,72.0,3.1,11.0,496.0,590.91,484.25
2016,1,25,10,45,890.5,73.5,3.15,11.5,519.5,602.37,491.89
2016,1,25,11,0,900.0,75.0,3.2,12.0,543.0,610.97,497.17
2016,1,25,11,15,906.5,76.0,3.2,12.0,560.0,614.31,499.03
2016,1,25,11,30,913.0,77.0,3.2,12.0,577.0,614.63,498.46
2016,1,25,11,45,915.5,77.5,3.25,12.0,585.5,609.04,493.43
2016,1,25,12,0,918.0,78.0,3.3,12.0,594.0,600.43,485.95
2016,1,25,12,15,918.0,78.0,3.3,12.0,595.0,586.93,474.38
2016,1,25,12,30,918.0,78.0,3.3,12.0,596.0,570.53,460.36
2016,1,25,12,45,916.0,78.0,3.3,12.5,589.0,550.27,442.26
2016,1,25,13,0,914.0,78.0,3.3,13.0,582.0,527.36,421.79
2016,1,25,13,15,908.0,77.0,3.25,12.5,567.0,499.05,398.16
2016,1,25,13,30,902.0,76.0,3.2,12.0,552.0,468.54,372.2
2016,1,25,13,45,893.0,74.5,3.15,12.0,529.5,434.3,341.99
2016,1,25,14,0,884.0,73.0,3.1,12.0,507.0,398.38,309.79
2016,1,25,14,15,870.5,71.5,3.0,12.0,478.0,359.46,274.55
2016,1,25,14,30,857.0,70.0,2.9,12.0,449.0,317.08,235.96
2016,1,25,14,45,685.5,93.5,2.85,12.0,381.5,256.63,187.24
2016,1,25,15,0,514.0,117.0,2.8,12.0,314.0,210.44,152.02
2016,1,25,15,15,636.5,88.0,2.4,11.5,305.5,180.84,120.4
2016,1,25,15,30,759.0,59.0,2.0,11.0,297.0,142.07,82.17
2016,1,25,15,45,715.5,55.0,1.7,10.5,253.0,98.31,51.41
2016,1,25,16,0,672.0,51.0,1.4,10.0,209.0,57.97,31.14
2016,1,25,16,15,603.5,45.0,1.3,9.0,164.5,34.34,25.55
2016,1,25,16,30,535.0,39.0,1.2,8.0,120.0,28.43,19.99
2016,1,25,16,45,414.0,30.0,1.15,7.5,79.0,22.63,14.16
2016,1,25,17,0,293.0,21.0,1.1,7.0,38.0,16.52,4.12
2016,1,25,17,15,146.5,10.5,1.1,6.5,19.0,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,125.5,8.5,1.55,4.0,13.5,38.58,0.0
2016,1,26,7,30,251.0,17.0,1.6,4.0,27.0,96.75,0.0
2016,1,26,7,45,385.5,26.5,1.65,4.5,66.5,168.12,120.63
2016,1,26,8,0,520.0,36.0,1.7,5.0,106.0,235.8,184.74
2016,1,26,8,15,595.5,42.5,1.75,5.5,151.5,290.32,234.63
2016,1,26,8,30,671.0,49.0,1.8,6.0,197.0,348.3,285.99
2016,1,26,8,45,720.0,53.0,1.85,6.5,242.5,394.5,326.45
2016,1,26,9,0,769.0,57.0,1.9,7.0,288.0,441.44,366.15
2016,1,26,9,15,800.0,60.0,1.9,7.5,330.0,478.51,396.6
2016,1,26,9,30,831.0,63.0,1.9,8.0,372.0,514.6,425.31
2016,1,26,9,45,851.0,65.5,1.95,8.5,409.0,542.85,447.26
2016,1,26,10,0,871.0,68.0,2.0,9.0,446.0,569.09,467.12
2016,1,26,10,15,886.0,70.0,1.95,9.5,477.0,587.37,479.97
2016,1,26,10,30,901.0,72.0,1.9,10.0,508.0,605.54,492.33
2016,1,26,10,45,912.0,72.5,1.9,11.0,532.5,617.0,498.71
2016,1,26,11,0,923.0,73.0,1.9,12.0,557.0,625.57,502.73
2016,1,26,11,15,929.5,74.0,1.85,12.0,573.5,628.99,504.27
2016,1,26,11,30,936.0,75.0,1.8,12.0,590.0,629.3,503.38
2016,1,26,11,45,938.5,75.5,1.8,12.5,599.0,623.61,497.31
2016,1,26,12,0,941.0,76.0,1.8,13.0,608.0,614.82,488.84
2016,1,26,12,15,941.0,76.0,1.8,13.0,609.0,601.05,477.41
2016,1,26,12,30,941.0,76.0,1.8,13.0,610.0,584.3,463.55
2016,1,26,12,45,935.0,77.0,1.85,13.5,602.0,562.55,445.03
2016,1,26,13,0,929.0,78.0,1.9,14.0,594.0,538.21,424.24
2016,1,26,13,15,923.0,77.0,1.9,14.0,578.5,509.5,400.3
2016,1,26,13,30,917.0,76.0,1.9,14.0,563.0,478.54,374.07
2016,1,26,13,45,747.5,111.5,1.9,14.0,498.0,410.3,319.66
2016,1,26,14,0,578.0,147.0,1.9,14.0,433.0,352.44,273.67
2016,1,26,14,15,484.5,158.5,1.8,13.5,388.5,308.24,238.21
2016,1,26,14,30,391.0,170.0,1.7,13.0,344.0,269.67,207.54
2016,1,26,14,45,472.5,140.5,1.65,13.0,334.5,246.28,184.24
2016,1,26,15,0,554.0,111.0,1.6,13.0,325.0,216.09,154.23
2016,1,26,15,15,664.0,85.5,1.4,12.5,315.5,185.62,122.5
2016,1,26,15,30,774.0,60.0,1.2,12.0,306.0,147.59,85.53
2016,1,26,15,45,730.5,56.0,1.0,11.5,261.0,102.94,53.91
2016,1,26,16,0,687.0,52.0,0.8,11.0,216.0,61.69,32.58
2016,1,26,16,15,619.5,46.0,0.85,10.5,170.5,35.08,26.09
2016,1,26,16,30,552.0,40.0,0.9,10.0,125.0,31.9,22.95
2016,1,26,16,45,432.0,31.0,0.95,9.5,83.5,23.37,14.76
2016,1,26,17,0,312.0,22.0,1.0,9.0,42.0,17.31,5.61
2016,1,26,17,15,156.0,11.0,0.95,8.5,21.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,6.5,13.5,13.27,0.0
2016,1,27,7,30,0.0,27.0,0.7,7.0,27.0,31.21,0.0
2016,1,27,7,45,246.5,32.5,0.75,7.5,66.0,131.15,94.2
2016,1,27,8,0,493.0,38.0,0.8,8.0,105.0,233.28,180.84
2016,1,27,8,15,570.0,45.0,0.85,8.0,151.0,287.6,229.45
2016,1,27,8,30,647.0,52.0,0.9,8.0,197.0,343.3,278.23
2016,1,27,8,45,690.5,58.0,1.0,8.5,241.5,388.73,317.3
2016,1,27,9,0,734.0,64.0,1.1,9.0,286.0,434.67,355.49
2016,1,27,9,15,766.5,67.5,1.1,9.5,328.0,472.4,385.64
2016,1,27,9,30,799.0,71.0,1.1,10.0,370.0,509.28,414.16
2016,1,27,9,45,722.0,89.0,1.15,10.5,379.0,502.5,408.14
2016,1,27,10,0,645.0,107.0,1.2,11.0,388.0,488.75,396.68
2016,1,27,10,15,677.5,107.0,1.15,11.0,420.5,514.13,416.05
2016,1,27,10,30,710.0,107.0,1.1,11.0,453.0,537.94,433.5
2016,1,27,10,45,623.0,140.5,1.1,11.5,454.5,524.34,420.53
2016,1,27,11,0,536.0,174.0,1.1,12.0,456.0,504.91,403.49
2016,1,27,11,15,735.5,125.5,1.05,12.0,525.5,573.39,456.42
2016,1,27,11,30,935.0,77.0,1.0,12.0,595.0,634.25,501.5
2016,1,27,11,45,668.5,154.5,0.95,12.5,528.0,551.91,435.17
2016,1,27,12,0,402.0,232.0,0.9,13.0,461.0,462.94,364.76
2016,1,27,12,15,672.0,154.5,0.85,13.0,538.0,533.52,420.09
2016,1,27,12,30,942.0,77.0,0.8,13.0,615.0,589.42,461.03
2016,1,27,12,45,766.5,123.5,0.75,13.5,557.5,523.36,408.12
2016,1,27,13,0,591.0,170.0,0.7,14.0,500.0,460.35,358.68
2016,1,27,13,15,564.0,173.5,0.6,14.0,482.0,433.46,337.01
2016,1,27,13,30,537.0,177.0,0.5,14.0,464.0,406.37,314.67
2016,1,27,13,45,423.5,194.5,0.4,14.0,415.5,356.68,275.61
2016,1,27,14,0,310.0,212.0,0.3,14.0,367.0,313.6,242.16
2016,1,27,14,15,334.0,195.0,0.25,13.5,353.0,292.91,225.11
2016,1,27,14,30,358.0,178.0,0.2,13.0,339.0,269.93,205.44
2016,1,27,14,45,504.0,134.5,0.15,13.0,342.0,251.04,184.49
2016,1,27,15,0,650.0,91.0,0.1,13.0,345.0,220.89,152.64
2016,1,27,15,15,616.0,88.0,0.15,12.5,309.0,181.86,120.25
2016,1,27,15,30,582.0,85.0,0.2,12.0,273.0,145.04,91.12
2016,1,27,15,45,552.0,76.0,0.3,12.0,233.5,105.58,62.38
2016,1,27,16,0,522.0,67.0,0.4,12.0,194.0,68.46,40.82
2016,1,27,16,15,466.0,57.5,0.45,11.5,153.5,41.92,32.13
2016,1,27,16,30,410.0,48.0,0.5,11.0,113.0,36.28,26.8
2016,1,27,16,45,328.0,35.5,0.6,10.5,76.5,27.42,18.31
2016,1,27,17,0,246.0,23.0,0.7,10.0,40.0,18.08,6.97
2016,1,27,17,15,123.0,11.5,0.7,10.0,20.0,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,130.5,8.5,0.75,6.5,14.5,40.34,0.0
2016,1,28,7,30,261.0,17.0,0.8,7.0,29.0,101.7,1.48
2016,1,28,7,45,392.5,26.5,0.85,7.5,69.0,172.32,124.28
2016,1,28,8,0,524.0,36.0,0.9,8.0,109.0,240.3,186.45
2016,1,28,8,15,596.0,42.0,0.95,8.0,154.0,293.5,234.59
2016,1,28,8,30,668.0,48.0,1.0,8.0,199.0,349.95,284.13
2016,1,28,8,45,713.5,52.0,1.05,8.5,244.0,394.81,322.61
2016,1,28,9,0,759.0,56.0,1.1,9.0,289.0,440.28,360.25
2016,1,28,9,15,609.5,90.0,1.05,9.5,293.5,421.61,345.2
2016,1,28,9,30,460.0,124.0,1.0,10.0,298.0,388.82,318.37
2016,1,28,9,45,445.0,141.5,0.95,10.5,323.0,406.63,331.64
2016,1,28,10,0,430.0,159.0,0.9,11.0,348.0,422.17,342.27
2016,1,28,10,15,334.0,188.5,0.95,11.5,341.5,396.14,320.11
2016,1,28,10,30,238.0,218.0,1.0,12.0,335.0,367.12,295.62
2016,1,28,10,45,280.0,223.0,1.05,12.5,367.0,401.55,322.16
2016,1,28,11,0,322.0,228.0,1.1,13.0,399.0,430.35,343.62
2016,1,28,11,15,456.0,198.5,1.3,13.0,449.0,481.87,384.92
2016,1,28,11,30,590.0,169.0,1.5,13.0,499.0,527.42,421.08
2016,1,28,11,45,590.0,172.0,1.75,13.0,506.0,524.19,418.75
2016,1,28,12,0,590.0,175.0,2.0,13.0,513.0,518.94,415.04
2016,1,28,12,15,359.0,223.0,2.2,13.0,429.0,423.8,339.56
2016,1,28,12,30,128.0,271.0,2.4,13.0,345.0,334.67,267.66
2016,1,28,12,45,129.0,267.5,2.6,13.0,341.0,327.1,262.12
2016,1,28,13,0,130.0,264.0,2.8,13.0,337.0,319.12,255.85
2016,1,28,13,15,65.0,207.0,2.65,13.0,243.5,229.2,183.71
2016,1,28,13,30,0.0,150.0,2.5,13.0,150.0,144.21,114.69
2016,1,28,13,45,29.5,183.0,2.35,13.5,198.0,186.07,148.83
2016,1,28,14,0,59.0,216.0,2.2,14.0,246.0,224.92,179.54
2016,1,28,14,15,334.0,169.5,2.15,13.5,322.5,271.47,212.79
2016,1,28,14,30,609.0,123.0,2.1,13.0,399.0,297.62,225.99
2016,1,28,14,45,353.5,146.5,2.05,13.0,303.5,223.55,170.03
2016,1,28,15,0,98.0,170.0,2.0,13.0,208.0,176.29,138.81
2016,1,28,15,15,94.5,152.5,1.75,12.5,186.5,154.34,120.87
2016,1,28,15,30,91.0,135.0,1.5,12.0,165.0,132.67,103.17
2016,1,28,15,45,85.5,116.5,1.25,11.5,141.5,107.31,82.71
2016,1,28,16,0,80.0,98.0,1.0,11.0,118.0,85.47,65.75
2016,1,28,16,15,69.0,79.0,1.0,10.5,94.0,65.48,53.35
2016,1,28,16,30,58.0,60.0,1.0,10.0,70.0,50.7,39.76
2016,1,28,16,45,34.5,42.0,1.05,10.0,47.5,37.83,27.49
2016,1,28,17,0,11.0,24.0,1.1,10.0,25.0,22.32,10.76
2016,1,28,17,15,5.5,12.0,1.05,10.0,12.5,11.8,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,14.25,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,33.84,1.05
2016,1,29,7,45,247.5,32.5,0.85,10.5,67.5,132.38,95.62
2016,1,29,8,0,495.0,36.0,0.9,11.0,106.0,234.52,180.88
2016,1,29,8,15,567.0,42.0,1.1,11.5,150.0,283.82,224.91
2016,1,29,8,30,639.0,48.0,1.3,12.0,194.0,339.57,273.21
2016,1,29,8,45,516.5,76.5,1.5,12.5,210.5,335.75,273.0
2016,1,29,9,0,394.0,105.0,1.7,13.0,227.0,318.81,260.65
2016,1,29,9,15,407.5,118.5,1.85,13.5,260.0,348.92,285.34
2016,1,29,9,30,421.0,132.0,2.0,14.0,293.0,378.28,308.58
2016,1,29,9,45,343.0,160.0,2.15,14.5,299.5,365.87,297.54
2016,1,29,10,0,265.0,188.0,2.3,15.0,306.0,355.44,287.76
2016,1,29,10,15,154.0,196.5,2.35,15.0,266.5,295.75,238.83
2016,1,29,10,30,43.0,205.0,2.4,15.0,227.0,233.73,187.28
2016,1,29,10,45,22.5,186.0,2.45,15.0,197.5,196.52,156.92
2016,1,29,11,0,2.0,167.0,2.5,15.0,168.0,164.56,130.52
2016,1,29,11,15,1.0,141.0,2.55,15.0,141.5,137.81,108.66
2016,1,29,11,30,0.0,115.0,2.6,15.0,115.0,111.51,87.07
2016,1,29,11,45,0.0,127.5,2.65,15.0,127.5,123.65,96.99
2016,1,29,12,0,0.0,140.0,2.7,15.0,140.0,135.72,106.79
2016,1,29,12,15,0.0,148.0,2.75,15.0,148.0,143.35,112.97
2016,1,29,12,30,0.0,156.0,2.8,15.0,156.0,150.91,119.11
2016,1,29,12,45,3.5,170.5,2.85,15.0,172.5,166.49,131.83
2016,1,29,13,0,7.0,185.0,2.9,15.0,189.0,181.72,144.22
2016,1,29,13,15,6.0,181.0,2.85,15.0,184.5,176.83,140.31
2016,1,29,13,30,5.0,177.0,2.8,15.0,180.0,171.98,136.51
2016,1,29,13,45,120.0,202.0,2.8,15.0,263.0,240.99,191.9
2016,1,29,14,0,235.0,227.0,2.8,15.0,346.0,301.79,238.62
2016,1,29,14,15,234.0,213.5,2.65,14.5,326.5,278.62,219.38
2016,1,29,14,30,233.0,200.0,2.5,14.0,307.0,255.1,199.88
2016,1,29,14,45,232.5,184.0,2.45,14.0,284.0,227.11,176.21
2016,1,29,15,0,232.0,168.0,2.4,14.0,261.0,200.72,153.68
2016,1,29,15,15,228.5,151.0,2.1,13.5,234.5,172.76,130.17
2016,1,29,15,30,225.0,134.0,1.8,13.0,208.0,144.94,107.13
2016,1,29,15,45,216.5,115.5,1.55,13.0,178.5,115.68,83.88
2016,1,29,16,0,208.0,97.0,1.3,13.0,149.0,87.2,63.19
2016,1,29,16,15,189.0,79.0,1.2,12.0,119.0,62.17,50.12
2016,1,29,16,30,170.0,61.0,1.1,11.0,89.0,48.91,38.06
2016,1,29,16,45,134.5,43.5,1.05,10.5,61.0,35.56,25.55
2016,1,29,17,0,99.0,26.0,1.0,10.0,33.0,21.75,11.0
2016,1,29,17,15,49.5,13.0,1.0,10.0,16.5,12.78,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.65,7.0,6.0,5.9,0.0
2016,1,30,7,30,0.0,12.0,2.6,7.0,12.0,11.58,0.0
2016,1,30,7,45,0.0,27.0,2.6,7.0,27.0,26.49,16.18
2016,1,30,8,0,0.0,42.0,2.6,7.0,42.0,41.99,30.41
2016,1,30,8,15,0.0,59.5,2.6,7.0,59.5,60.03,46.53
2016,1,30,8,30,0.0,77.0,2.6,7.0,77.0,77.8,62.26
2016,1,30,8,45,2.0,94.0,2.65,7.5,94.5,95.75,77.78
2016,1,30,9,0,4.0,111.0,2.7,8.0,112.0,113.71,93.03
2016,1,30,9,15,7.5,125.5,2.7,8.0,128.0,129.75,106.61
2016,1,30,9,30,11.0,140.0,2.7,8.0,144.0,145.92,120.14
2016,1,30,9,45,172.5,160.0,2.75,8.5,236.5,266.29,222.6
2016,1,30,10,0,334.0,180.0,2.8,9.0,329.0,387.18,321.93
2016,1,30,10,15,320.0,196.0,2.85,9.0,347.0,398.4,329.81
2016,1,30,10,30,306.0,212.0,2.9,9.0,365.0,408.01,336.78
2016,1,30,10,45,608.0,140.5,3.0,9.5,461.5,522.39,430.9
2016,1,30,11,0,910.0,69.0,3.1,10.0,558.0,627.02,514.29
2016,1,30,11,15,642.5,153.0,3.15,10.0,503.5,553.84,452.7
2016,1,30,11,30,375.0,237.0,3.2,10.0,449.0,468.0,381.51
2016,1,30,11,45,198.0,229.0,3.25,10.0,341.0,346.82,283.37
2016,1,30,12,0,21.0,221.0,3.3,10.0,233.0,227.16,183.98
2016,1,30,12,15,14.0,205.5,3.3,10.0,213.5,207.21,167.81
2016,1,30,12,30,7.0,190.0,3.3,10.0,194.0,187.65,151.7
2016,1,30,12,45,4.0,178.0,3.3,10.0,181.0,173.99,140.49
2016,1,30,13,0,1.0,166.0,3.3,10.0,168.0,160.55,129.46
2016,1,30,13,15,0.5,162.5,3.2,10.0,163.5,156.65,126.34
2016,1,30,13,30,0.0,159.0,3.1,10.0,159.0,152.77,123.25
2016,1,30,13,45,1.0,160.0,3.05,10.0,161.0,153.76,124.24
2016,1,30,14,0,2.0,161.0,3.0,10.0,163.0,154.6,125.11
2016,1,30,14,15,23.5,176.0,2.95,10.0,187.5,175.28,142.19
2016,1,30,14,30,45.0,191.0,2.9,10.0,212.0,191.1,154.91
2016,1,30,14,45,67.5,182.0,2.85,10.0,210.5,185.65,149.73
2016,1,30,15,0,90.0,173.0,2.8,10.0,209.0,178.05,142.48
2016,1,30,15,15,86.5,156.0,2.65,9.5,188.0,156.8,124.87
2016,1,30,15,30,83.0,139.0,2.5,9.0,167.0,135.83,107.53
2016,1,30,15,45,77.5,120.5,2.35,8.5,143.5,113.81,89.57
2016,1,30,16,0,72.0,102.0,2.2,8.0,120.0,92.38,72.53
2016,1,30,16,15,61.5,82.5,1.9,7.5,96.0,71.4,59.4
2016,1,30,16,30,51.0,63.0,1.6,7.0,72.0,55.52,44.68
2016,1,30,16,45,30.0,44.5,1.3,6.5,49.5,40.0,30.02
2016,1,30,17,0,9.0,26.0,1.0,6.0,27.0,24.12,13.67
2016,1,30,17,15,4.5,13.0,0.95,6.0,13.5,12.78,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,1.95,3.0,5.0,4.91,0.0
2016,1,31,7,30,0.0,10.0,2.1,3.0,10.0,9.64,0.0
2016,1,31,7,45,0.0,23.0,2.25,3.5,23.0,22.2,12.98
2016,1,31,8,0,0.0,36.0,2.4,4.0,36.0,34.96,24.75
2016,1,31,8,15,0.0,51.0,2.5,4.0,51.0,50.26,38.58
2016,1,31,8,30,0.0,66.0,2.6,4.0,66.0,65.39,52.14
2016,1,31,8,45,0.0,80.5,2.75,4.0,80.5,79.87,64.94
2016,1,31,9,0,0.0,95.0,2.9,4.0,95.0,94.28,77.5
2016,1,31,9,15,0.0,109.0,3.0,4.0,109.0,108.11,89.38
2016,1,31,9,30,0.0,123.0,3.1,4.0,123.0,121.89,101.1
2016,1,31,9,45,9.5,146.0,3.25,4.0,150.5,150.39,125.52
2016,1,31,10,0,19.0,169.0,3.4,4.0,178.0,179.05,149.84
2016,1,31,10,15,50.5,196.0,3.5,4.0,221.5,230.0,193.15
2016,1,31,10,30,82.0,223.0,3.6,4.0,265.0,276.49,232.15
2016,1,31,10,45,105.5,238.0,3.75,4.5,293.5,305.26,255.57
2016,1,31,11,0,129.0,253.0,3.9,5.0,322.0,338.1,282.12
2016,1,31,11,15,139.0,261.5,4.05,5.0,338.5,350.72,292.3
2016,1,31,11,30,149.0,270.0,4.2,5.0,355.0,362.73,302.04
2016,1,31,11,45,250.5,261.5,4.35,5.5,407.0,414.85,345.38
2016,1,31,12,0,352.0,253.0,4.5,6.0,459.0,460.86,382.94
2016,1,31,12,15,268.0,266.5,4.65,6.0,423.5,418.75,347.38
2016,1,31,12,30,184.0,280.0,4.8,6.0,388.0,376.19,311.62
2016,1,31,12,45,92.0,219.0,5.0,6.5,273.0,261.32,216.17
2016,1,31,13,0,0.0,158.0,5.2,7.0,158.0,152.4,124.23
2016,1,31,13,15,0.0,91.5,5.3,7.0,91.5,88.53,70.36
2016,1,31,13,30,0.0,25.0,5.4,7.0,25.0,24.15,15.22
2016,1,31,13,45,253.5,101.5,5.55,7.0,232.0,204.19,168.12
2016,1,31,14,0,507.0,178.0,5.7,7.0,439.0,364.35,297.23
2016,1,31,14,15,491.5,170.5,5.7,6.5,412.0,331.19,267.8
2016,1,31,14,30,476.0,163.0,5.7,6.0,385.0,298.17,238.48
2016,1,31,14,45,659.5,117.0,5.75,6.0,399.0,286.53,220.84
2016,1,31,15,0,843.0,71.0,5.8,6.0,413.0,260.29,188.27
2016,1,31,15,15,814.5,68.0,5.65,5.5,371.5,213.45,145.35
2016,1,31,15,30,786.0,65.0,5.5,5.0,330.0,167.96,105.41
2016,1,31,15,45,728.0,63.5,5.35,5.0,282.5,122.66,70.53
2016,1,31,16,0,670.0,62.0,5.2,5.0,235.0,78.68,43.12
2016,1,31,16,15,602.5,55.5,5.1,4.5,188.0,39.13,30.51
2016,1,31,16,30,535.0,49.0,5.0,4.0,141.0,36.19,27.58
2016,1,31,16,45,407.0,40.0,4.9,4.0,97.5,30.8,22.1
2016,1,31,17,0,279.0,31.0,4.8,4.0,54.0,25.24,15.12
2016,1,31,17,15,139.5,15.5,4.85,4.0,27.0,15.24,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,205.0,9.0,4.4,1.5,20.5,61.13,0.0
2016,2,1,7,30,410.0,18.0,4.6,2.0,41.0,149.19,60.88
2016,2,1,7,45,531.0,25.5,4.85,2.5,86.0,218.75,166.75
2016,2,1,8,0,652.0,33.0,5.1,3.0,131.0,291.23,235.39
2016,2,1,8,15,717.0,38.0,5.25,3.5,179.5,345.75,287.29
2016,2,1,8,30,782.0,43.0,5.4,4.0,228.0,400.52,337.9
2016,2,1,8,45,822.5,46.0,5.6,4.5,276.0,445.8,379.2
2016,2,1,9,0,863.0,49.0,5.8,5.0,324.0,491.39,419.4
2016,2,1,9,15,889.5,51.5,5.8,5.0,367.5,528.85,452.18
2016,2,1,9,30,916.0,54.0,5.8,5.0,411.0,564.99,483.01
2016,2,1,9,45,928.5,58.0,5.85,5.5,449.5,593.28,505.83
2016,2,1,10,0,941.0,62.0,5.9,6.0,488.0,619.05,526.04
2016,2,1,10,15,953.5,63.5,5.85,6.0,520.0,639.34,542.15
2016,2,1,10,30,966.0,65.0,5.8,6.0,552.0,656.8,555.71
2016,2,1,10,45,974.0,66.0,5.75,6.5,577.5,667.99,562.97
2016,2,1,11,0,982.0,67.0,5.7,7.0,603.0,676.0,567.53
2016,2,1,11,15,987.0,68.0,5.6,7.0,620.0,678.92,568.77
2016,2,1,11,30,992.0,69.0,5.5,7.0,637.0,678.51,567.25
2016,2,1,11,45,989.5,71.0,5.45,7.5,645.5,671.28,559.31
2016,2,1,12,0,987.0,73.0,5.4,8.0,654.0,660.79,548.73
2016,2,1,12,15,986.5,73.5,5.3,8.0,655.0,646.75,536.09
2016,2,1,12,30,986.0,74.0,5.2,8.0,656.0,629.57,520.78
2016,2,1,12,45,975.5,76.5,5.1,8.0,647.0,605.9,500.04
2016,2,1,13,0,965.0,79.0,5.0,8.0,638.0,579.67,476.96
2016,2,1,13,15,959.0,78.5,4.85,7.5,622.5,550.34,451.78
2016,2,1,13,30,953.0,78.0,4.7,7.0,607.0,518.63,424.12
2016,2,1,13,45,940.5,78.0,4.55,7.0,583.0,482.36,391.44
2016,2,1,14,0,928.0,78.0,4.4,7.0,559.0,444.46,356.82
2016,2,1,14,15,914.5,76.0,4.15,7.0,528.5,402.93,318.47
2016,2,1,14,30,901.0,74.0,3.9,7.0,498.0,360.33,278.65
2016,2,1,14,45,884.0,71.5,3.7,7.0,461.5,312.72,234.49
2016,2,1,15,0,867.0,69.0,3.5,7.0,425.0,267.37,191.97
2016,2,1,15,15,840.0,66.0,3.15,6.5,382.5,219.61,148.55
2016,2,1,15,30,813.0,63.0,2.8,6.0,340.0,173.03,107.77
