Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,784.5,57.0,2.5,5.5,295.0,125.02,69.47
2016,2,1,16,0,756.0,51.0,2.2,5.0,250.0,78.89,39.58
2016,2,1,16,15,696.5,46.0,1.95,4.5,202.0,35.71,27.41
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,31.54,23.41
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,26.26,18.17
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,20.78,11.88
2016,2,1,17,15,225.0,12.5,1.25,2.5,31.5,12.29,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.75,2.5,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,0.8,3.0,13.0,12.54,1.31
2016,2,2,7,45,0.0,27.5,0.9,3.5,27.5,26.68,16.97
2016,2,2,8,0,0.0,42.0,1.0,4.0,42.0,41.58,30.61
2016,2,2,8,15,0.0,58.5,1.0,4.0,58.5,58.47,45.85
2016,2,2,8,30,0.0,75.0,1.0,4.0,75.0,75.15,60.7
2016,2,2,8,45,0.0,91.0,1.05,4.5,91.0,91.13,74.58
2016,2,2,9,0,0.0,107.0,1.1,5.0,107.0,107.04,88.11
2016,2,2,9,15,2.0,121.5,1.15,5.0,122.5,122.32,101.07
2016,2,2,9,30,4.0,136.0,1.2,5.0,138.0,137.67,113.95
2016,2,2,9,45,3.0,143.5,1.3,5.5,145.5,144.0,118.81
2016,2,2,10,0,2.0,151.0,1.4,6.0,153.0,150.4,123.69
2016,2,2,10,15,429.5,117.5,1.5,6.0,336.0,389.05,327.38
2016,2,2,10,30,857.0,84.0,1.6,6.0,519.0,617.42,509.01
2016,2,2,10,45,867.5,85.0,1.7,6.0,544.0,629.13,515.97
2016,2,2,11,0,878.0,86.0,1.8,6.0,569.0,638.0,522.75
2016,2,2,11,15,885.0,87.0,1.9,6.0,586.0,640.1,524.32
2016,2,2,11,30,892.0,88.0,2.0,6.0,603.0,641.13,524.96
2016,2,2,11,45,897.0,88.0,2.15,6.5,612.5,636.87,520.8
2016,2,2,12,0,902.0,88.0,2.3,7.0,622.0,629.57,514.17
2016,2,2,12,15,461.0,155.5,2.35,7.0,428.5,426.3,351.15
2016,2,2,12,30,20.0,223.0,2.4,7.0,235.0,227.0,184.89
2016,2,2,12,45,19.5,221.0,2.5,7.0,233.0,223.82,182.94
2016,2,2,13,0,19.0,219.0,2.6,7.0,231.0,220.6,180.39
2016,2,2,13,15,23.5,220.5,2.6,7.0,234.5,223.1,182.57
2016,2,2,13,30,28.0,222.0,2.6,7.0,238.0,225.19,184.39
2016,2,2,13,45,457.5,150.5,2.65,7.5,390.0,340.9,277.82
2016,2,2,14,0,887.0,79.0,2.7,8.0,542.0,432.62,344.77
2016,2,2,14,15,874.5,77.5,2.6,8.0,513.0,391.06,306.82
2016,2,2,14,30,862.0,76.0,2.5,8.0,484.0,350.46,269.56
2016,2,2,14,45,850.5,72.0,2.45,8.0,449.5,307.03,229.42
2016,2,2,15,0,839.0,68.0,2.4,8.0,415.0,262.96,188.41
2016,2,2,15,15,813.0,65.0,2.1,7.5,374.5,216.5,146.4
2016,2,2,15,30,787.0,62.0,1.8,7.0,334.0,171.16,106.79
2016,2,2,15,45,751.5,58.0,1.5,7.0,289.0,125.32,70.33
2016,2,2,16,0,716.0,54.0,1.2,7.0,244.0,82.06,42.31
2016,2,2,16,15,656.5,48.5,1.1,6.5,197.5,40.17,31.29
2016,2,2,16,30,597.0,43.0,1.0,6.0,151.0,33.23,24.8
2016,2,2,16,45,498.0,35.0,0.95,5.5,107.0,28.03,19.68
2016,2,2,17,0,399.0,27.0,0.9,5.0,63.0,20.75,12.0
2016,2,2,17,15,199.5,13.5,0.9,4.5,31.5,10.18,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,160.0,10.5,1.05,2.5,20.0,52.0,0.0
2016,2,3,7,30,320.0,21.0,1.2,3.0,40.0,131.58,68.15
2016,2,3,7,45,436.0,29.5,1.4,3.5,82.0,197.4,151.14
2016,2,3,8,0,552.0,38.0,1.6,4.0,124.0,263.2,211.46
2016,2,3,8,15,619.0,44.0,1.6,4.5,170.5,316.88,260.38
2016,2,3,8,30,686.0,50.0,1.6,5.0,217.0,373.55,310.17
2016,2,3,8,45,727.0,54.0,1.65,5.5,262.5,418.01,348.65
2016,2,3,9,0,768.0,58.0,1.7,6.0,308.0,462.82,386.09
2016,2,3,9,15,797.0,61.0,1.65,6.5,350.0,500.06,415.92
2016,2,3,9,30,826.0,64.0,1.6,7.0,392.0,536.27,443.94
2016,2,3,9,45,840.0,68.0,1.55,7.5,429.0,563.66,464.19
2016,2,3,10,0,854.0,72.0,1.5,8.0,466.0,588.83,482.16
2016,2,3,10,15,869.0,74.0,1.45,8.5,497.5,607.51,494.86
2016,2,3,10,30,884.0,76.0,1.4,9.0,529.0,626.28,507.25
2016,2,3,10,45,894.0,77.5,1.35,9.5,554.0,638.73,514.6
2016,2,3,11,0,904.0,79.0,1.3,10.0,579.0,648.28,519.64
2016,2,3,11,15,910.5,80.0,1.3,10.0,596.0,652.12,521.72
2016,2,3,11,30,917.0,81.0,1.3,10.0,613.0,652.87,521.49
2016,2,3,11,45,922.0,81.0,1.35,10.5,623.0,648.54,516.96
2016,2,3,12,0,927.0,81.0,1.4,11.0,633.0,641.08,510.04
2016,2,3,12,15,928.0,81.0,1.4,11.0,635.0,628.14,499.47
2016,2,3,12,30,929.0,81.0,1.4,11.0,637.0,612.21,486.51
2016,2,3,12,45,751.5,134.0,1.4,11.0,580.0,546.96,434.93
2016,2,3,13,0,574.0,187.0,1.4,11.0,523.0,484.44,385.44
2016,2,3,13,15,456.0,214.5,1.3,11.0,478.0,434.24,345.25
2016,2,3,13,30,338.0,242.0,1.2,11.0,433.0,388.5,308.53
2016,2,3,13,45,609.0,163.0,1.2,11.0,490.0,421.81,333.09
2016,2,3,14,0,880.0,84.0,1.2,11.0,547.0,436.08,339.58
2016,2,3,14,15,626.0,136.5,1.15,10.5,457.0,356.07,276.79
2016,2,3,14,30,372.0,189.0,1.1,10.0,367.0,294.53,230.33
2016,2,3,14,45,212.5,181.0,1.05,10.0,281.5,226.15,177.72
2016,2,3,15,0,53.0,173.0,1.0,10.0,196.0,171.05,137.05
2016,2,3,15,15,49.0,157.0,0.85,9.5,176.5,152.19,121.91
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,133.67,106.86
2016,2,3,15,45,40.0,123.0,0.6,9.0,135.5,113.86,90.59
2016,2,3,16,0,35.0,105.0,0.5,9.0,114.0,94.61,74.88
2016,2,3,16,15,26.5,86.0,0.5,8.5,92.0,75.22,59.34
2016,2,3,16,30,18.0,67.0,0.5,8.0,70.0,59.08,47.91
2016,2,3,16,45,9.0,48.0,0.55,7.5,49.5,44.42,34.18
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,27.46,17.8
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,170.0,10.5,0.4,4.5,21.5,55.09,0.0
2016,2,4,7,30,340.0,21.0,0.4,5.0,43.0,136.23,75.66
2016,2,4,7,45,456.0,29.5,0.4,5.5,86.0,202.37,153.54
2016,2,4,8,0,572.0,38.0,0.4,6.0,129.0,272.77,215.79
2016,2,4,8,15,637.5,43.5,0.45,6.5,176.0,326.23,263.19
2016,2,4,8,30,703.0,49.0,0.5,7.0,223.0,382.54,311.32
2016,2,4,8,45,744.0,53.0,0.55,7.5,269.0,427.7,349.09
2016,2,4,9,0,785.0,57.0,0.6,8.0,315.0,473.17,385.8
2016,2,4,9,15,813.0,60.0,0.65,8.5,357.5,510.47,415.04
2016,2,4,9,30,841.0,63.0,0.7,9.0,400.0,546.64,442.6
2016,2,4,9,45,851.5,68.0,0.8,9.5,436.5,573.54,462.86
2016,2,4,10,0,862.0,73.0,0.9,10.0,473.0,598.04,480.93
2016,2,4,10,15,876.5,75.0,0.95,10.0,504.5,616.58,494.83
2016,2,4,10,30,891.0,77.0,1.0,10.0,536.0,635.2,508.55
2016,2,4,10,45,900.5,78.0,1.05,10.5,561.0,646.9,516.08
2016,2,4,11,0,910.0,79.0,1.1,11.0,586.0,655.69,521.39
2016,2,4,11,15,916.0,80.0,1.1,11.0,603.0,659.26,523.25
2016,2,4,11,30,922.0,81.0,1.1,11.0,620.0,659.72,522.81
2016,2,4,11,45,925.0,81.5,1.15,11.5,629.5,654.68,517.84
2016,2,4,12,0,928.0,82.0,1.2,12.0,639.0,646.52,510.52
2016,2,4,12,15,928.5,82.0,1.15,12.0,640.0,633.27,499.41
2016,2,4,12,30,929.0,82.0,1.1,12.0,641.0,617.04,485.98
2016,2,4,12,45,930.0,80.5,1.1,12.0,635.0,596.66,469.75
2016,2,4,13,0,931.0,79.0,1.1,12.0,629.0,573.43,451.08
2016,2,4,13,15,925.5,78.0,1.1,12.0,614.0,544.64,427.84
2016,2,4,13,30,920.0,77.0,1.1,12.0,599.0,513.52,402.33
2016,2,4,13,45,677.5,140.0,1.1,12.0,516.5,432.84,339.08
2016,2,4,14,0,435.0,203.0,1.1,12.0,434.0,366.04,287.13
2016,2,4,14,15,550.0,160.0,1.1,12.0,436.0,351.36,273.05
2016,2,4,14,30,665.0,117.0,1.1,12.0,438.0,327.26,249.46
2016,2,4,14,45,611.0,120.5,1.15,12.0,399.0,285.7,214.25
2016,2,4,15,0,557.0,124.0,1.2,12.0,360.0,247.17,181.65
2016,2,4,15,15,534.5,116.0,1.1,11.5,324.5,208.66,148.53
2016,2,4,15,30,512.0,108.0,1.0,11.0,289.0,171.4,117.16
2016,2,4,15,45,486.5,96.5,0.9,10.5,250.5,132.31,86.15
2016,2,4,16,0,461.0,85.0,0.8,10.0,212.0,95.18,60.19
2016,2,4,16,15,419.0,73.0,0.8,9.5,172.0,59.55,41.7
2016,2,4,16,30,377.0,61.0,0.8,9.0,132.0,45.29,35.4
2016,2,4,16,45,314.0,46.5,0.85,8.5,94.5,35.19,25.9
2016,2,4,17,0,251.0,32.0,0.9,8.0,57.0,25.13,15.93
2016,2,4,17,15,125.5,16.0,0.9,7.5,28.5,12.41,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,151.0,12.0,1.05,2.5,22.0,52.02,0.0
2016,2,5,7,30,302.0,24.0,1.2,3.0,44.0,132.71,79.68
2016,2,5,7,45,414.5,34.0,1.35,4.0,86.5,197.93,153.14
2016,2,5,8,0,527.0,44.0,1.5,5.0,129.0,267.19,215.2
2016,2,5,8,15,596.5,50.5,1.5,5.5,176.5,321.73,264.23
2016,2,5,8,30,666.0,57.0,1.5,6.0,224.0,379.61,314.45
2016,2,5,8,45,709.5,62.0,1.55,7.0,270.5,423.78,351.6
2016,2,5,9,0,753.0,67.0,1.6,8.0,317.0,470.94,389.69
2016,2,5,9,15,783.5,70.5,1.65,8.5,360.5,509.51,420.48
2016,2,5,9,30,814.0,74.0,1.7,9.0,404.0,547.12,449.66
2016,2,5,9,45,845.5,74.0,1.8,10.0,444.0,580.12,474.08
2016,2,5,10,0,877.0,74.0,1.9,11.0,484.0,611.53,496.68
2016,2,5,10,15,891.5,75.5,1.9,11.5,516.5,629.77,509.19
2016,2,5,10,30,906.0,77.0,1.9,12.0,549.0,648.08,521.48
2016,2,5,10,45,917.0,78.0,1.9,12.5,574.5,660.89,529.43
2016,2,5,11,0,928.0,79.0,1.9,13.0,600.0,670.73,535.06
2016,2,5,11,15,934.5,80.0,1.85,13.0,617.5,674.65,536.86
2016,2,5,11,30,941.0,81.0,1.8,13.0,635.0,675.4,536.27
2016,2,5,11,45,943.5,82.0,1.75,13.5,644.5,670.45,530.45
2016,2,5,12,0,946.0,83.0,1.7,14.0,654.0,662.32,522.25
2016,2,5,12,15,946.5,83.0,1.65,14.0,655.5,648.82,511.03
2016,2,5,12,30,947.0,83.0,1.6,14.0,657.0,632.27,497.43
2016,2,5,12,45,943.0,83.0,1.55,14.5,650.0,610.23,478.68
2016,2,5,13,0,939.0,83.0,1.5,15.0,643.0,585.47,457.72
2016,2,5,13,15,933.5,82.5,1.4,14.5,627.5,556.87,434.95
2016,2,5,13,30,928.0,82.0,1.3,14.0,612.0,525.92,409.88
2016,2,5,13,45,915.5,82.0,1.2,14.0,588.5,490.1,379.84
2016,2,5,14,0,903.0,82.0,1.1,14.0,565.0,452.7,348.0
2016,2,5,14,15,782.0,100.5,0.95,14.0,503.0,388.32,296.03
2016,2,5,14,30,661.0,119.0,0.8,14.0,441.0,330.38,249.32
2016,2,5,14,45,750.5,96.0,0.7,14.0,436.5,307.02,225.26
2016,2,5,15,0,840.0,73.0,0.6,14.0,432.0,277.41,194.58
2016,2,5,15,15,813.5,70.0,0.6,13.5,390.0,230.35,153.83
2016,2,5,15,30,787.0,67.0,0.6,13.0,348.0,184.46,114.95
2016,2,5,15,45,754.5,62.0,0.6,12.5,303.0,137.51,77.92
2016,2,5,16,0,722.0,57.0,0.6,12.0,258.0,92.87,47.92
2016,2,5,16,15,665.5,51.5,0.65,11.0,210.5,49.96,29.03
2016,2,5,16,30,609.0,46.0,0.7,10.0,163.0,35.45,26.46
2016,2,5,16,45,519.5,37.5,0.75,9.5,117.5,27.31,18.82
2016,2,5,17,0,430.0,29.0,0.8,9.0,72.0,22.04,13.36
2016,2,5,17,15,215.0,14.5,0.9,8.5,36.0,10.73,0.0
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,184.0,11.0,0.9,4.5,24.5,60.39,0.0
2016,2,6,7,30,368.0,22.0,0.9,5.0,49.0,149.56,93.47
2016,2,6,7,45,480.0,30.5,0.95,6.0,93.0,215.06,165.21
2016,2,6,8,0,592.0,39.0,1.0,7.0,137.0,285.73,227.76
2016,2,6,8,15,655.0,44.0,1.1,7.5,184.5,338.85,275.36
2016,2,6,8,30,718.0,49.0,1.2,8.0,232.0,394.6,323.57
2016,2,6,8,45,757.5,53.0,1.35,9.0,278.5,439.86,361.47
2016,2,6,9,0,797.0,57.0,1.5,10.0,325.0,485.35,398.17
2016,2,6,9,15,824.0,60.0,1.6,10.5,367.5,522.71,427.91
2016,2,6,9,30,851.0,63.0,1.7,11.0,410.0,556.03,453.83
2016,2,6,9,45,863.5,67.0,1.8,11.5,447.0,583.4,474.43
2016,2,6,10,0,876.0,71.0,1.9,12.0,484.0,608.45,492.83
2016,2,6,10,15,889.5,72.5,1.9,12.5,515.5,628.86,506.89
2016,2,6,10,30,903.0,74.0,1.9,13.0,547.0,646.65,518.71
2016,2,6,10,45,912.5,75.0,1.9,13.5,572.0,658.6,525.99
2016,2,6,11,0,922.0,76.0,1.9,14.0,597.0,667.57,530.97
2016,2,6,11,15,927.5,77.0,1.85,14.0,614.0,670.94,532.38
2016,2,6,11,30,933.0,78.0,1.8,14.0,631.0,671.16,531.42
2016,2,6,11,45,935.5,78.0,1.75,14.5,640.0,665.28,524.99
2016,2,6,12,0,938.0,78.0,1.7,15.0,649.0,656.27,516.24
2016,2,6,12,15,938.0,78.0,1.7,15.0,650.5,642.63,505.31
2016,2,6,12,30,938.0,78.0,1.7,15.0,652.0,625.98,492.01
2016,2,6,12,45,936.0,77.5,1.75,15.0,645.0,604.76,475.42
2016,2,6,13,0,934.0,77.0,1.8,15.0,638.0,580.77,456.41
2016,2,6,13,15,929.0,76.5,1.9,15.0,623.0,552.58,434.02
2016,2,6,13,30,924.0,76.0,2.0,15.0,608.0,522.01,409.21
2016,2,6,13,45,680.5,141.5,2.1,15.0,525.5,441.12,345.59
2016,2,6,14,0,437.0,207.0,2.2,15.0,443.0,374.13,293.13
2016,2,6,14,15,592.0,152.0,2.15,14.5,453.5,365.12,283.55
2016,2,6,14,30,747.0,97.0,2.1,14.0,464.0,342.13,260.47
2016,2,6,14,45,649.5,112.5,2.1,14.0,415.5,294.65,220.79
2016,2,6,15,0,552.0,128.0,2.1,14.0,367.0,253.76,187.15
2016,2,6,15,15,527.0,118.5,1.85,13.5,329.0,213.38,152.49
2016,2,6,15,30,502.0,109.0,1.6,13.0,291.0,174.53,119.76
2016,2,6,15,45,620.5,80.5,1.35,12.5,275.5,137.79,84.13
2016,2,6,16,0,739.0,52.0,1.1,12.0,260.0,92.13,46.03
2016,2,6,16,15,685.0,47.0,1.1,11.0,213.0,48.58,25.96
2016,2,6,16,30,631.0,42.0,1.1,10.0,166.0,31.42,22.82
2016,2,6,16,45,541.5,35.0,1.1,9.5,120.5,27.16,18.72
2016,2,6,17,0,452.0,28.0,1.1,9.0,75.0,22.8,14.13
2016,2,6,17,15,226.0,14.0,1.05,8.5,37.5,10.96,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,199.5,11.0,1.25,6.5,26.0,65.2,0.0
2016,2,7,7,30,399.0,22.0,1.4,7.0,52.0,161.37,104.42
2016,2,7,7,45,510.0,29.5,1.6,8.0,97.0,226.42,173.92
2016,2,7,8,0,621.0,37.0,1.8,9.0,142.0,297.13,236.77
2016,2,7,8,15,683.0,42.0,1.85,9.5,190.0,351.0,285.06
2016,2,7,8,30,745.0,47.0,1.9,10.0,238.0,407.46,333.78
2016,2,7,8,45,784.5,50.0,2.0,11.0,285.5,452.58,371.35
2016,2,7,9,0,824.0,53.0,2.1,12.0,333.0,494.95,405.41
2016,2,7,9,15,850.5,55.5,2.1,12.5,376.5,532.3,434.74
2016,2,7,9,30,877.0,58.0,2.1,13.0,420.0,568.44,462.22
2016,2,7,9,45,894.0,60.5,2.1,13.5,458.0,597.43,483.46
2016,2,7,10,0,911.0,63.0,2.1,14.0,496.0,624.21,502.52
2016,2,7,10,15,924.0,64.5,2.15,14.5,528.5,644.94,516.93
2016,2,7,10,30,937.0,66.0,2.2,15.0,561.0,662.94,529.07
2016,2,7,10,45,944.0,67.5,2.25,15.5,586.0,674.22,536.03
2016,2,7,11,0,951.0,69.0,2.3,16.0,611.0,682.39,540.61
2016,2,7,11,15,956.5,70.0,2.3,16.0,628.5,685.87,542.42
2016,2,7,11,30,962.0,71.0,2.3,16.0,646.0,686.09,541.8
2016,2,7,11,45,963.5,72.0,2.3,16.5,655.0,680.51,535.86
2016,2,7,12,0,965.0,73.0,2.3,17.0,664.0,671.69,527.51
2016,2,7,12,15,965.5,73.0,2.3,17.0,665.5,658.04,516.54
2016,2,7,12,30,966.0,73.0,2.3,17.0,667.0,641.26,503.11
2016,2,7,12,45,964.0,72.5,2.3,17.0,660.0,619.51,485.79
2016,2,7,13,0,962.0,72.0,2.3,17.0,653.0,594.89,466.03
2016,2,7,13,15,957.5,71.5,2.25,17.0,638.5,566.24,442.65
2016,2,7,13,30,953.0,71.0,2.2,17.0,624.0,535.1,416.91
2016,2,7,13,45,942.5,71.0,2.2,17.5,600.5,499.37,386.56
2016,2,7,14,0,932.0,71.0,2.2,18.0,577.0,461.85,354.25
2016,2,7,14,15,920.5,69.5,2.1,17.5,547.5,420.97,319.7
2016,2,7,14,30,909.0,68.0,2.0,17.0,518.0,378.83,283.28
2016,2,7,14,45,890.0,66.5,1.9,17.0,481.0,333.37,243.13
2016,2,7,15,0,871.0,65.0,1.8,17.0,444.0,287.71,202.38
2016,2,7,15,15,847.5,62.5,1.6,16.5,402.5,237.07,158.1
2016,2,7,15,30,824.0,60.0,1.4,16.0,361.0,190.29,117.77
2016,2,7,15,45,786.0,57.0,1.25,15.5,314.5,142.38,79.62
2016,2,7,16,0,748.0,54.0,1.1,15.0,268.0,97.24,48.74
2016,2,7,16,15,694.0,49.5,1.15,14.0,220.0,53.46,28.13
2016,2,7,16,30,640.0,45.0,1.2,13.0,172.0,34.03,24.87
2016,2,7,16,45,544.5,38.0,1.25,12.5,125.5,29.9,20.91
2016,2,7,17,0,449.0,31.0,1.3,12.0,79.0,23.51,14.63
2016,2,7,17,15,224.5,15.5,1.3,11.5,39.5,11.39,0.8
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,167.5,13.0,1.25,9.0,26.0,58.98,0.0
2016,2,8,7,30,335.0,26.0,1.2,10.0,52.0,150.97,100.09
2016,2,8,7,45,450.0,35.0,1.2,11.0,96.5,216.12,165.09
2016,2,8,8,0,565.0,44.0,1.2,12.0,141.0,287.96,227.11
2016,2,8,8,15,631.5,49.5,1.3,12.5,189.5,339.69,272.58
2016,2,8,8,30,698.0,55.0,1.4,13.0,238.0,397.52,321.43
2016,2,8,8,45,740.0,59.5,1.55,13.5,285.0,444.43,360.39
2016,2,8,9,0,782.0,64.0,1.7,14.0,332.0,491.71,398.44
2016,2,8,9,15,810.0,67.0,1.65,14.5,375.5,529.53,427.29
2016,2,8,9,30,838.0,70.0,1.6,15.0,419.0,566.22,454.35
2016,2,8,9,45,866.5,70.0,1.6,15.5,459.0,598.37,477.59
2016,2,8,10,0,895.0,70.0,1.6,16.0,499.0,626.07,497.07
2016,2,8,10,15,908.0,71.5,1.6,16.5,531.0,646.59,510.72
2016,2,8,10,30,921.0,73.0,1.6,17.0,563.0,664.43,522.16
2016,2,8,10,45,928.5,74.5,1.65,17.5,588.0,675.89,529.16
2016,2,8,11,0,936.0,76.0,1.7,18.0,613.0,684.3,533.88
2016,2,8,11,15,941.5,77.0,1.65,18.0,630.5,687.73,535.22
2016,2,8,11,30,947.0,78.0,1.6,18.0,648.0,687.97,534.23
2016,2,8,11,45,948.5,79.0,1.55,18.5,657.0,682.42,528.06
2016,2,8,12,0,950.0,80.0,1.5,19.0,666.0,673.68,519.58
2016,2,8,12,15,950.0,80.0,1.4,19.0,667.0,659.85,508.01
2016,2,8,12,30,950.0,80.0,1.3,19.0,668.0,642.95,494.13
2016,2,8,12,45,953.0,77.5,1.25,19.5,662.5,622.28,476.94
2016,2,8,13,0,956.0,75.0,1.2,20.0,657.0,598.6,457.36
2016,2,8,13,15,951.5,74.5,1.15,20.0,642.0,570.03,434.76
2016,2,8,13,30,947.0,74.0,1.1,20.0,627.0,538.98,409.9
2016,2,8,13,45,938.5,73.0,1.05,20.0,604.0,503.29,381.12
2016,2,8,14,0,930.0,72.0,1.0,20.0,581.0,465.72,350.27
2016,2,8,14,15,918.5,70.5,0.9,20.0,551.5,424.81,315.98
2016,2,8,14,30,907.0,69.0,0.8,20.0,522.0,382.66,279.99
2016,2,8,14,45,890.5,67.0,0.75,20.0,485.5,337.46,241.28
2016,2,8,15,0,874.0,65.0,0.7,20.0,449.0,291.87,201.71
2016,2,8,15,15,850.5,62.5,0.65,19.5,407.5,244.15,160.89
2016,2,8,15,30,827.0,60.0,0.6,19.0,366.0,193.88,118.68
2016,2,8,15,45,793.0,57.0,0.55,18.5,320.0,146.14,81.03
2016,2,8,16,0,759.0,54.0,0.5,18.0,274.0,100.77,49.93
2016,2,8,16,15,706.0,49.0,0.55,17.5,225.5,55.78,27.99
2016,2,8,16,30,653.0,44.0,0.6,17.0,177.0,32.88,23.45
2016,2,8,16,45,563.5,37.5,0.65,16.5,130.0,29.19,19.97
2016,2,8,17,0,474.0,31.0,0.7,16.0,83.0,25.47,16.12
2016,2,8,17,15,237.0,15.5,0.75,15.5,41.5,11.28,1.41
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,12.5,1.2,10.0,28.5,67.29,0.0
2016,2,9,7,30,394.0,25.0,1.1,11.0,57.0,166.84,112.88
2016,2,9,7,45,502.0,33.5,1.05,12.0,103.0,231.44,176.4
2016,2,9,8,0,610.0,42.0,1.0,13.0,149.0,302.83,237.76
2016,2,9,8,15,673.0,47.5,1.2,13.5,198.0,358.06,286.0
2016,2,9,8,30,736.0,53.0,1.4,14.0,247.0,415.88,334.81
2016,2,9,8,45,775.0,57.0,1.6,14.5,295.0,462.08,373.15
2016,2,9,9,0,814.0,61.0,1.8,15.0,343.0,508.39,410.42
2016,2,9,9,15,841.0,64.0,1.85,15.5,387.5,546.62,439.83
2016,2,9,9,30,868.0,67.0,1.9,16.0,432.0,583.59,467.47
2016,2,9,9,45,889.0,68.5,1.95,16.5,471.0,610.86,487.28
2016,2,9,10,0,910.0,70.0,2.0,17.0,510.0,638.99,507.24
2016,2,9,10,15,923.0,72.0,2.15,17.5,543.0,660.35,522.33
2016,2,9,10,30,936.0,74.0,2.3,18.0,576.0,678.95,535.2
2016,2,9,10,45,946.5,74.5,2.45,18.5,602.0,691.4,543.44
2016,2,9,11,0,957.0,75.0,2.6,19.0,628.0,700.77,549.34
2016,2,9,11,15,678.0,164.0,2.6,19.0,561.0,614.81,481.41
2016,2,9,11,30,399.0,253.0,2.6,19.0,494.0,515.26,402.93
2016,2,9,11,45,685.5,165.5,2.6,19.5,588.0,609.63,476.75
2016,2,9,12,0,972.0,78.0,2.6,20.0,682.0,689.42,536.52
2016,2,9,12,15,972.0,78.0,2.45,20.0,683.0,675.29,523.94
2016,2,9,12,30,972.0,78.0,2.3,20.0,684.0,658.03,509.62
2016,2,9,12,45,691.5,165.5,2.2,20.0,594.5,562.3,435.28
2016,2,9,13,0,411.0,253.0,2.1,20.0,505.0,471.21,364.27
2016,2,9,13,15,683.0,164.5,1.9,20.0,571.5,518.3,400.39
2016,2,9,13,30,955.0,76.0,1.7,20.0,638.0,548.79,421.03
2016,2,9,13,45,944.5,75.5,1.55,20.0,614.5,512.31,390.52
2016,2,9,14,0,934.0,75.0,1.4,20.0,591.0,474.04,358.55
2016,2,9,14,15,922.0,73.5,1.3,19.5,560.5,432.68,324.43
2016,2,9,14,30,910.0,72.0,1.2,19.0,530.0,390.08,288.48
2016,2,9,14,45,720.0,105.5,1.1,19.0,452.0,317.88,232.28
2016,2,9,15,0,530.0,139.0,1.0,19.0,374.0,264.02,191.7
2016,2,9,15,15,499.5,129.5,0.95,18.0,334.5,222.9,158.28
2016,2,9,15,30,469.0,120.0,0.9,17.0,295.0,183.87,126.72
2016,2,9,15,45,442.5,109.0,0.85,16.5,258.0,146.37,97.08
2016,2,9,16,0,416.0,98.0,0.8,16.0,221.0,110.98,71.53
2016,2,9,16,15,386.0,83.5,0.85,15.0,182.0,74.9,49.76
2016,2,9,16,30,356.0,69.0,0.9,14.0,143.0,50.86,39.73
2016,2,9,16,45,303.0,54.0,0.95,13.5,105.5,40.62,30.34
2016,2,9,17,0,250.0,39.0,1.0,13.0,68.0,29.92,20.26
2016,2,9,17,15,125.0,19.5,1.0,12.5,34.0,14.99,4.62
2016,2,9,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,207.0,13.0,0.5,10.5,30.5,71.29,0.0
2016,2,10,7,30,414.0,26.0,0.5,11.0,61.0,176.48,121.77
2016,2,10,7,45,517.5,34.0,0.5,11.5,107.0,239.59,182.76
2016,2,10,8,0,621.0,42.0,0.5,12.0,153.0,309.7,243.07
2016,2,10,8,15,681.0,47.0,0.55,12.0,202.5,363.7,290.02
2016,2,10,8,30,741.0,52.0,0.6,12.0,252.0,420.07,337.28
2016,2,10,8,45,777.5,56.5,0.7,12.5,299.5,465.91,374.61
2016,2,10,9,0,814.0,61.0,0.8,13.0,347.0,511.73,410.71
2016,2,10,9,15,840.0,64.0,0.9,13.5,390.5,549.54,439.74
2016,2,10,9,30,866.0,67.0,1.0,14.0,434.0,586.05,467.07
2016,2,10,9,45,883.0,69.5,1.1,14.5,472.5,612.1,486.15
2016,2,10,10,0,900.0,72.0,1.2,15.0,511.0,638.89,505.34
2016,2,10,10,15,912.5,73.5,1.25,15.5,543.5,659.3,519.12
2016,2,10,10,30,925.0,75.0,1.3,16.0,576.0,677.0,530.74
2016,2,10,10,45,933.0,77.0,1.4,16.5,601.0,689.42,538.83
2016,2,10,11,0,941.0,79.0,1.5,17.0,626.0,698.76,544.61
2016,2,10,11,15,946.5,79.5,1.5,17.0,643.5,701.7,545.96
2016,2,10,11,30,952.0,80.0,1.5,17.0,661.0,701.41,545.01
2016,2,10,11,45,954.5,80.5,1.55,17.5,670.5,695.94,539.73
2016,2,10,12,0,957.0,81.0,1.6,18.0,680.0,687.24,532.08
2016,2,10,12,15,957.5,81.0,1.6,18.0,681.5,673.58,521.42
2016,2,10,12,30,958.0,81.0,1.6,18.0,683.0,656.82,508.38
2016,2,10,12,45,958.5,80.0,1.65,18.0,676.5,636.01,492.58
2016,2,10,13,0,959.0,79.0,1.7,18.0,670.0,612.25,474.27
2016,2,10,13,15,954.0,78.0,1.7,18.0,655.0,582.71,451.01
2016,2,10,13,30,949.0,77.0,1.7,18.0,640.0,550.72,425.44
2016,2,10,13,45,943.5,75.5,1.7,18.0,617.5,515.72,397.0
2016,2,10,14,0,938.0,74.0,1.7,18.0,595.0,478.63,366.24
2016,2,10,14,15,926.5,72.5,1.6,18.0,565.0,437.24,331.12
2016,2,10,14,30,915.0,71.0,1.5,18.0,535.0,394.57,294.24
2016,2,10,14,45,897.0,69.5,1.45,18.0,498.0,348.78,254.45
2016,2,10,15,0,879.0,68.0,1.4,18.0,461.0,302.7,213.84
2016,2,10,15,15,855.5,65.0,1.25,17.5,419.0,250.8,168.85
2016,2,10,15,30,832.0,62.0,1.1,17.0,377.0,202.76,127.48
2016,2,10,15,45,795.0,59.5,0.95,16.5,330.0,154.46,88.47
2016,2,10,16,0,758.0,57.0,0.8,16.0,283.0,108.85,56.03
2016,2,10,16,15,706.0,52.0,0.8,15.0,234.0,63.47,32.14
2016,2,10,16,30,654.0,47.0,0.8,14.0,185.0,35.26,25.91
2016,2,10,16,45,566.0,40.0,0.85,13.5,137.5,31.2,22.08
2016,2,10,17,0,478.0,33.0,0.9,13.0,90.0,24.76,15.89
2016,2,10,17,15,239.0,23.5,0.85,13.0,52.0,18.38,7.66
2016,2,10,17,30,0.0,14.0,0.8,13.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,207.0,13.5,1.0,9.5,31.5,82.58,0.0
2016,2,11,7,30,414.0,27.0,0.9,10.0,63.0,179.06,126.53
2016,2,11,7,45,517.5,35.0,0.85,11.0,110.0,242.68,186.87
2016,2,11,8,0,621.0,43.0,0.8,12.0,157.0,313.26,247.41
2016,2,11,8,15,680.5,48.0,0.9,12.5,206.0,367.34,294.27
2016,2,11,8,30,740.0,53.0,1.0,13.0,255.0,423.74,341.36
2016,2,11,8,45,778.5,57.0,1.15,13.5,303.0,470.18,379.45
2016,2,11,9,0,817.0,61.0,1.3,14.0,351.0,516.71,416.43
2016,2,11,9,15,842.5,64.0,1.2,14.5,395.0,554.47,444.18
2016,2,11,9,30,868.0,67.0,1.1,15.0,439.0,590.88,469.86
2016,2,11,9,45,877.0,72.0,1.05,15.5,475.5,617.91,488.06
2016,2,11,10,0,886.0,77.0,1.0,16.0,512.0,642.38,503.89
2016,2,11,10,15,898.5,78.5,1.0,16.5,544.5,659.83,515.0
2016,2,11,10,30,911.0,80.0,1.0,17.0,577.0,677.4,525.94
2016,2,11,10,45,917.0,82.5,1.05,17.5,601.5,688.96,532.89
2016,2,11,11,0,923.0,85.0,1.1,18.0,626.0,697.44,537.63
2016,2,11,11,15,928.5,85.5,1.15,18.0,643.5,700.35,539.47
2016,2,11,11,30,934.0,86.0,1.2,18.0,661.0,700.09,539.07
2016,2,11,11,45,933.0,88.0,1.25,18.5,669.5,693.98,533.42
2016,2,11,12,0,932.0,90.0,1.3,19.0,678.0,684.73,525.52
2016,2,11,12,15,932.0,90.0,1.3,19.0,679.0,671.0,514.97
2016,2,11,12,30,932.0,90.0,1.3,19.0,680.0,654.26,502.15
2016,2,11,12,45,697.0,166.5,1.3,19.0,605.0,572.4,439.81
2016,2,11,13,0,462.0,243.0,1.3,19.0,530.0,494.69,380.34
2016,2,11,13,15,671.5,172.0,1.2,18.5,578.5,525.11,404.36
2016,2,11,13,30,881.0,101.0,1.1,18.0,627.0,542.27,416.25
2016,2,11,13,45,733.0,136.0,1.05,18.0,563.0,474.66,363.67
2016,2,11,14,0,585.0,171.0,1.0,18.0,499.0,414.87,317.43
2016,2,11,14,15,538.5,175.5,0.9,17.5,465.5,376.52,287.2
2016,2,11,14,30,492.0,180.0,0.8,17.0,432.0,340.33,258.22
2016,2,11,14,45,489.5,166.0,0.75,17.0,402.0,304.3,228.17
2016,2,11,15,0,487.0,152.0,0.7,17.0,372.0,267.73,197.17
2016,2,11,15,15,435.0,145.0,0.7,16.5,328.0,225.32,163.33
2016,2,11,15,30,383.0,138.0,0.7,16.0,284.0,187.02,133.24
2016,2,11,15,45,352.0,126.5,0.7,15.5,248.5,152.16,105.96
2016,2,11,16,0,321.0,115.0,0.7,15.0,213.0,123.39,85.28
2016,2,11,16,15,293.0,98.0,0.75,14.5,175.5,89.79,63.26
2016,2,11,16,30,265.0,81.0,0.8,14.0,138.0,63.66,51.08
2016,2,11,16,45,221.0,63.0,0.85,13.5,102.0,50.43,39.06
2016,2,11,17,0,177.0,45.0,0.9,13.0,66.0,36.72,26.33
2016,2,11,17,15,88.5,28.0,0.9,12.5,38.5,23.31,11.97
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
