Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,979.5,78.5,3.6,15.0,716.0,774.19,613.44
2016,2,22,11,30,984.0,79.0,3.6,15.0,734.0,773.19,612.14
2016,2,22,11,45,985.5,80.0,3.6,15.0,743.5,767.21,607.38
2016,2,22,12,0,987.0,81.0,3.6,15.0,753.0,757.85,600.31
2016,2,22,12,15,987.0,81.0,3.6,15.0,754.0,743.12,589.44
2016,2,22,12,30,987.0,81.0,3.6,15.0,755.0,725.16,575.75
2016,2,22,12,45,979.5,83.0,3.65,15.5,746.5,701.3,556.11
2016,2,22,13,0,972.0,85.0,3.7,16.0,738.0,674.67,534.21
2016,2,22,13,15,967.5,84.5,3.65,16.0,722.0,644.75,510.28
2016,2,22,13,30,963.0,84.0,3.6,16.0,706.0,612.28,483.98
2016,2,22,13,45,956.5,82.5,3.6,16.0,682.5,575.41,453.97
2016,2,22,14,0,950.0,81.0,3.6,16.0,659.0,536.47,421.66
2016,2,22,14,15,940.0,79.5,3.55,15.5,628.5,494.07,386.52
2016,2,22,14,30,930.0,78.0,3.5,15.0,598.0,450.25,349.25
2016,2,22,14,45,916.0,75.5,3.45,15.0,560.0,402.85,307.61
2016,2,22,15,0,902.0,73.0,3.4,15.0,522.0,354.82,264.6
2016,2,22,15,15,682.5,108.5,3.1,14.5,431.5,278.54,204.34
2016,2,22,15,30,463.0,144.0,2.8,14.0,341.0,226.28,165.89
2016,2,22,15,45,449.5,130.0,2.5,13.5,303.5,187.04,132.45
2016,2,22,16,0,436.0,116.0,2.2,13.0,266.0,148.73,101.05
2016,2,22,16,15,417.5,100.0,1.95,12.0,226.5,109.47,71.98
2016,2,22,16,30,399.0,84.0,1.7,11.0,187.0,71.96,49.44
2016,2,22,16,45,355.0,70.0,1.5,10.5,146.5,51.52,40.92
2016,2,22,17,0,311.0,56.0,1.3,10.0,106.0,42.21,32.22
2016,2,22,17,15,244.5,39.5,1.3,9.5,70.0,30.36,20.94
2016,2,22,17,30,178.0,23.0,1.3,9.0,34.0,17.94,6.07
2016,2,22,17,45,89.0,11.5,1.3,8.5,17.0,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,8.5,10.5,10.32,0.0
2016,2,23,7,0,0.0,21.0,0.5,9.0,21.0,20.64,0.0
2016,2,23,7,15,193.0,32.5,0.45,9.5,59.0,119.31,84.91
2016,2,23,7,30,386.0,44.0,0.4,10.0,97.0,211.94,165.02
2016,2,23,7,45,463.0,52.5,0.35,10.5,142.0,269.3,214.94
2016,2,23,8,0,540.0,61.0,0.3,11.0,187.0,331.64,267.27
2016,2,23,8,15,579.0,69.5,0.4,11.5,233.0,379.64,307.32
2016,2,23,8,30,618.0,78.0,0.5,12.0,279.0,428.85,347.01
2016,2,23,8,45,655.5,81.0,0.65,12.5,322.5,471.8,381.17
2016,2,23,9,0,693.0,84.0,0.8,13.0,366.0,515.05,414.74
2016,2,23,9,15,684.0,98.0,0.85,13.5,402.0,542.06,433.97
2016,2,23,9,30,675.0,112.0,0.9,14.0,438.0,566.17,450.67
2016,2,23,9,45,593.0,150.0,1.0,14.5,452.5,564.73,447.26
2016,2,23,10,0,511.0,188.0,1.1,15.0,467.0,555.4,438.07
2016,2,23,10,15,742.0,133.5,1.1,15.5,565.0,664.5,519.91
2016,2,23,10,30,973.0,79.0,1.1,16.0,663.0,768.56,592.08
2016,2,23,10,45,981.0,80.0,1.15,16.5,689.0,780.59,597.69
2016,2,23,11,0,989.0,81.0,1.2,17.0,715.0,789.33,602.24
2016,2,23,11,15,993.0,81.5,1.15,17.0,733.0,791.31,602.2
2016,2,23,11,30,997.0,82.0,1.1,17.0,751.0,789.86,600.0
2016,2,23,11,45,999.0,83.0,1.1,17.5,760.0,784.07,594.56
2016,2,23,12,0,1001.0,84.0,1.1,18.0,769.0,774.84,586.97
2016,2,23,12,15,1000.5,84.0,1.0,18.0,770.0,759.51,575.2
2016,2,23,12,30,1000.0,84.0,0.9,18.0,771.0,740.91,561.01
2016,2,23,12,45,999.5,82.5,0.85,18.0,763.5,717.63,543.55
2016,2,23,13,0,999.0,81.0,0.8,18.0,756.0,691.28,523.75
2016,2,23,13,15,994.0,80.5,0.75,18.0,740.0,660.32,500.38
2016,2,23,13,30,989.0,80.0,0.7,18.0,724.0,626.74,474.78
2016,2,23,13,45,980.5,79.5,0.65,18.0,699.5,588.9,445.62
2016,2,23,14,0,972.0,79.0,0.6,18.0,675.0,549.04,414.35
2016,2,23,14,15,961.5,77.5,0.5,18.0,643.0,505.52,379.23
2016,2,23,14,30,951.0,76.0,0.4,18.0,611.0,460.56,342.24
2016,2,23,14,45,934.0,74.5,0.35,18.0,572.0,412.0,302.15
2016,2,23,15,0,917.0,73.0,0.3,18.0,533.0,363.01,260.79
2016,2,23,15,15,896.5,70.5,0.3,17.5,489.0,312.0,217.86
2016,2,23,15,30,876.0,68.0,0.3,17.0,445.0,257.92,171.97
2016,2,23,15,45,845.5,65.0,0.3,16.5,396.0,205.73,128.23
2016,2,23,16,0,815.0,62.0,0.3,16.0,347.0,155.58,88.17
2016,2,23,16,15,771.5,57.5,0.4,15.0,295.0,105.39,53.56
2016,2,23,16,30,728.0,53.0,0.5,14.0,243.0,59.15,30.94
2016,2,23,16,45,655.5,47.0,0.6,13.5,191.0,35.08,25.84
2016,2,23,17,0,583.0,41.0,0.7,13.0,139.0,32.15,22.99
2016,2,23,17,15,461.5,31.5,0.75,12.5,92.0,25.58,16.63
2016,2,23,17,30,340.0,22.0,0.8,12.0,45.0,17.11,6.23
2016,2,23,17,45,170.0,11.0,0.85,11.5,22.5,10.81,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,11.8,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,27.17,0.0
2016,2,24,7,15,238.0,32.0,1.2,7.5,66.0,134.24,98.19
2016,2,24,7,30,476.0,40.0,1.4,8.0,108.0,244.01,193.06
2016,2,24,7,45,557.5,47.5,1.6,9.0,158.0,305.85,248.2
2016,2,24,8,0,639.0,55.0,1.8,10.0,208.0,373.06,306.2
2016,2,24,8,15,689.5,60.5,1.8,10.5,259.0,424.72,350.09
2016,2,24,8,30,740.0,66.0,1.8,11.0,310.0,480.91,395.85
2016,2,24,8,45,776.0,69.5,1.8,12.0,359.0,527.89,432.03
2016,2,24,9,0,812.0,73.0,1.8,13.0,408.0,574.74,466.78
2016,2,24,9,15,835.5,76.0,1.9,13.5,452.5,612.78,495.15
2016,2,24,9,30,859.0,79.0,2.0,14.0,497.0,649.33,521.81
2016,2,24,9,45,877.0,81.0,2.15,15.0,536.5,679.34,542.41
2016,2,24,10,0,895.0,83.0,2.3,16.0,576.0,703.95,558.19
2016,2,24,10,15,907.0,84.5,2.25,16.0,609.0,724.68,571.58
2016,2,24,10,30,919.0,86.0,2.2,16.0,642.0,742.63,582.96
2016,2,24,10,45,926.5,87.5,2.2,16.5,667.5,754.43,589.23
2016,2,24,11,0,934.0,89.0,2.2,17.0,693.0,763.1,593.4
2016,2,24,11,15,939.0,90.0,2.15,17.0,710.5,766.25,594.53
2016,2,24,11,30,944.0,91.0,2.1,17.0,728.0,766.13,593.52
2016,2,24,11,45,945.0,92.0,2.05,17.5,737.0,759.9,587.25
2016,2,24,12,0,946.0,93.0,2.0,18.0,746.0,750.43,578.9
2016,2,24,12,15,946.5,93.0,1.9,18.0,747.0,736.41,568.22
2016,2,24,12,30,947.0,93.0,1.8,18.0,748.0,719.27,554.89
2016,2,24,12,45,949.5,90.5,1.75,18.0,742.0,697.88,538.54
2016,2,24,13,0,952.0,88.0,1.7,18.0,736.0,673.46,519.81
2016,2,24,13,15,947.5,87.0,1.65,18.0,720.5,643.42,496.68
2016,2,24,13,30,943.0,86.0,1.6,18.0,705.0,610.89,471.35
2016,2,24,13,45,937.0,84.5,1.55,18.0,681.5,574.75,442.88
2016,2,24,14,0,931.0,83.0,1.5,18.0,658.0,536.56,412.24
2016,2,24,14,15,920.0,81.5,1.45,17.5,627.0,494.22,378.5
2016,2,24,14,30,909.0,80.0,1.4,17.0,596.0,450.57,342.77
2016,2,24,14,45,895.5,77.5,1.4,17.0,559.0,404.01,303.37
2016,2,24,15,0,882.0,75.0,1.4,17.0,522.0,356.81,262.5
2016,2,24,15,15,861.5,72.5,1.3,16.5,478.5,303.89,216.78
2016,2,24,15,30,841.0,70.0,1.2,16.0,435.0,254.71,173.58
2016,2,24,15,45,812.5,66.5,1.2,15.5,387.5,203.98,130.04
2016,2,24,16,0,784.0,63.0,1.2,15.0,340.0,155.15,90.05
2016,2,24,16,15,741.5,58.5,1.15,14.0,289.5,106.43,55.45
2016,2,24,16,30,699.0,54.0,1.1,13.0,239.0,61.59,32.42
2016,2,24,16,45,631.0,47.5,1.05,12.0,188.0,35.32,26.22
2016,2,24,17,0,563.0,41.0,1.0,11.0,137.0,31.91,23.0
2016,2,24,17,15,446.5,31.5,1.0,10.5,91.5,23.24,14.79
2016,2,24,17,30,330.0,22.0,1.0,10.0,46.0,16.93,6.81
2016,2,24,17,45,165.0,11.0,1.05,9.5,23.0,10.81,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,101.0,8.5,0.65,8.5,13.5,34.38,0.0
2016,2,25,7,0,202.0,17.0,0.6,9.0,27.0,89.41,0.37
2016,2,25,7,15,339.0,28.5,0.65,9.5,68.5,166.65,122.33
2016,2,25,7,30,476.0,40.0,0.7,10.0,110.0,246.18,193.08
2016,2,25,7,45,550.5,48.0,0.8,11.0,159.0,305.97,245.5
2016,2,25,8,0,625.0,56.0,0.9,12.0,208.0,370.62,300.03
2016,2,25,8,15,674.5,62.0,0.85,12.5,258.5,424.49,344.06
2016,2,25,8,30,724.0,68.0,0.8,13.0,309.0,477.99,385.99
2016,2,25,8,45,755.0,72.5,0.8,13.5,357.0,522.9,420.07
2016,2,25,9,0,786.0,77.0,0.8,14.0,405.0,567.45,452.73
2016,2,25,9,15,809.5,80.5,0.75,14.5,449.0,605.47,479.06
2016,2,25,9,30,833.0,84.0,0.7,15.0,493.0,642.07,503.54
2016,2,25,9,45,848.5,87.0,0.7,16.0,532.0,671.06,521.53
2016,2,25,10,0,864.0,90.0,0.7,17.0,571.0,697.78,537.24
2016,2,25,10,15,876.5,92.0,0.65,17.0,603.0,718.83,549.69
2016,2,25,10,30,889.0,94.0,0.6,17.0,635.0,734.21,558.23
2016,2,25,10,45,898.0,95.0,0.6,17.5,660.5,746.28,564.33
2016,2,25,11,0,907.0,96.0,0.6,18.0,686.0,755.35,568.49
2016,2,25,11,15,912.5,97.0,0.55,18.0,703.5,758.78,569.26
2016,2,25,11,30,918.0,98.0,0.5,18.0,721.0,759.04,568.08
2016,2,25,11,45,922.0,97.5,0.45,18.5,730.5,753.47,562.11
2016,2,25,12,0,926.0,97.0,0.4,19.0,740.0,744.72,554.24
2016,2,25,12,15,926.0,97.0,0.35,19.0,741.0,730.57,543.98
2016,2,25,12,30,926.0,97.0,0.3,19.0,742.0,713.36,531.34
2016,2,25,12,45,929.5,94.0,0.3,19.0,736.0,692.49,516.62
2016,2,25,13,0,933.0,91.0,0.3,19.0,730.0,668.6,499.63
2016,2,25,13,15,928.5,90.5,0.25,19.0,714.5,639.45,477.96
2016,2,25,13,30,924.0,90.0,0.2,19.0,699.0,607.86,454.29
2016,2,25,13,45,916.5,88.5,0.2,19.0,676.0,571.44,427.33
2016,2,25,14,0,909.0,87.0,0.2,19.0,653.0,533.11,398.33
2016,2,25,14,15,898.0,85.5,0.2,19.0,622.0,491.46,366.14
2016,2,25,14,30,887.0,84.0,0.2,19.0,591.0,448.56,332.1
2016,2,25,14,45,869.0,83.0,0.2,19.0,553.5,399.55,292.69
2016,2,25,15,0,851.0,82.0,0.2,19.0,516.0,353.03,254.08
2016,2,25,15,15,830.0,79.0,0.25,18.5,473.0,303.95,213.38
2016,2,25,15,30,809.0,76.0,0.3,18.0,430.0,255.54,172.49
2016,2,25,15,45,774.5,73.0,0.35,17.5,382.5,205.55,130.97
2016,2,25,16,0,740.0,70.0,0.4,17.0,335.0,158.11,93.11
2016,2,25,16,15,696.0,65.0,0.5,16.0,285.0,110.89,59.88
2016,2,25,16,30,652.0,60.0,0.6,15.0,235.0,64.21,34.18
2016,2,25,16,45,585.5,52.5,0.7,14.5,185.5,36.22,26.75
2016,2,25,17,0,519.0,45.0,0.8,14.0,136.0,32.49,23.24
2016,2,25,17,15,404.5,35.0,0.8,13.5,91.0,26.25,17.25
2016,2,25,17,30,290.0,25.0,0.8,13.0,46.0,19.65,9.22
2016,2,25,17,45,145.0,12.5,0.85,12.5,23.0,12.29,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,98.5,9.5,0.5,9.5,14.5,35.1,0.0
2016,2,26,7,0,197.0,19.0,0.6,10.0,29.0,91.81,19.16
2016,2,26,7,15,329.0,31.0,0.75,10.5,71.0,167.39,124.05
2016,2,26,7,30,461.0,43.0,0.9,11.0,113.0,245.84,193.27
2016,2,26,7,45,535.0,51.5,1.1,11.5,162.0,305.84,246.3
2016,2,26,8,0,609.0,60.0,1.3,12.0,211.0,370.61,301.76
2016,2,26,8,15,585.5,74.5,1.3,12.5,245.0,396.71,324.19
2016,2,26,8,30,562.0,89.0,1.3,13.0,279.0,419.38,342.62
2016,2,26,8,45,665.0,86.0,1.3,13.5,343.0,492.15,399.79
2016,2,26,9,0,768.0,83.0,1.3,14.0,407.0,566.92,456.38
2016,2,26,9,15,697.5,106.5,1.4,14.5,424.0,569.66,456.49
2016,2,26,9,30,627.0,130.0,1.5,15.0,441.0,563.89,450.5
2016,2,26,9,45,735.5,114.0,1.6,15.5,506.0,630.47,500.7
2016,2,26,10,0,844.0,98.0,1.7,16.0,571.0,696.77,548.96
2016,2,26,10,15,856.5,100.0,1.8,16.0,603.5,717.54,562.9
2016,2,26,10,30,869.0,102.0,1.9,16.0,636.0,735.65,575.42
2016,2,26,10,45,875.0,105.0,2.0,16.5,660.5,747.3,582.34
2016,2,26,11,0,881.0,108.0,2.1,17.0,685.0,755.92,587.23
2016,2,26,11,15,887.0,109.0,2.1,17.0,703.0,759.33,588.92
2016,2,26,11,30,893.0,110.0,2.1,17.0,721.0,759.6,588.58
2016,2,26,11,45,893.5,111.5,2.15,17.0,730.0,753.31,584.1
2016,2,26,12,0,894.0,113.0,2.2,17.0,739.0,743.93,577.6
2016,2,26,12,15,704.0,186.0,2.2,17.0,679.5,672.57,522.6
2016,2,26,12,30,514.0,259.0,2.2,17.0,620.0,600.83,466.74
2016,2,26,12,45,493.0,264.0,2.2,17.0,607.5,578.38,449.93
2016,2,26,13,0,472.0,269.0,2.2,17.0,595.0,555.22,432.1
2016,2,26,13,15,391.5,287.5,2.25,17.0,553.5,508.52,396.08
2016,2,26,13,30,311.0,306.0,2.3,17.0,512.0,465.63,362.83
2016,2,26,13,45,388.0,273.5,2.35,17.0,522.5,463.68,361.99
2016,2,26,14,0,465.0,241.0,2.4,17.0,533.0,454.9,355.05
2016,2,26,14,15,519.5,210.0,2.45,16.5,521.0,431.43,336.7
2016,2,26,14,30,574.0,179.0,2.5,16.0,509.0,402.98,313.47
2016,2,26,14,45,555.0,172.0,2.55,16.0,475.0,362.97,280.12
2016,2,26,15,0,536.0,165.0,2.6,16.0,441.0,323.59,246.75
2016,2,26,15,15,602.5,132.5,2.55,15.5,418.5,287.19,213.51
2016,2,26,15,30,669.0,100.0,2.5,15.0,396.0,243.43,172.84
2016,2,26,15,45,468.5,121.5,2.5,14.5,318.0,189.96,134.01
2016,2,26,16,0,268.0,143.0,2.5,14.0,240.0,157.51,115.19
2016,2,26,16,15,243.0,125.5,2.2,13.0,203.5,124.49,90.25
2016,2,26,16,30,218.0,108.0,1.9,12.0,167.0,93.94,69.46
2016,2,26,16,45,353.0,78.5,1.65,11.5,151.0,57.6,46.26
2016,2,26,17,0,488.0,49.0,1.4,11.0,135.0,35.88,26.58
2016,2,26,17,15,373.0,38.0,1.35,10.5,91.0,28.86,19.83
2016,2,26,17,30,258.0,27.0,1.3,10.0,47.0,21.41,11.21
2016,2,26,17,45,129.0,13.5,1.3,9.5,23.5,13.27,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,118.0,10.0,1.0,7.5,16.5,41.17,0.0
2016,2,27,7,0,236.0,20.0,1.1,8.0,33.0,106.82,38.98
2016,2,27,7,15,366.0,31.0,1.05,8.5,76.0,181.95,137.35
2016,2,27,7,30,496.0,42.0,1.0,9.0,119.0,260.75,207.18
2016,2,27,7,45,580.0,48.0,0.95,9.5,170.0,323.93,262.59
2016,2,27,8,0,664.0,54.0,0.9,10.0,221.0,390.17,318.53
2016,2,27,8,15,710.5,58.5,0.85,10.5,272.0,443.06,361.77
2016,2,27,8,30,757.0,63.0,0.8,11.0,323.0,497.33,404.22
2016,2,27,8,45,793.5,65.0,0.8,11.5,372.0,543.87,439.54
2016,2,27,9,0,830.0,67.0,0.8,12.0,421.0,590.3,473.62
2016,2,27,9,15,851.0,70.0,0.85,12.5,465.5,624.13,497.93
2016,2,27,9,30,872.0,73.0,0.9,13.0,510.0,659.78,522.98
2016,2,27,9,45,887.0,75.0,1.0,13.5,548.5,688.36,542.25
2016,2,27,10,0,902.0,77.0,1.1,14.0,587.0,714.6,559.51
2016,2,27,10,15,913.0,78.5,1.15,14.0,619.5,734.9,572.99
2016,2,27,10,30,924.0,80.0,1.2,14.0,652.0,752.35,584.59
2016,2,27,10,45,930.0,82.0,1.3,14.5,677.0,763.73,591.5
2016,2,27,11,0,936.0,84.0,1.4,15.0,702.0,771.92,596.33
2016,2,27,11,15,941.0,84.5,1.45,15.0,719.5,774.56,597.96
2016,2,27,11,30,946.0,85.0,1.5,15.0,737.0,773.93,597.5
2016,2,27,11,45,947.5,86.0,1.6,15.5,746.0,767.99,592.87
2016,2,27,12,0,949.0,87.0,1.7,16.0,755.0,758.79,586.06
2016,2,27,12,15,949.5,87.0,1.8,16.0,756.0,744.66,576.93
2016,2,27,12,30,950.0,87.0,1.9,16.0,757.0,727.38,565.61
2016,2,27,12,45,945.0,88.0,2.0,16.5,749.0,704.44,548.32
2016,2,27,13,0,940.0,89.0,2.1,17.0,741.0,678.75,528.43
2016,2,27,13,15,936.0,88.0,2.15,17.0,726.0,649.1,506.05
2016,2,27,13,30,932.0,87.0,2.2,17.0,711.0,616.97,481.34
2016,2,27,13,45,926.5,85.5,2.3,17.0,688.0,581.22,453.57
2016,2,27,14,0,921.0,84.0,2.4,17.0,665.0,543.4,423.44
2016,2,27,14,15,911.0,82.5,2.4,16.5,634.5,501.6,389.85
2016,2,27,14,30,901.0,81.0,2.4,16.0,604.0,458.45,354.2
2016,2,27,14,45,720.0,123.5,2.4,16.0,524.5,383.92,294.47
2016,2,27,15,0,539.0,166.0,2.4,16.0,445.0,327.46,249.65
2016,2,27,15,15,688.0,118.5,2.2,15.5,444.5,301.45,222.61
2016,2,27,15,30,837.0,71.0,2.0,15.0,444.0,263.56,183.42
2016,2,27,15,45,742.5,76.0,1.85,14.5,380.5,207.43,137.23
2016,2,27,16,0,648.0,81.0,1.7,14.0,317.0,156.42,97.51
2016,2,27,16,15,676.0,68.0,1.55,13.0,283.0,113.07,62.67
2016,2,27,16,30,704.0,55.0,1.4,12.0,249.0,69.6,35.79
2016,2,27,16,45,643.0,48.5,1.25,11.5,198.5,35.63,26.58
2016,2,27,17,0,582.0,42.0,1.1,11.0,148.0,32.25,23.38
2016,2,27,17,15,471.5,33.5,1.1,10.5,101.0,24.51,16.06
2016,2,27,17,30,361.0,25.0,1.1,10.0,54.0,19.26,9.88
2016,2,27,17,45,180.5,12.5,1.1,10.0,27.0,12.29,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.0,11.5,1.3,6.5,15.5,29.91,0.0
2016,2,28,7,0,138.0,23.0,1.4,7.0,31.0,81.12,37.58
2016,2,28,7,15,230.0,39.0,1.55,7.5,69.0,143.55,110.04
2016,2,28,7,30,322.0,55.0,1.7,8.0,107.0,207.11,166.99
2016,2,28,7,45,379.5,69.0,1.9,8.5,151.5,260.32,214.59
2016,2,28,8,0,437.0,83.0,2.1,9.0,196.0,317.45,264.27
2016,2,28,8,15,492.5,88.5,2.25,9.5,240.5,369.34,308.39
2016,2,28,8,30,548.0,94.0,2.4,10.0,285.0,422.51,352.39
2016,2,28,8,45,481.5,124.5,2.55,10.5,309.5,430.99,358.22
2016,2,28,9,0,415.0,155.0,2.7,11.0,334.0,436.35,360.93
2016,2,28,9,15,453.0,164.5,2.75,11.0,378.5,480.16,395.76
2016,2,28,9,30,491.0,174.0,2.8,11.0,423.0,524.28,430.1
2016,2,28,9,45,472.5,195.0,2.85,11.5,449.0,542.07,441.74
2016,2,28,10,0,454.0,216.0,2.9,12.0,475.0,557.2,451.29
2016,2,28,10,15,358.0,253.0,2.95,12.0,464.5,525.61,424.25
2016,2,28,10,30,262.0,290.0,3.0,12.0,454.0,496.55,399.06
2016,2,28,10,45,425.5,252.5,3.05,12.5,530.5,580.78,466.18
2016,2,28,11,0,589.0,215.0,3.1,13.0,607.0,660.47,527.73
2016,2,28,11,15,578.5,226.0,3.1,13.0,619.0,661.3,526.8
2016,2,28,11,30,568.0,237.0,3.1,13.0,631.0,659.91,524.78
2016,2,28,11,45,428.5,287.0,3.15,13.5,586.5,602.39,477.37
2016,2,28,12,0,289.0,337.0,3.2,14.0,542.0,542.44,428.2
2016,2,28,12,15,228.5,345.0,3.2,14.0,507.0,498.48,393.73
2016,2,28,12,30,168.0,353.0,3.2,14.0,472.0,458.61,362.05
2016,2,28,12,45,229.0,342.0,3.2,14.0,502.5,481.73,380.96
2016,2,28,13,0,290.0,331.0,3.2,14.0,533.0,502.3,397.31
2016,2,28,13,15,319.0,316.5,3.15,14.0,534.5,495.16,391.86
2016,2,28,13,30,348.0,302.0,3.1,14.0,536.0,485.7,384.56
2016,2,28,13,45,356.0,288.5,3.1,14.0,521.5,463.25,366.97
2016,2,28,14,0,364.0,275.0,3.1,14.0,507.0,439.52,348.14
2016,2,28,14,15,606.5,190.5,3.0,14.0,555.0,458.37,362.13
2016,2,28,14,30,849.0,106.0,2.9,14.0,603.0,460.16,359.93
2016,2,28,14,45,468.0,169.5,2.85,14.0,441.0,331.4,259.07
2016,2,28,15,0,87.0,233.0,2.8,14.0,279.0,242.43,192.28
2016,2,28,15,15,226.5,203.0,2.5,13.5,308.5,248.45,194.04
2016,2,28,15,30,366.0,173.0,2.2,13.0,338.0,240.73,182.25
2016,2,28,15,45,278.5,163.0,1.9,12.5,281.0,194.39,146.19
2016,2,28,16,0,191.0,153.0,1.6,12.0,224.0,160.05,121.27
2016,2,28,16,15,172.5,134.0,1.5,11.5,191.0,130.17,98.09
2016,2,28,16,30,154.0,115.0,1.4,11.0,158.0,102.15,77.75
2016,2,28,16,45,137.0,93.0,1.3,11.0,125.5,76.01,62.83
2016,2,28,17,0,120.0,71.0,1.2,11.0,93.0,59.25,47.48
2016,2,28,17,15,86.5,50.5,1.2,10.5,63.5,43.02,32.41
2016,2,28,17,30,53.0,30.0,1.2,10.0,34.0,26.32,15.93
2016,2,28,17,45,26.5,15.0,1.2,10.0,17.0,14.74,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,150.0,11.0,1.0,6.5,20.5,52.53,0.0
2016,2,29,7,0,300.0,22.0,1.0,7.0,41.0,136.25,83.03
2016,2,29,7,15,424.5,31.5,1.15,7.5,86.5,208.88,161.86
2016,2,29,7,30,549.0,41.0,1.3,8.0,132.0,288.2,232.26
2016,2,29,7,45,622.5,47.0,1.5,9.0,184.0,347.51,284.87
2016,2,29,8,0,696.0,53.0,1.7,10.0,236.0,414.3,341.65
2016,2,29,8,15,740.5,57.5,1.7,10.5,287.5,467.91,386.0
2016,2,29,8,30,785.0,62.0,1.7,11.0,339.0,522.71,429.6
2016,2,29,8,45,817.5,65.0,1.7,12.0,389.0,569.4,464.57
2016,2,29,9,0,850.0,68.0,1.7,13.0,439.0,615.68,497.97
2016,2,29,9,15,870.5,70.5,1.75,13.5,483.5,649.32,522.24
2016,2,29,9,30,891.0,73.0,1.8,14.0,528.0,684.77,546.73
2016,2,29,9,45,908.0,74.0,1.9,15.0,568.0,714.16,565.12
2016,2,29,10,0,925.0,75.0,2.0,16.0,608.0,741.21,581.66
2016,2,29,10,15,935.0,77.0,2.0,16.5,640.5,761.73,593.77
2016,2,29,10,30,945.0,79.0,2.0,17.0,673.0,779.29,603.81
2016,2,29,10,45,950.0,80.5,2.05,17.5,697.5,789.52,609.16
2016,2,29,11,0,955.0,82.0,2.1,18.0,722.0,796.49,612.4
2016,2,29,11,15,959.5,83.0,2.05,18.0,739.5,799.23,613.19
2016,2,29,11,30,964.0,84.0,2.0,18.0,757.0,798.62,611.81
2016,2,29,11,45,965.5,84.5,1.95,18.5,766.0,791.93,605.21
2016,2,29,12,0,967.0,85.0,1.9,19.0,775.0,781.91,596.53
2016,2,29,12,15,967.0,85.0,1.9,19.0,775.5,767.03,586.18
2016,2,29,12,30,967.0,85.0,1.9,19.0,776.0,748.97,573.73
2016,2,29,12,45,968.5,82.5,1.9,19.5,769.0,726.32,557.08
2016,2,29,13,0,970.0,80.0,1.9,20.0,762.0,700.6,537.19
2016,2,29,13,15,965.5,79.5,1.95,19.5,746.0,670.19,515.78
2016,2,29,13,30,961.0,79.0,2.0,19.0,730.0,637.23,491.95
2016,2,29,13,45,955.5,77.5,2.05,19.0,706.5,600.37,463.69
2016,2,29,14,0,950.0,76.0,2.1,19.0,683.0,561.36,433.1
2016,2,29,14,15,939.5,74.5,2.05,19.0,652.0,518.02,398.06
2016,2,29,14,30,929.0,73.0,2.0,19.0,621.0,473.3,361.09
2016,2,29,14,45,912.0,72.5,2.0,19.0,582.0,425.8,321.23
2016,2,29,15,0,895.0,72.0,2.0,19.0,543.0,377.92,280.07
2016,2,29,15,15,779.0,88.5,1.8,18.5,474.5,311.99,226.53
2016,2,29,15,30,663.0,105.0,1.6,18.0,406.0,255.69,181.18
2016,2,29,15,45,721.5,85.5,1.45,17.5,381.5,216.21,144.01
2016,2,29,16,0,780.0,66.0,1.3,17.0,357.0,173.18,104.39
2016,2,29,16,15,739.0,62.0,1.2,16.5,306.5,124.14,67.37
2016,2,29,16,30,698.0,58.0,1.1,16.0,256.0,78.87,40.23
2016,2,29,16,45,624.0,53.0,1.05,15.5,203.5,35.65,26.16
2016,2,29,17,0,550.0,48.0,1.0,15.0,151.0,34.1,24.68
2016,2,29,17,15,442.0,38.0,1.0,14.5,104.5,28.01,18.93
2016,2,29,17,30,334.0,28.0,1.0,14.0,58.0,21.55,12.23
2016,2,29,17,45,167.0,14.0,1.0,14.0,29.0,10.68,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,178.0,11.0,0.8,11.0,23.5,61.07,0.0
2016,3,1,7,0,356.0,22.0,0.8,11.0,47.0,153.65,98.28
2016,3,1,7,15,476.0,31.0,0.85,11.5,94.0,226.09,173.09
2016,3,1,7,30,596.0,40.0,0.9,12.0,141.0,306.22,242.74
2016,3,1,7,45,665.0,45.5,1.0,13.0,194.0,368.22,296.07
2016,3,1,8,0,734.0,51.0,1.1,14.0,247.0,434.19,350.41
2016,3,1,8,15,776.0,55.0,1.15,14.5,299.5,487.46,393.29
2016,3,1,8,30,818.0,59.0,1.2,15.0,352.0,541.68,435.3
2016,3,1,8,45,847.0,62.0,1.3,15.5,402.0,583.97,467.41
2016,3,1,9,0,876.0,65.0,1.4,16.0,452.0,629.03,500.62
2016,3,1,9,15,896.0,67.5,1.55,16.0,497.0,666.64,528.88
2016,3,1,9,30,916.0,70.0,1.7,16.0,542.0,702.46,554.44
2016,3,1,9,45,932.0,71.0,1.9,16.5,582.0,731.73,574.26
2016,3,1,10,0,948.0,72.0,2.1,17.0,622.0,758.55,592.26
2016,3,1,10,15,958.0,73.5,2.2,17.0,655.0,778.88,605.99
2016,3,1,10,30,968.0,75.0,2.3,17.0,688.0,796.17,617.69
2016,3,1,10,45,975.0,75.5,2.45,17.5,713.5,806.97,624.13
2016,3,1,11,0,982.0,76.0,2.6,18.0,739.0,814.47,628.37
2016,3,1,11,15,986.5,77.0,2.65,18.0,757.0,817.24,629.92
2016,3,1,11,30,991.0,78.0,2.7,18.0,775.0,816.55,629.23
2016,3,1,11,45,993.5,78.0,2.75,18.0,784.0,809.88,624.49
2016,3,1,12,0,996.0,78.0,2.8,18.0,793.0,799.78,617.5
2016,3,1,12,15,996.0,78.0,2.8,18.0,794.0,784.5,606.67
2016,3,1,12,30,996.0,78.0,2.8,18.0,795.0,765.94,593.62
2016,3,1,12,45,993.0,78.5,2.8,18.0,787.5,742.66,577.29
2016,3,1,13,0,990.0,79.0,2.8,18.0,780.0,716.4,557.97
2016,3,1,13,15,986.5,78.5,2.75,18.0,764.0,685.99,534.54
2016,3,1,13,30,983.0,78.0,2.7,18.0,748.0,652.91,508.75
2016,3,1,13,45,976.0,77.5,2.7,18.0,724.0,615.38,479.36
2016,3,1,14,0,969.0,77.0,2.7,18.0,700.0,575.74,447.7
2016,3,1,14,15,959.5,75.5,2.65,17.5,668.5,532.04,412.85
2016,3,1,14,30,950.0,74.0,2.6,17.0,637.0,486.85,375.8
2016,3,1,14,45,935.0,73.0,2.55,17.0,598.5,438.67,334.74
2016,3,1,15,0,920.0,72.0,2.5,17.0,560.0,389.89,292.23
2016,3,1,15,15,902.0,69.5,2.4,16.5,516.0,338.53,247.3
2016,3,1,15,30,884.0,67.0,2.3,16.0,472.0,287.38,201.86
2016,3,1,15,45,857.5,64.5,2.2,15.5,423.5,234.93,155.73
2016,3,1,16,0,831.0,62.0,2.1,15.0,375.0,180.26,109.18
2016,3,1,16,15,793.0,58.0,1.85,14.0,323.0,128.75,69.43
2016,3,1,16,30,755.0,54.0,1.6,13.0,271.0,80.61,39.58
2016,3,1,16,45,695.0,48.5,1.4,12.0,218.0,34.9,25.89
2016,3,1,17,0,635.0,43.0,1.2,11.0,165.0,32.42,23.62
2016,3,1,17,15,529.5,35.0,1.2,10.5,115.5,27.45,18.83
2016,3,1,17,30,424.0,27.0,1.2,10.0,66.0,22.3,13.29
2016,3,1,17,45,212.0,13.5,1.2,9.5,33.0,10.11,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,74.5,13.0,0.85,7.5,18.5,34.15,0.0
2016,3,2,7,0,149.0,26.0,0.9,8.0,37.0,94.59,63.59
2016,3,2,7,15,197.0,44.0,1.1,8.5,71.0,140.57,109.97
2016,3,2,7,30,245.0,62.0,1.3,9.0,105.0,188.66,153.17
2016,3,2,7,45,273.5,80.0,1.5,10.0,142.5,231.2,190.59
2016,3,2,8,0,302.0,98.0,1.7,11.0,180.0,275.28,228.06
2016,3,2,8,15,315.0,117.0,1.8,11.5,217.5,306.2,253.95
2016,3,2,8,30,328.0,136.0,1.9,12.0,255.0,344.19,284.65
2016,3,2,8,45,348.0,153.5,2.0,12.5,295.0,384.44,316.39
2016,3,2,9,0,368.0,171.0,2.1,13.0,335.0,424.73,347.42
2016,3,2,9,15,643.5,120.5,2.15,13.5,442.0,569.41,462.45
2016,3,2,9,30,919.0,70.0,2.2,14.0,549.0,708.79,567.39
2016,3,2,9,45,932.0,72.0,2.3,14.5,588.0,737.19,585.08
2016,3,2,10,0,945.0,74.0,2.4,15.0,627.0,763.01,601.76
2016,3,2,10,15,954.5,75.5,2.45,15.5,660.0,782.92,613.82
2016,3,2,10,30,964.0,77.0,2.5,16.0,693.0,799.79,623.78
2016,3,2,10,45,970.0,78.5,2.55,16.5,718.0,810.87,629.7
2016,3,2,11,0,976.0,80.0,2.6,17.0,743.0,818.62,633.43
2016,3,2,11,15,980.0,80.5,2.6,17.0,760.5,820.42,633.96
2016,3,2,11,30,984.0,81.0,2.6,17.0,778.0,818.8,632.29
2016,3,2,11,45,984.0,82.5,2.6,17.0,786.5,811.82,627.01
2016,3,2,12,0,984.0,84.0,2.6,17.0,795.0,801.45,619.52
2016,3,2,12,15,804.5,159.0,2.6,17.0,741.0,734.68,570.82
2016,3,2,12,30,625.0,234.0,2.6,17.0,687.0,667.35,518.38
2016,3,2,12,45,750.0,184.5,2.6,17.0,722.5,687.46,535.24
2016,3,2,13,0,875.0,135.0,2.6,17.0,758.0,700.36,545.71
2016,3,2,13,15,869.5,134.0,2.6,17.0,742.0,670.37,522.67
2016,3,2,13,30,864.0,133.0,2.6,17.0,726.0,638.19,497.94
2016,3,2,13,45,720.5,171.5,2.65,17.0,655.0,562.87,439.8
2016,3,2,14,0,577.0,210.0,2.7,17.0,584.0,495.56,387.26
2016,3,2,14,15,600.5,190.5,2.65,16.5,564.0,464.99,363.5
2016,3,2,14,30,624.0,171.0,2.6,16.0,544.0,430.8,335.87
2016,3,2,14,45,537.5,184.5,2.6,16.0,491.5,379.39,294.17
2016,3,2,15,0,451.0,198.0,2.6,16.0,439.0,334.24,257.55
2016,3,2,15,15,455.0,179.5,2.45,15.5,406.0,295.83,225.08
2016,3,2,15,30,459.0,161.0,2.3,15.0,373.0,256.58,191.28
2016,3,2,15,45,305.0,161.0,2.15,14.5,295.5,202.6,151.14
2016,3,2,16,0,151.0,161.0,2.0,14.0,218.0,163.26,124.8
2016,3,2,16,15,135.5,141.0,1.8,13.0,187.0,134.65,102.59
2016,3,2,16,30,120.0,121.0,1.6,12.0,156.0,107.67,82.45
2016,3,2,16,45,106.5,98.5,1.45,11.5,125.5,80.7,66.96
2016,3,2,17,0,93.0,76.0,1.3,11.0,95.0,63.18,51.14
2016,3,2,17,15,67.5,54.5,1.25,10.5,66.0,46.34,35.6
2016,3,2,17,30,42.0,33.0,1.2,10.0,37.0,28.95,19.1
2016,3,2,17,45,21.0,16.5,1.2,10.0,18.5,14.92,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.05,8.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,1.1,9.0,12.0,11.57,3.42
2016,3,3,7,15,0.0,23.5,1.1,9.5,23.5,22.68,13.64
2016,3,3,7,30,0.0,35.0,1.1,10.0,35.0,33.79,23.52
2016,3,3,7,45,0.0,47.5,1.15,10.5,47.5,45.89,34.11
2016,3,3,8,0,0.0,60.0,1.2,11.0,60.0,58.1,44.61
2016,3,3,8,15,0.0,72.5,1.2,11.5,72.5,70.53,55.08
2016,3,3,8,30,0.0,85.0,1.2,12.0,85.0,82.94,65.33
2016,3,3,8,45,106.0,140.5,1.25,12.5,188.0,216.69,178.02
2016,3,3,9,0,212.0,196.0,1.3,13.0,291.0,348.11,283.51
2016,3,3,9,15,278.0,206.5,1.25,13.5,344.5,413.69,333.54
2016,3,3,9,30,344.0,217.0,1.2,14.0,398.0,474.51,379.05
2016,3,3,9,45,363.0,231.0,1.15,14.5,434.0,507.63,401.9
2016,3,3,10,0,382.0,245.0,1.1,15.0,470.0,540.07,423.98
2016,3,3,10,15,650.5,163.0,1.0,15.0,571.5,663.11,517.14
2016,3,3,10,30,919.0,81.0,0.9,15.0,673.0,775.0,594.09
2016,3,3,10,45,733.5,159.5,0.85,15.5,643.0,728.05,556.95
2016,3,3,11,0,548.0,238.0,0.8,16.0,613.0,666.55,508.13
2016,3,3,11,15,390.0,293.5,0.95,16.0,564.0,596.21,456.63
2016,3,3,11,30,232.0,349.0,1.1,16.0,515.0,525.5,403.23
2016,3,3,11,45,236.5,349.5,1.25,16.0,520.5,524.83,404.06
2016,3,3,12,0,241.0,350.0,1.4,16.0,526.0,523.28,403.56
2016,3,3,12,15,251.0,352.5,1.6,16.0,535.5,526.68,406.93
2016,3,3,12,30,261.0,355.0,1.8,16.0,545.0,530.72,410.62
2016,3,3,12,45,344.5,328.0,2.0,16.0,576.5,552.35,428.91
2016,3,3,13,0,428.0,301.0,2.2,16.0,608.0,570.3,443.99
2016,3,3,13,15,432.5,290.5,2.25,15.5,595.0,548.19,428.25
2016,3,3,13,30,437.0,280.0,2.3,15.0,582.0,524.73,411.45
2016,3,3,13,45,373.0,287.0,2.35,15.0,539.0,478.4,375.53
2016,3,3,14,0,309.0,294.0,2.4,15.0,496.0,434.95,341.7
2016,3,3,14,15,306.0,281.0,2.35,14.5,473.0,407.01,320.37
2016,3,3,14,30,303.0,268.0,2.3,14.0,450.0,378.77,298.31
2016,3,3,14,45,315.5,248.0,2.3,14.0,427.5,350.41,275.21
2016,3,3,15,0,328.0,228.0,2.3,14.0,405.0,320.62,250.37
2016,3,3,15,15,349.0,204.0,2.15,13.5,379.0,288.62,223.24
2016,3,3,15,30,370.0,180.0,2.0,13.0,353.0,254.43,193.58
2016,3,3,15,45,240.5,171.5,1.85,13.0,279.0,198.55,151.03
2016,3,3,16,0,111.0,163.0,1.7,13.0,205.0,158.98,123.36
2016,3,3,16,15,102.5,141.5,1.45,12.5,176.5,132.01,101.89
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,106.07,81.78
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,80.86,66.95
