Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,63.28,51.05
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,46.8,35.85
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,31.17,20.98
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,16.1,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,9.5,13.5,13.27,0.0
2016,3,4,7,0,0.0,27.0,0.6,10.0,27.0,27.22,16.04
2016,3,4,7,15,19.0,47.5,0.75,10.0,51.0,59.78,44.84
2016,3,4,7,30,38.0,68.0,0.9,10.0,75.0,90.78,72.07
2016,3,4,7,45,47.5,89.5,1.05,10.5,101.0,119.57,97.05
2016,3,4,8,0,57.0,111.0,1.2,11.0,127.0,148.65,121.76
2016,3,4,8,15,63.5,132.0,1.2,11.5,153.5,175.82,144.22
2016,3,4,8,30,70.0,153.0,1.2,12.0,180.0,203.13,166.25
2016,3,4,8,45,234.5,161.5,1.3,12.5,266.0,327.01,268.43
2016,3,4,9,0,399.0,170.0,1.4,13.0,352.0,454.25,369.0
2016,3,4,9,15,291.5,206.5,1.55,13.5,346.5,423.89,341.92
2016,3,4,9,30,184.0,243.0,1.7,14.0,341.0,387.1,310.39
2016,3,4,9,45,100.0,229.0,1.85,14.5,283.0,306.33,245.12
2016,3,4,10,0,16.0,215.0,2.0,15.0,225.0,224.54,177.78
2016,3,4,10,15,25.0,240.5,2.1,15.0,256.5,256.66,203.4
2016,3,4,10,30,34.0,266.0,2.2,15.0,288.0,294.85,233.13
2016,3,4,10,45,37.0,279.5,2.35,15.5,304.5,309.76,243.98
2016,3,4,11,0,40.0,293.0,2.5,16.0,321.0,324.42,254.68
2016,3,4,11,15,30.5,280.5,2.5,16.0,302.0,302.82,237.41
2016,3,4,11,30,21.0,268.0,2.5,16.0,283.0,277.75,217.58
2016,3,4,11,45,28.5,288.0,2.5,16.0,309.0,305.65,239.31
2016,3,4,12,0,36.0,308.0,2.5,16.0,335.0,329.22,257.41
2016,3,4,12,15,18.0,208.0,2.45,15.5,221.5,214.62,168.19
2016,3,4,12,30,0.0,108.0,2.4,15.0,108.0,104.59,80.19
2016,3,4,12,45,2.5,143.0,2.4,15.0,145.0,140.07,109.14
2016,3,4,13,0,5.0,178.0,2.4,15.0,182.0,175.19,137.35
2016,3,4,13,15,4.5,174.5,2.35,15.0,178.0,171.16,134.11
2016,3,4,13,30,4.0,171.0,2.3,15.0,174.0,167.15,131.01
2016,3,4,13,45,55.5,242.0,2.3,15.0,278.5,261.41,206.74
2016,3,4,14,0,107.0,313.0,2.3,15.0,383.0,349.74,275.53
2016,3,4,14,15,130.5,300.0,2.3,14.5,382.0,341.05,269.07
2016,3,4,14,30,154.0,287.0,2.3,14.0,381.0,331.97,262.4
2016,3,4,14,45,77.5,223.0,2.35,14.0,270.0,238.6,189.12
2016,3,4,15,0,1.0,159.0,2.4,14.0,159.0,151.65,120.2
2016,3,4,15,15,68.5,184.0,2.4,14.0,216.0,191.2,151.51
2016,3,4,15,30,136.0,209.0,2.4,14.0,273.0,220.93,173.41
2016,3,4,15,45,68.0,125.0,2.4,14.0,157.0,130.61,101.5
2016,3,4,16,0,0.0,41.0,2.4,14.0,41.0,39.59,28.1
2016,3,4,16,15,0.0,35.5,2.15,13.5,35.5,34.27,23.76
2016,3,4,16,30,0.0,30.0,1.9,13.0,30.0,28.95,19.3
2016,3,4,16,45,0.0,24.0,1.7,12.5,24.0,23.15,14.34
2016,3,4,17,0,0.0,18.0,1.5,12.0,18.0,17.36,10.02
2016,3,4,17,15,0.0,12.5,1.6,12.0,12.5,12.05,5.09
2016,3,4,17,30,0.0,7.0,1.7,12.0,7.0,6.74,0.14
2016,3,4,17,45,0.0,3.5,1.8,12.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,91.5,15.0,2.1,10.5,23.0,52.11,0.0
2016,3,5,7,0,183.0,30.0,2.4,11.0,46.0,114.22,82.69
2016,3,5,7,15,247.0,46.5,2.4,11.0,84.0,165.23,130.41
2016,3,5,7,30,311.0,63.0,2.4,11.0,122.0,221.48,180.52
2016,3,5,7,45,346.5,79.5,2.45,11.5,164.0,268.9,222.13
2016,3,5,8,0,382.0,96.0,2.5,12.0,206.0,318.27,264.06
2016,3,5,8,15,404.5,111.5,2.55,12.0,247.5,360.94,299.76
2016,3,5,8,30,427.0,127.0,2.6,12.0,289.0,404.0,334.86
2016,3,5,8,45,213.5,83.0,2.65,12.0,164.0,233.15,194.28
2016,3,5,9,0,0.0,39.0,2.7,12.0,39.0,37.67,26.47
2016,3,5,9,15,26.0,133.0,2.85,12.0,147.0,152.2,123.29
2016,3,5,9,30,52.0,227.0,3.0,12.0,255.0,271.24,220.37
2016,3,5,9,45,83.0,254.0,3.15,12.5,302.5,321.72,260.29
2016,3,5,10,0,114.0,281.0,3.3,13.0,350.0,372.74,300.17
2016,3,5,10,15,78.0,279.0,3.6,13.0,327.0,342.96,275.32
2016,3,5,10,30,42.0,277.0,3.9,13.0,304.0,312.49,250.0
2016,3,5,10,45,21.5,216.5,4.25,13.5,230.5,228.66,182.33
2016,3,5,11,0,1.0,156.0,4.6,14.0,157.0,152.61,120.06
2016,3,5,11,15,0.5,148.0,4.95,14.0,148.5,144.23,113.24
2016,3,5,11,30,0.0,140.0,5.3,14.0,140.0,135.91,106.4
2016,3,5,11,45,4.5,176.5,5.7,14.5,180.0,174.84,137.88
2016,3,5,12,0,9.0,213.0,6.1,15.0,220.0,213.52,168.8
2016,3,5,12,15,147.5,284.5,6.3,15.0,393.5,387.37,310.63
2016,3,5,12,30,286.0,356.0,6.5,15.0,567.0,551.41,440.19
2016,3,5,12,45,152.5,310.5,6.7,15.0,423.0,405.96,324.41
2016,3,5,13,0,19.0,265.0,6.9,15.0,279.0,267.78,212.36
2016,3,5,13,15,19.5,259.5,6.9,14.5,273.5,261.66,208.18
2016,3,5,13,30,20.0,254.0,6.9,14.0,268.0,255.48,203.77
2016,3,5,13,45,16.0,236.5,6.95,14.0,247.5,235.4,187.76
2016,3,5,14,0,12.0,219.0,7.0,14.0,227.0,215.67,172.01
2016,3,5,14,15,6.0,167.5,6.9,13.5,171.5,163.57,130.07
2016,3,5,14,30,0.0,116.0,6.8,13.0,116.0,111.86,87.89
2016,3,5,14,45,0.0,126.5,6.7,13.0,126.5,121.59,96.2
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,131.07,104.32
2016,3,5,15,15,0.0,76.5,6.45,13.0,76.5,73.98,56.88
2016,3,5,15,30,0.0,16.0,6.3,13.0,16.0,15.44,7.5
2016,3,5,15,45,0.0,11.0,6.2,13.0,11.0,10.61,3.41
2016,3,5,16,0,0.0,6.0,6.1,13.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,6.0,12.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,5.9,12.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,5.85,12.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,5.8,12.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,121.5,18.0,1.9,7.5,29.5,66.48,1.59
2016,3,6,7,0,243.0,36.0,2.0,8.0,59.0,144.08,107.83
2016,3,6,7,15,359.0,48.0,2.15,8.0,106.0,213.14,170.93
2016,3,6,7,30,475.0,60.0,2.3,8.0,153.0,292.83,241.35
2016,3,6,7,45,556.5,66.5,2.45,8.5,206.0,358.75,299.02
2016,3,6,8,0,638.0,73.0,2.6,9.0,259.0,429.67,359.15
2016,3,6,8,15,346.0,114.0,2.7,9.0,217.5,333.08,279.58
2016,3,6,8,30,54.0,155.0,2.8,9.0,176.0,196.05,162.28
2016,3,6,8,45,176.0,174.0,2.9,9.5,254.0,299.58,250.0
2016,3,6,9,0,298.0,193.0,3.0,10.0,332.0,410.44,340.52
2016,3,6,9,15,154.5,190.0,3.0,10.0,262.5,307.85,254.28
2016,3,6,9,30,11.0,187.0,3.0,10.0,193.0,193.36,156.79
2016,3,6,9,45,446.5,143.5,3.05,10.5,413.5,485.1,402.15
2016,3,6,10,0,882.0,100.0,3.1,11.0,634.0,766.13,618.28
2016,3,6,10,15,893.0,102.0,3.1,11.0,666.5,786.51,629.86
2016,3,6,10,30,904.0,104.0,3.1,11.0,699.0,800.69,638.99
2016,3,6,10,45,454.0,139.5,3.15,11.0,438.5,503.22,410.89
2016,3,6,11,0,4.0,175.0,3.2,11.0,178.0,173.68,137.92
2016,3,6,11,15,131.0,264.0,3.15,11.0,360.0,367.94,297.65
2016,3,6,11,30,258.0,353.0,3.1,11.0,542.0,556.55,444.04
2016,3,6,11,45,138.0,309.0,3.1,11.5,410.0,413.07,329.8
2016,3,6,12,0,18.0,265.0,3.1,12.0,278.0,271.05,215.2
2016,3,6,12,15,25.0,285.0,3.1,12.0,303.5,294.74,234.44
2016,3,6,12,30,32.0,305.0,3.1,12.0,329.0,319.39,253.87
2016,3,6,12,45,150.5,329.0,3.1,12.0,439.5,422.9,337.24
2016,3,6,13,0,269.0,353.0,3.1,12.0,550.0,518.5,411.84
2016,3,6,13,15,270.5,344.0,3.15,12.0,538.5,500.21,397.39
2016,3,6,13,30,272.0,335.0,3.2,12.0,527.0,481.2,382.85
2016,3,6,13,45,142.5,280.0,3.25,12.0,380.0,345.73,276.45
2016,3,6,14,0,13.0,225.0,3.3,12.0,233.0,221.88,176.95
2016,3,6,14,15,457.5,158.5,3.35,11.5,439.0,373.13,301.72
2016,3,6,14,30,902.0,92.0,3.4,11.0,645.0,498.62,397.58
2016,3,6,14,45,753.5,124.5,3.45,11.0,567.5,421.88,333.65
2016,3,6,15,0,605.0,157.0,3.5,11.0,490.0,361.09,283.37
2016,3,6,15,15,503.0,168.5,3.45,10.5,430.5,308.03,239.66
2016,3,6,15,30,401.0,180.0,3.4,10.0,371.0,263.48,203.51
2016,3,6,15,45,328.0,170.5,3.4,10.0,316.5,220.07,168.12
2016,3,6,16,0,255.0,161.0,3.4,10.0,262.0,180.05,136.62
2016,3,6,16,15,234.5,143.0,3.1,9.5,226.0,146.79,109.83
2016,3,6,16,30,214.0,125.0,2.8,9.0,190.0,115.57,86.27
2016,3,6,16,45,185.5,104.0,2.5,9.0,152.5,84.14,65.02
2016,3,6,17,0,157.0,83.0,2.2,9.0,115.0,65.03,53.34
2016,3,6,17,15,120.5,61.5,2.0,8.5,82.0,49.24,38.69
2016,3,6,17,30,84.0,40.0,1.8,8.0,49.0,34.61,24.71
2016,3,6,17,45,42.0,20.0,1.65,7.5,24.5,17.97,4.97
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,5.0,13.5,13.03,0.0
2016,3,7,7,0,0.0,27.0,2.8,5.0,27.0,26.23,16.33
2016,3,7,7,15,0.0,47.5,2.75,5.0,47.5,48.17,36.15
2016,3,7,7,30,0.0,68.0,2.7,5.0,68.0,69.45,55.26
2016,3,7,7,45,8.0,88.5,2.7,5.0,91.0,94.24,77.22
2016,3,7,8,0,16.0,109.0,2.7,5.0,114.0,119.43,99.24
2016,3,7,8,15,21.5,128.5,2.7,5.0,136.5,142.52,119.09
2016,3,7,8,30,27.0,148.0,2.7,5.0,159.0,171.78,143.88
2016,3,7,8,45,365.0,124.0,2.75,5.5,295.0,377.54,321.96
2016,3,7,9,0,703.0,100.0,2.8,6.0,431.0,585.67,492.38
2016,3,7,9,15,449.0,175.5,2.8,6.0,394.0,508.62,424.65
2016,3,7,9,30,195.0,251.0,2.8,6.0,357.0,405.77,336.36
2016,3,7,9,45,116.0,251.5,2.8,6.5,316.0,350.26,289.05
2016,3,7,10,0,37.0,252.0,2.8,7.0,275.0,285.12,233.24
2016,3,7,10,15,143.5,283.5,2.75,7.0,378.0,404.09,331.4
2016,3,7,10,30,250.0,315.0,2.7,7.0,481.0,517.65,421.55
2016,3,7,10,45,253.0,327.5,2.7,7.0,500.5,531.95,431.23
2016,3,7,11,0,256.0,340.0,2.7,7.0,520.0,550.67,444.79
2016,3,7,11,15,128.0,180.0,2.65,7.0,270.0,280.7,230.81
2016,3,7,11,30,0.0,20.0,2.6,7.0,20.0,19.34,10.83
2016,3,7,11,45,0.0,49.0,2.6,7.0,49.0,47.42,34.77
2016,3,7,12,0,0.0,78.0,2.6,7.0,78.0,75.52,58.48
2016,3,7,12,15,2.0,120.0,2.7,7.0,121.5,117.72,93.85
2016,3,7,12,30,4.0,162.0,2.8,7.0,165.0,159.72,128.67
2016,3,7,12,45,151.5,256.0,2.95,7.0,367.5,354.15,290.22
2016,3,7,13,0,299.0,350.0,3.1,7.0,570.0,536.72,434.4
2016,3,7,13,15,149.5,184.0,3.25,7.0,294.0,272.94,224.08
2016,3,7,13,30,0.0,18.0,3.4,7.0,18.0,17.4,9.2
2016,3,7,13,45,0.0,43.5,3.55,7.0,43.5,42.07,30.35
2016,3,7,14,0,0.0,69.0,3.7,7.0,69.0,66.76,51.39
2016,3,7,14,15,166.0,170.5,3.8,7.0,273.0,241.58,198.88
2016,3,7,14,30,332.0,272.0,3.9,7.0,477.0,400.16,326.09
2016,3,7,14,45,179.0,243.5,4.0,7.0,353.5,297.21,242.16
2016,3,7,15,0,26.0,215.0,4.1,7.0,230.0,211.75,173.31
2016,3,7,15,15,31.0,203.5,4.05,7.0,220.0,196.72,161.12
2016,3,7,15,30,36.0,192.0,4.0,7.0,210.0,184.62,151.09
2016,3,7,15,45,45.0,177.0,3.95,7.0,197.0,169.92,138.58
2016,3,7,16,0,54.0,162.0,3.9,7.0,184.0,154.21,125.06
2016,3,7,16,15,45.0,141.5,3.65,6.5,158.5,130.96,106.08
2016,3,7,16,30,36.0,121.0,3.4,6.0,133.0,108.78,88.04
2016,3,7,16,45,28.0,99.5,3.15,6.0,107.5,87.01,70.17
2016,3,7,17,0,20.0,78.0,2.9,6.0,82.0,68.36,57.02
2016,3,7,17,15,10.0,56.5,2.7,5.5,58.5,52.16,41.84
2016,3,7,17,30,0.0,35.0,2.5,5.0,35.0,33.07,23.76
2016,3,7,17,45,0.0,17.5,2.4,5.0,17.5,16.89,5.43
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,189.5,17.0,1.9,4.5,36.5,90.77,36.82
2016,3,8,7,0,379.0,34.0,2.0,5.0,73.0,193.02,149.32
2016,3,8,7,15,483.0,43.0,2.05,5.0,123.0,261.8,213.34
2016,3,8,7,30,587.0,52.0,2.1,5.0,173.0,339.02,282.66
2016,3,8,7,45,648.0,58.5,2.15,5.5,226.0,399.87,336.36
2016,3,8,8,0,709.0,65.0,2.2,6.0,279.0,461.61,388.9
2016,3,8,8,15,748.0,70.0,2.25,6.5,331.5,514.88,432.7
2016,3,8,8,30,787.0,75.0,2.3,7.0,384.0,568.83,475.58
2016,3,8,8,45,817.0,77.5,2.35,8.0,433.5,614.57,509.88
2016,3,8,9,0,847.0,80.0,2.4,9.0,483.0,659.67,542.64
2016,3,8,9,15,865.0,83.0,2.4,9.5,527.5,696.09,567.94
2016,3,8,9,30,883.0,86.0,2.4,10.0,572.0,730.62,590.87
2016,3,8,9,45,891.5,90.0,2.45,10.5,609.5,753.51,605.25
2016,3,8,10,0,900.0,94.0,2.5,11.0,647.0,777.43,620.45
2016,3,8,10,15,909.0,96.0,2.45,11.0,679.0,796.72,632.69
2016,3,8,10,30,918.0,98.0,2.4,11.0,711.0,813.09,642.86
2016,3,8,10,45,742.5,171.0,2.35,11.5,678.5,763.42,604.15
2016,3,8,11,0,567.0,244.0,2.3,12.0,646.0,699.53,551.72
2016,3,8,11,15,747.5,175.0,2.35,12.0,717.5,767.88,606.01
2016,3,8,11,30,928.0,106.0,2.4,12.0,789.0,826.76,647.67
2016,3,8,11,45,928.0,107.0,2.45,12.0,796.5,819.1,641.68
2016,3,8,12,0,928.0,108.0,2.5,12.0,804.0,808.26,634.15
2016,3,8,12,15,926.5,108.0,2.55,12.0,803.5,792.17,622.98
2016,3,8,12,30,925.0,108.0,2.6,12.0,803.0,773.08,609.72
2016,3,8,12,45,628.5,226.0,2.65,12.0,696.0,660.9,522.97
2016,3,8,13,0,332.0,344.0,2.7,12.0,589.0,554.32,437.55
2016,3,8,13,15,287.5,345.0,2.65,12.0,554.0,514.14,406.74
2016,3,8,13,30,243.0,346.0,2.6,12.0,519.0,476.23,377.08
2016,3,8,13,45,139.5,312.0,2.55,12.0,411.0,374.35,297.54
2016,3,8,14,0,36.0,278.0,2.5,12.0,303.0,281.38,223.88
2016,3,8,14,15,100.0,287.0,2.6,11.5,350.5,318.45,254.73
2016,3,8,14,30,164.0,296.0,2.7,11.0,398.0,347.01,277.73
2016,3,8,14,45,319.5,249.5,2.8,11.0,433.0,359.21,286.41
2016,3,8,15,0,475.0,203.0,2.9,11.0,468.0,357.12,281.65
2016,3,8,15,15,461.0,188.0,2.9,10.5,429.0,314.67,245.74
2016,3,8,15,30,447.0,173.0,2.9,10.0,390.0,273.03,210.04
2016,3,8,15,45,384.0,164.0,2.9,10.0,337.5,226.16,171.17
2016,3,8,16,0,321.0,155.0,2.9,10.0,285.0,188.99,141.24
2016,3,8,16,15,304.0,137.0,2.6,9.5,246.5,152.78,111.61
2016,3,8,16,30,287.0,119.0,2.3,9.0,208.0,118.25,85.35
2016,3,8,16,45,267.0,98.5,2.05,9.0,170.0,83.59,62.42
2016,3,8,17,0,247.0,78.0,1.8,9.0,132.0,61.46,50.18
2016,3,8,17,15,208.5,59.0,1.65,8.5,95.5,47.45,37.18
2016,3,8,17,30,170.0,40.0,1.5,8.0,59.0,30.61,21.4
2016,3,8,17,45,85.0,20.0,1.4,7.5,29.5,16.93,6.16
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,196.5,16.0,0.8,8.5,37.0,93.47,46.64
2016,3,9,7,0,393.0,32.0,0.9,9.0,74.0,197.78,151.4
2016,3,9,7,15,490.0,40.0,0.95,9.5,123.0,263.44,210.62
2016,3,9,7,30,587.0,48.0,1.0,10.0,172.0,337.06,274.47
2016,3,9,7,45,343.0,87.0,1.1,10.5,164.0,282.24,232.67
2016,3,9,8,0,99.0,126.0,1.2,11.0,156.0,195.19,160.47
2016,3,9,8,15,106.0,147.5,1.2,11.0,185.5,225.01,185.46
2016,3,9,8,30,113.0,169.0,1.2,11.0,215.0,254.87,209.48
2016,3,9,8,45,464.0,125.0,1.3,11.5,344.0,445.14,366.31
2016,3,9,9,0,815.0,81.0,1.4,12.0,473.0,643.47,519.81
2016,3,9,9,15,511.0,167.5,1.4,12.0,421.5,546.94,439.69
2016,3,9,9,30,207.0,254.0,1.4,12.0,370.0,419.11,335.79
2016,3,9,9,45,211.5,273.0,1.45,12.5,398.0,444.6,354.99
2016,3,9,10,0,216.0,292.0,1.5,13.0,426.0,469.35,372.31
2016,3,9,10,15,148.0,302.5,1.5,13.0,396.5,428.88,339.08
2016,3,9,10,30,80.0,313.0,1.5,13.0,367.0,380.06,299.67
2016,3,9,10,45,84.5,326.5,1.5,13.5,386.0,396.04,311.18
2016,3,9,11,0,89.0,340.0,1.5,14.0,405.0,411.63,321.92
2016,3,9,11,15,158.0,353.0,1.45,14.0,470.0,481.37,375.24
2016,3,9,11,30,227.0,366.0,1.4,14.0,535.0,544.47,422.1
2016,3,9,11,45,193.0,372.5,1.4,14.5,517.0,520.27,401.91
2016,3,9,12,0,159.0,379.0,1.4,15.0,499.0,495.95,382.39
2016,3,9,12,15,189.5,378.0,1.45,15.0,521.0,512.19,395.28
2016,3,9,12,30,220.0,377.0,1.5,15.0,543.0,526.79,406.58
2016,3,9,12,45,274.0,362.0,1.55,15.5,567.0,543.71,419.37
2016,3,9,13,0,328.0,347.0,1.6,16.0,591.0,555.72,428.34
2016,3,9,13,15,349.0,333.5,1.6,16.0,588.0,544.25,420.08
2016,3,9,13,30,370.0,320.0,1.6,16.0,585.0,530.77,410.35
2016,3,9,13,45,376.0,306.5,1.6,16.0,568.5,506.42,392.23
2016,3,9,14,0,382.0,293.0,1.6,16.0,552.0,480.87,372.98
2016,3,9,14,15,353.0,285.0,1.6,16.0,516.0,441.28,342.66
2016,3,9,14,30,324.0,277.0,1.6,16.0,480.0,403.23,313.26
2016,3,9,14,45,279.5,266.0,1.6,16.0,434.0,357.78,278.0
2016,3,9,15,0,235.0,255.0,1.6,16.0,388.0,318.89,247.65
2016,3,9,15,15,281.5,227.0,1.5,15.5,373.5,293.3,226.37
2016,3,9,15,30,328.0,199.0,1.4,15.0,359.0,266.38,202.86
2016,3,9,15,45,323.5,178.0,1.35,15.0,323.0,228.71,171.25
2016,3,9,16,0,319.0,157.0,1.3,15.0,287.0,191.38,140.01
2016,3,9,16,15,292.0,141.5,1.15,14.5,248.5,155.85,112.11
2016,3,9,16,30,265.0,126.0,1.0,14.0,210.0,122.93,88.02
2016,3,9,16,45,242.0,105.0,0.85,13.5,171.0,88.73,65.52
2016,3,9,17,0,219.0,84.0,0.7,13.0,132.0,65.78,53.21
2016,3,9,17,15,173.5,64.0,0.7,12.5,95.5,51.15,39.9
2016,3,9,17,30,128.0,44.0,0.7,12.0,59.0,35.94,25.75
2016,3,9,17,45,64.0,22.0,0.7,12.0,29.5,18.54,7.75
2016,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,9.0,40.0,99.26,56.7
2016,3,10,7,0,409.0,34.0,1.9,10.0,80.0,207.81,160.27
2016,3,10,7,15,505.5,42.5,2.0,10.5,130.0,275.18,221.16
2016,3,10,7,30,602.0,51.0,2.1,11.0,180.0,350.34,286.82
2016,3,10,7,45,662.5,56.0,2.25,11.5,233.5,407.88,336.69
2016,3,10,8,0,723.0,61.0,2.4,12.0,287.0,471.6,389.71
2016,3,10,8,15,455.0,116.0,2.55,12.5,266.5,404.58,334.49
2016,3,10,8,30,187.0,171.0,2.7,13.0,246.0,302.67,248.79
2016,3,10,8,45,518.0,123.5,2.85,13.5,367.0,480.27,395.68
2016,3,10,9,0,849.0,76.0,3.0,14.0,488.0,664.41,540.28
2016,3,10,9,15,867.0,78.5,3.05,14.5,532.5,696.67,560.82
2016,3,10,9,30,885.0,81.0,3.1,15.0,577.0,730.85,583.6
2016,3,10,9,45,896.0,84.0,3.2,15.5,615.5,758.31,601.44
2016,3,10,10,0,907.0,87.0,3.3,16.0,654.0,783.16,617.35
2016,3,10,10,15,916.5,88.5,3.3,16.0,686.0,802.45,629.9
2016,3,10,10,30,926.0,90.0,3.3,16.0,718.0,818.8,640.42
2016,3,10,10,45,631.5,209.5,3.35,16.0,645.0,722.71,567.61
2016,3,10,11,0,337.0,329.0,3.4,16.0,572.0,605.99,474.16
2016,3,10,11,15,378.0,323.5,3.35,16.0,601.5,629.05,492.23
2016,3,10,11,30,419.0,318.0,3.3,16.0,631.0,650.65,508.28
2016,3,10,11,45,426.0,316.5,3.25,16.0,637.5,651.61,508.36
2016,3,10,12,0,433.0,315.0,3.2,16.0,644.0,647.06,504.64
2016,3,10,12,15,311.0,348.5,3.15,16.0,585.5,576.87,449.61
2016,3,10,12,30,189.0,382.0,3.1,16.0,527.0,509.99,396.83
2016,3,10,12,45,161.5,377.0,3.05,16.0,500.0,478.78,373.03
2016,3,10,13,0,134.0,372.0,3.0,16.0,473.0,448.41,349.6
2016,3,10,13,15,230.0,353.0,2.9,16.0,521.0,486.44,380.14
2016,3,10,13,30,326.0,334.0,2.8,16.0,569.0,517.81,404.58
2016,3,10,13,45,278.0,331.0,2.7,16.0,527.0,472.72,369.39
2016,3,10,14,0,230.0,328.0,2.6,16.0,485.0,431.87,337.66
2016,3,10,14,15,163.0,310.5,2.45,16.0,419.5,370.22,289.89
2016,3,10,14,30,96.0,293.0,2.3,16.0,354.0,316.35,248.06
2016,3,10,14,45,284.5,250.0,2.2,16.0,414.5,346.97,271.34
2016,3,10,15,0,473.0,207.0,2.1,16.0,475.0,363.09,280.38
2016,3,10,15,15,369.5,209.0,1.95,15.5,408.5,308.51,237.26
2016,3,10,15,30,266.0,211.0,1.8,15.0,342.0,259.79,199.75
2016,3,10,15,45,259.5,189.5,1.65,15.0,307.0,224.15,170.14
2016,3,10,16,0,253.0,168.0,1.5,15.0,272.0,189.11,141.03
2016,3,10,16,15,235.0,149.0,1.35,14.0,236.0,155.17,114.3
2016,3,10,16,30,217.0,130.0,1.2,13.0,200.0,123.06,90.22
2016,3,10,16,45,198.5,108.5,1.05,12.5,163.5,91.01,68.17
2016,3,10,17,0,180.0,87.0,0.9,12.0,127.0,67.9,55.34
2016,3,10,17,15,146.5,65.5,0.95,11.5,92.5,52.25,41.07
2016,3,10,17,30,113.0,44.0,1.0,11.0,58.0,35.95,25.93
2016,3,10,17,45,56.5,26.0,1.05,10.5,33.0,22.97,11.69
2016,3,10,18,0,0.0,8.0,1.1,10.0,8.0,7.86,0.0
2016,3,10,18,15,0.0,4.0,1.1,10.0,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.85,8.5,6.5,6.26,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,12.53,4.93
2016,3,11,7,15,0.0,20.5,4.3,9.0,20.5,19.77,11.41
2016,3,11,7,30,0.0,28.0,4.5,9.0,28.0,27.02,17.87
2016,3,11,7,45,0.0,36.5,4.7,9.0,36.5,35.24,25.09
2016,3,11,8,0,0.0,45.0,4.9,9.0,45.0,43.46,32.21
2016,3,11,8,15,0.0,53.0,5.1,9.0,53.0,51.2,38.83
2016,3,11,8,30,0.0,61.0,5.3,9.0,61.0,58.95,45.37
2016,3,11,8,45,0.0,35.0,5.55,9.5,35.0,33.8,23.52
2016,3,11,9,0,0.0,9.0,5.8,10.0,9.0,8.69,1.81
2016,3,11,9,15,0.0,10.0,5.8,10.0,10.0,9.65,2.62
2016,3,11,9,30,0.0,11.0,5.8,10.0,11.0,10.62,3.43
2016,3,11,9,45,0.0,69.5,5.85,10.5,69.5,67.22,51.36
2016,3,11,10,0,0.0,128.0,5.9,11.0,128.0,124.62,99.06
2016,3,11,10,15,15.5,202.0,6.05,11.0,213.0,210.48,170.14
2016,3,11,10,30,31.0,276.0,6.2,11.0,298.0,303.35,245.55
2016,3,11,10,45,24.0,265.5,6.35,11.0,282.5,280.22,226.26
2016,3,11,11,0,17.0,255.0,6.5,11.0,267.0,263.49,212.31
2016,3,11,11,15,19.5,269.0,6.55,10.5,283.5,278.75,224.93
2016,3,11,11,30,22.0,283.0,6.6,10.0,300.0,293.82,237.4
2016,3,11,11,45,14.0,234.0,6.7,10.0,245.0,238.59,192.35
2016,3,11,12,0,6.0,185.0,6.8,10.0,190.0,184.13,147.64
2016,3,11,12,15,9.0,211.5,6.55,10.0,219.0,211.8,170.35
2016,3,11,12,30,12.0,238.0,6.3,10.0,248.0,239.15,192.59
2016,3,11,12,45,19.0,266.0,6.1,10.0,280.5,270.33,217.96
2016,3,11,13,0,26.0,294.0,5.9,10.0,313.0,300.75,242.56
2016,3,11,13,15,22.5,279.0,5.9,10.0,295.5,282.69,228.02
2016,3,11,13,30,19.0,264.0,5.9,10.0,278.0,264.88,213.75
2016,3,11,13,45,18.0,254.5,5.9,10.0,267.5,253.99,205.13
2016,3,11,14,0,17.0,245.0,5.9,10.0,257.0,243.14,196.54
2016,3,11,14,15,8.5,137.5,5.75,9.5,143.5,136.79,109.49
2016,3,11,14,30,0.0,30.0,5.6,9.0,30.0,29.0,19.06
2016,3,11,14,45,133.5,142.5,5.45,9.0,219.0,187.68,152.48
2016,3,11,15,0,267.0,255.0,5.3,9.0,408.0,329.82,266.88
2016,3,11,15,15,133.5,194.0,5.05,8.5,270.5,220.84,178.5
2016,3,11,15,30,0.0,133.0,4.8,8.0,133.0,126.62,102.76
2016,3,11,15,45,15.5,146.5,4.6,8.0,153.0,141.59,115.32
2016,3,11,16,0,31.0,160.0,4.4,8.0,173.0,149.69,121.78
2016,3,11,16,15,26.0,140.5,4.1,7.5,150.5,128.98,104.8
2016,3,11,16,30,21.0,121.0,3.8,7.0,128.0,112.61,91.51
2016,3,11,16,45,12.0,100.0,3.55,7.0,103.5,91.63,74.08
2016,3,11,17,0,3.0,79.0,3.3,7.0,79.0,72.31,60.48
2016,3,11,17,15,1.5,58.0,3.3,7.0,58.0,53.84,43.28
2016,3,11,17,30,0.0,37.0,3.3,7.0,37.0,35.09,25.65
2016,3,11,17,45,0.0,21.0,3.3,7.0,21.0,20.28,10.3
2016,3,11,18,0,0.0,5.0,3.3,7.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.35,6.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,9.83,0.0
2016,3,12,6,45,113.0,29.5,0.75,5.5,43.5,81.73,54.35
2016,3,12,7,0,226.0,49.0,0.8,6.0,77.0,159.22,126.05
2016,3,12,7,15,318.0,64.5,0.9,6.0,124.5,224.58,184.18
2016,3,12,7,30,410.0,80.0,1.0,6.0,172.0,297.78,248.04
2016,3,12,7,45,486.5,87.5,1.15,6.5,224.5,360.66,301.83
2016,3,12,8,0,563.0,95.0,1.3,7.0,277.0,431.38,360.41
2016,3,12,8,15,619.5,91.0,1.4,7.5,321.5,480.31,400.11
2016,3,12,8,30,676.0,87.0,1.5,8.0,366.0,530.88,440.22
2016,3,12,8,45,505.5,144.5,1.6,8.5,367.0,500.6,412.87
2016,3,12,9,0,335.0,202.0,1.7,9.0,368.0,453.33,371.92
2016,3,12,9,15,561.5,160.0,1.8,9.0,468.0,581.38,475.51
2016,3,12,9,30,788.0,118.0,1.9,9.0,568.0,715.17,578.3
2016,3,12,9,45,800.0,123.0,2.05,9.5,606.0,740.96,594.66
2016,3,12,10,0,812.0,128.0,2.2,10.0,644.0,766.79,612.05
2016,3,12,10,15,608.5,209.5,2.3,10.0,607.0,703.04,561.56
2016,3,12,10,30,405.0,291.0,2.4,10.0,570.0,625.5,498.95
2016,3,12,10,45,381.0,310.0,2.55,10.5,579.5,626.0,498.17
2016,3,12,11,0,357.0,329.0,2.7,11.0,589.0,624.61,495.39
2016,3,12,11,15,604.0,237.0,2.8,11.0,688.0,729.54,579.6
2016,3,12,11,30,851.0,145.0,2.9,11.0,787.0,823.9,651.09
2016,3,12,11,45,571.0,258.0,3.0,11.0,691.5,709.94,562.65
2016,3,12,12,0,291.0,371.0,3.1,11.0,596.0,594.12,469.72
2016,3,12,12,15,409.0,330.5,3.15,11.0,645.5,635.24,504.25
2016,3,12,12,30,527.0,290.0,3.2,11.0,695.0,673.76,535.3
2016,3,12,12,45,477.0,304.5,3.3,11.0,668.5,637.27,506.7
2016,3,12,13,0,427.0,319.0,3.4,11.0,642.0,601.31,478.75
2016,3,12,13,15,388.0,325.5,3.4,11.0,614.5,566.26,451.32
2016,3,12,13,30,349.0,332.0,3.4,11.0,587.0,532.74,424.87
2016,3,12,13,45,335.0,323.5,3.45,11.0,561.5,501.69,400.82
2016,3,12,14,0,321.0,315.0,3.5,11.0,536.0,470.86,376.64
2016,3,12,14,15,263.5,309.0,3.45,11.0,485.0,420.07,336.21
2016,3,12,14,30,206.0,303.0,3.4,11.0,434.0,375.76,300.82
2016,3,12,14,45,308.0,265.0,3.35,11.0,448.0,372.26,297.48
2016,3,12,15,0,410.0,227.0,3.3,11.0,462.0,362.21,287.27
2016,3,12,15,15,393.5,211.0,3.15,10.5,422.5,320.96,252.77
2016,3,12,15,30,377.0,195.0,3.0,10.0,383.0,280.82,218.85
2016,3,12,15,45,397.5,170.5,2.9,10.0,351.0,240.09,182.65
2016,3,12,16,0,418.0,146.0,2.8,10.0,319.0,200.54,147.11
2016,3,12,16,15,382.5,134.0,2.5,9.5,277.0,161.41,115.24
2016,3,12,16,30,347.0,122.0,2.2,9.0,235.0,125.78,88.5
2016,3,12,16,45,313.5,103.5,1.9,9.0,192.0,92.96,67.5
2016,3,12,17,0,280.0,85.0,1.6,9.0,149.0,66.53,54.81
2016,3,12,17,15,225.5,66.5,1.45,8.5,109.5,53.04,42.37
2016,3,12,17,30,171.0,48.0,1.3,8.0,70.0,39.04,29.14
2016,3,12,17,45,85.5,29.5,1.2,8.0,40.5,24.52,14.04
2016,3,12,18,0,0.0,11.0,1.1,8.0,11.0,10.81,0.0
2016,3,12,18,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.05,8.5,1.0,0.96,0.0
2016,3,13,7,0,0.0,2.0,2.3,9.0,2.0,1.93,0.0
2016,3,13,7,15,0.0,4.0,2.4,9.0,4.0,3.85,0.0
2016,3,13,7,30,0.0,6.0,2.5,9.0,6.0,5.78,0.0
2016,3,13,7,45,0.0,7.5,2.7,9.5,7.5,7.23,0.66
2016,3,13,8,0,0.0,9.0,2.9,10.0,9.0,8.68,1.91
2016,3,13,8,15,0.0,10.5,3.05,10.0,10.5,10.13,3.15
2016,3,13,8,30,0.0,12.0,3.2,10.0,12.0,11.58,4.37
2016,3,13,8,45,0.0,11.0,3.35,10.5,11.0,10.62,3.49
2016,3,13,9,0,0.0,10.0,3.5,11.0,10.0,9.65,2.62
2016,3,13,9,15,0.0,82.5,3.6,11.0,82.5,79.81,62.14
2016,3,13,9,30,0.0,155.0,3.7,11.0,155.0,152.24,122.23
2016,3,13,9,45,0.0,94.5,3.85,11.5,94.5,91.49,71.31
2016,3,13,10,0,0.0,34.0,4.0,12.0,34.0,32.87,22.07
2016,3,13,10,15,0.0,78.5,4.0,12.0,78.5,75.97,58.07
2016,3,13,10,30,0.0,123.0,4.0,12.0,123.0,119.48,93.9
2016,3,13,10,45,0.0,118.5,4.0,12.0,118.5,115.01,90.03
2016,3,13,11,0,0.0,114.0,4.0,12.0,114.0,110.58,86.28
2016,3,13,11,15,18.0,217.0,4.0,12.0,230.5,226.08,180.63
2016,3,13,11,30,36.0,320.0,4.0,12.0,347.0,346.15,275.74
2016,3,13,11,45,33.5,317.5,4.0,12.0,343.0,339.74,270.1
2016,3,13,12,0,31.0,315.0,4.0,12.0,339.0,333.35,264.92
2016,3,13,12,15,29.5,311.5,4.0,12.0,334.0,326.75,259.67
2016,3,13,12,30,28.0,308.0,4.0,12.0,329.0,320.16,254.47
2016,3,13,12,45,20.5,276.5,4.05,12.0,292.5,281.65,224.04
2016,3,13,13,0,13.0,245.0,4.1,12.0,256.0,245.18,195.09
2016,3,13,13,15,10.5,224.0,4.0,12.0,232.5,222.64,177.15
2016,3,13,13,30,8.0,203.0,3.9,12.0,209.0,200.36,159.35
2016,3,13,13,45,4.0,149.5,3.8,12.0,152.5,146.54,115.81
2016,3,13,14,0,0.0,96.0,3.7,12.0,96.0,92.93,71.92
2016,3,13,14,15,0.0,125.5,3.55,11.5,126.0,121.05,95.49
2016,3,13,14,30,0.0,155.0,3.4,11.0,156.0,148.71,118.63
2016,3,13,14,45,0.0,125.5,3.3,11.0,126.0,120.76,95.76
2016,3,13,15,0,0.0,96.0,3.2,11.0,96.0,92.8,72.74
2016,3,13,15,15,0.0,124.0,3.0,11.0,124.0,118.87,94.77
2016,3,13,15,30,0.0,152.0,2.8,11.0,152.0,143.9,115.86
2016,3,13,15,45,101.0,165.0,2.6,11.0,207.5,171.84,136.02
2016,3,13,16,0,202.0,178.0,2.4,11.0,263.0,194.01,149.93
2016,3,13,16,15,187.5,157.5,2.15,10.5,228.5,161.82,123.66
2016,3,13,16,30,173.0,137.0,1.9,10.0,194.0,131.14,99.63
2016,3,13,16,45,160.5,114.0,1.7,10.0,160.0,100.37,76.85
2016,3,13,17,0,148.0,91.0,1.5,10.0,126.0,74.76,61.98
2016,3,13,17,15,119.5,69.5,1.4,9.5,93.0,58.23,46.86
2016,3,13,17,30,91.0,48.0,1.3,9.0,60.0,41.18,30.98
2016,3,13,17,45,45.5,29.0,1.2,9.0,35.0,25.51,15.15
2016,3,13,18,0,0.0,10.0,1.1,9.0,10.0,9.83,0.0
2016,3,13,18,15,0.0,5.0,1.15,9.0,5.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
