Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,121.46,87.34
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,222.94,177.58
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,290.35,238.78
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,364.78,304.61
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,422.42,354.35
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,482.31,404.17
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,507.6,425.1
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,529.8,442.84
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,539.26,447.93
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,539.17,445.09
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,575.55,473.14
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,611.22,500.08
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,613.23,497.99
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,603.94,487.6
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,597.54,480.41
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,588.23,471.01
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,601.03,479.14
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,612.51,486.14
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,590.37,467.59
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,562.77,445.22
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,540.07,427.02
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,517.17,408.65
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,533.92,422.23
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,548.96,434.24
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,543.31,430.18
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,536.88,425.59
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,534.16,424.21
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,528.88,420.65
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,512.9,408.61
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,494.51,394.42
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,467.17,372.8
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,438.19,349.42
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,436.33,346.49
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,419.5,329.06
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,342.18,266.76
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,284.57,221.95
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,245.3,186.66
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,205.7,150.43
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,171.34,117.88
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,130.28,82.38
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,87.01,56.02
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,55.87,45.23
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,47.68,37.68
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,39.07,29.41
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,27.29,17.12
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,14.74,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,7.37,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,55.31,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,139.3,103.38
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,225.12,181.25
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,291.71,241.52
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,365.07,305.97
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,425.65,358.16
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,489.38,411.2
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,541.68,453.32
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,592.43,493.09
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,637.99,527.76
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,682.86,560.63
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,719.74,585.82
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,754.78,609.38
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,779.71,625.49
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,806.28,642.83
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,825.29,655.55
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,841.37,666.28
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,852.41,672.25
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,860.29,676.08
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,861.42,676.47
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,859.24,674.69
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,851.94,668.14
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,841.36,659.41
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,825.73,648.4
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,806.98,635.23
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,783.83,617.98
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,757.78,598.64
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,726.56,577.18
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,692.87,552.09
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,655.6,522.89
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,616.21,491.55
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,572.5,455.76
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,527.39,418.09
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,479.75,377.6
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,431.32,335.45
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,380.22,290.62
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,325.59,242.05
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,272.82,194.14
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,221.4,147.78
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,169.43,103.71
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,120.53,66.29
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,72.53,37.79
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,37.19,28.19
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,30.63,22.12
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,27.18,18.65
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,19.3,10.55
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,13.76,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,31.63,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,83.61,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,168.3,125.97
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,257.5,205.94
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,324.41,266.08
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,394.93,327.5
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,454.72,378.42
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,516.9,429.52
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,568.99,470.73
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,621.31,510.89
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,665.64,542.87
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,704.91,568.82
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,741.09,592.3
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,775.26,613.95
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,803.18,631.15
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,828.46,646.4
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,847.2,657.83
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,862.87,667.19
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,873.32,672.16
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,880.46,674.98
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,881.15,674.35
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,878.44,671.57
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,870.35,664.43
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,858.9,655.18
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,842.51,643.88
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,822.94,630.5
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,799.5,613.33
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,772.97,594.08
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,741.45,572.45
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,707.36,547.55
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,668.86,518.55
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,628.31,487.41
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,583.83,453.26
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,537.93,417.05
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,488.82,376.6
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,439.06,334.58
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,387.46,290.47
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,336.06,245.51
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,278.51,194.96
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,226.25,148.86
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,173.42,104.76
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,123.57,66.91
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,75.28,38.32
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,37.93,28.51
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,33.81,24.71
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,27.01,18.29
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,19.15,10.42
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,10.69,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,40.58,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,105.55,22.35
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,187.94,141.17
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,271.87,215.78
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,338.9,275.3
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,411.55,337.43
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,470.71,386.81
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,531.94,436.04
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,583.59,475.23
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,635.32,513.02
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,675.75,539.63
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,718.79,566.34
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,754.22,587.95
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,787.55,607.75
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,814.68,622.96
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,839.07,636.16
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,858.0,646.26
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,873.81,654.35
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,883.53,658.49
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,889.88,660.57
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,890.54,661.7
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,887.76,660.7
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,879.54,654.93
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,867.93,647.0
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,851.33,636.47
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,831.5,623.85
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,806.35,608.06
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,778.32,590.18
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,746.23,568.58
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,711.58,543.92
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,673.01,515.4
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,632.38,484.76
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,588.08,451.3
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,542.34,415.79
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,493.32,376.2
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,443.61,334.95
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,391.2,290.89
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,339.06,245.96
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,281.49,195.87
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,229.17,150.07
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,176.11,106.04
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,126.05,68.04
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,77.55,38.95
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,37.75,28.11
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,34.1,24.83
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,27.74,18.89
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,19.92,11.15
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,11.52,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,7.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,39.66,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,104.33,39.16
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,183.57,139.36
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,268.19,213.89
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,334.16,271.55
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,403.4,329.72
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,462.63,377.67
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,524.03,425.27
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,575.61,463.08
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,627.35,499.52
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,671.17,528.51
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,713.8,554.75
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,745.4,574.3
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,779.0,595.19
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,805.86,611.28
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,830.01,625.59
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,848.87,638.42
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,864.71,649.4
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,824.81,621.95
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,770.38,582.01
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,829.8,626.25
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,879.32,659.0
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,871.47,652.31
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,860.32,644.25
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,844.47,634.98
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,825.48,623.57
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,798.03,605.14
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,768.28,585.06
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,737.07,564.14
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,703.49,540.07
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,665.54,512.32
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,625.8,482.59
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,580.02,448.31
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,534.88,413.43
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,457.7,353.04
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,394.71,303.36
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,349.85,266.94
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,306.83,231.27
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,274.76,199.25
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,229.91,155.1
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,178.77,112.56
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,131.12,76.06
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,84.6,47.09
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,45.03,34.87
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,40.13,30.46
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,34.97,25.51
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,26.66,17.12
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,21.07,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,11.12,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,24.02,8.05
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,69.33,51.69
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,111.44,88.65
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,149.17,121.78
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,187.81,155.04
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,224.37,185.44
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,261.51,215.52
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,367.64,301.65
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,485.67,393.07
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,533.73,427.26
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,582.62,462.0
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,678.37,533.14
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,769.09,594.99
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,796.06,611.33
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,820.45,626.66
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,839.0,638.54
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,854.6,648.57
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,864.32,654.19
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,870.87,657.82
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,871.93,658.49
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,869.69,657.11
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,862.12,651.63
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,851.29,644.03
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,834.71,633.27
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,815.05,620.48
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,791.58,605.48
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,765.17,588.34
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,733.97,566.96
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,700.33,542.77
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,662.25,514.21
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,622.32,483.68
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,579.25,450.97
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,534.83,416.23
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,451.22,350.17
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,388.46,300.57
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,341.11,262.86
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,301.09,230.55
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,257.4,194.61
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,216.42,160.96
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,178.8,130.18
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,142.59,101.7
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,106.52,75.89
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,72.54,59.37
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,57.83,46.14
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,42.91,32.42
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,29.69,19.74
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,17.98,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,17.55,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,47.21,24.34
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,92.57,70.42
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,137.65,110.51
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,178.08,146.17
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,219.59,181.78
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,257.44,212.92
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,295.67,243.36
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,342.04,280.05
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,389.55,316.74
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,548.48,443.43
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,705.85,560.73
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,740.83,583.33
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,773.81,605.49
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,799.95,621.96
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,823.32,636.5
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,841.51,648.24
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,856.73,658.06
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,866.2,664.44
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,872.44,668.76
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,873.33,669.12
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,870.95,667.4
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,862.95,661.07
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,851.74,652.64
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,835.6,642.95
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,816.4,631.16
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,793.26,615.69
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,767.26,598.12
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,736.11,576.5
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,702.53,551.95
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,534.73,421.07
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,395.03,308.93
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,361.79,284.38
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,327.93,258.72
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,288.0,227.67
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,250.03,198.0
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,252.3,200.04
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,246.84,195.23
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,136.26,106.6
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,21.24,12.41
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,18.33,10.05
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,15.43,7.63
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,13.02,5.58
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,10.6,3.93
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,7.71,1.29
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.89,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,9.83,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,19.31,8.01
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,49.99,36.25
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,78.86,61.75
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,109.69,88.86
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,140.96,115.94
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,169.62,140.31
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,198.62,164.5
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,319.83,266.58
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,436.46,361.72
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,417.97,343.03
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,384.57,313.04
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,442.37,359.03
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,509.56,410.9
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,491.89,395.0
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,479.24,383.26
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,542.71,433.15
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,613.49,487.13
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,750.15,594.97
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,874.1,684.54
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,875.31,684.39
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,873.33,683.17
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,865.84,678.16
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,855.19,671.02
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,839.93,660.65
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,821.66,648.18
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,680.93,539.46
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,548.79,431.92
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,530.94,419.15
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,512.51,405.27
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,356.96,284.17
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,212.75,168.65
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,271.09,216.66
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,326.25,261.15
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,196.42,157.06
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,67.71,51.34
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,73.51,56.55
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,79.32,61.74
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,51.22,38.13
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,23.17,14.28
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,20.27,11.88
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,17.37,9.45
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,14.47,6.96
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,11.57,4.92
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,8.67,2.25
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,5.78,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,3.37,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,48.45,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,128.88,86.58
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,206.61,163.72
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,294.86,242.3
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,361.36,302.42
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,433.22,365.29
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,340.25,287.95
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,202.74,169.07
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,203.25,168.99
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,195.72,161.68
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,326.35,271.72
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,456.99,377.72
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,402.08,330.3
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,342.25,279.04
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,347.95,282.43
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,353.18,285.25
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,243.75,196.66
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,134.24,106.33
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,477.76,392.57
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,804.44,642.65
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,772.88,614.46
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,740.7,588.14
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,625.3,496.18
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,512.98,405.09
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,401.83,318.89
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,295.28,234.24
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,290.83,231.07
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,286.33,227.65
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,454.26,365.62
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,605.68,484.83
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,533.7,426.51
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,470.23,375.42
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,441.08,353.4
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,411.85,330.83
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,416.05,334.37
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,408.86,326.3
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,345.57,274.37
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,297.58,235.92
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,281.92,213.99
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,244.57,169.9
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,191.16,122.59
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,140.61,81.06
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,91.15,47.62
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,46.92,29.87
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,33.31,24.74
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,30.47,21.89
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,23.77,15.24
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,16.6,3.56
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,10.32,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,57.26,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,151.02,106.35
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,223.34,178.28
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,306.12,252.38
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,303.34,254.43
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,283.69,239.64
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,336.24,283.68
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,382.71,321.26
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,485.57,405.92
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,596.2,493.96
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,588.56,483.4
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,567.45,462.85
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,576.07,466.44
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,573.49,461.35
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,646.4,516.92
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,713.92,566.95
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,810.8,639.29
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,899.71,700.88
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,909.33,704.99
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,915.61,707.59
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,915.88,707.12
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,912.74,704.46
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,905.15,697.57
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,894.15,688.49
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,877.11,676.62
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,856.86,662.62
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,831.09,645.08
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,802.51,625.53
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,703.23,551.32
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,613.34,480.5
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,603.63,474.71
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,588.01,463.41
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,544.25,429.15
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,500.58,394.47
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,485.82,381.51
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,463.69,360.46
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,407.89,312.9
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,355.81,267.18
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,292.53,212.33
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,234.04,161.64
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,190.11,122.55
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,146.41,86.3
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,94.2,50.44
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,50.7,31.79
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,37.8,28.68
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,33.91,24.95
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,25.95,17.17
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,17.41,5.08
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,10.81,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,52.13,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,139.61,100.73
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,210.07,167.48
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,291.62,239.24
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,356.21,296.06
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,425.81,355.05
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,482.2,400.93
