Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,540.38,446.55
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,588.51,483.42
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,639.24,521.15
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,681.61,551.07
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,722.6,579.02
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,758.04,602.86
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,791.53,625.13
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,816.13,640.88
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,837.87,654.64
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,856.5,667.16
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,868.22,674.91
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,880.56,682.0
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,885.67,684.09
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,883.39,682.16
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,881.67,680.81
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,874.39,675.67
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,863.99,668.48
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,848.68,657.93
2016,3,24,12,30,901.0,131.0,3.8,16.0,868.0,830.41,645.36
2016,3,24,12,45,918.0,120.0,3.9,16.0,864.0,811.13,632.36
2016,3,24,13,0,935.0,109.0,4.0,16.0,860.0,788.32,616.81
2016,3,24,13,15,931.0,108.5,4.0,16.0,843.0,757.26,594.84
2016,3,24,13,30,927.0,108.0,4.0,16.0,826.0,723.77,570.44
2016,3,24,13,45,922.0,106.0,4.0,16.0,801.5,685.98,541.46
2016,3,24,14,0,917.0,104.0,4.0,16.0,777.0,646.17,510.39
2016,3,24,14,15,908.0,102.5,3.95,15.5,744.5,602.75,476.66
2016,3,24,14,30,899.0,101.0,3.9,15.0,712.0,558.0,440.98
2016,3,24,14,45,890.0,97.0,3.9,15.0,673.5,509.85,401.03
2016,3,24,15,0,881.0,93.0,3.9,15.0,635.0,460.82,359.31
2016,3,24,15,15,863.5,90.5,3.85,14.5,590.0,405.66,312.36
2016,3,24,15,30,846.0,88.0,3.8,14.0,545.0,354.26,267.15
2016,3,24,15,45,818.5,86.0,3.75,14.0,494.5,301.16,219.6
2016,3,24,16,0,791.0,84.0,3.7,14.0,444.0,250.0,173.65
2016,3,24,16,15,757.5,79.5,3.45,13.5,391.5,197.76,128.37
2016,3,24,16,30,724.0,75.0,3.2,13.0,339.0,145.13,85.51
2016,3,24,16,45,664.0,71.0,3.0,12.5,283.5,97.54,53.4
2016,3,24,17,0,604.0,67.0,2.8,12.0,228.0,56.29,35.45
2016,3,24,17,15,527.5,58.0,2.5,11.0,175.5,41.1,31.52
2016,3,24,17,30,451.0,49.0,2.2,10.0,123.0,36.49,27.15
2016,3,24,17,45,331.5,35.5,1.9,9.5,79.0,27.19,18.23
2016,3,24,18,0,212.0,22.0,1.6,9.0,35.0,17.24,5.79
2016,3,24,18,15,106.0,11.0,1.65,9.0,17.5,10.81,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,141.5,15.5,1.95,6.5,27.5,68.82,0.0
2016,3,25,6,30,283.0,31.0,2.0,7.0,55.0,152.19,112.08
2016,3,25,6,45,401.0,42.0,2.1,7.5,103.0,224.31,179.65
2016,3,25,7,0,519.0,53.0,2.2,8.0,151.0,307.27,253.06
2016,3,25,7,15,588.0,60.5,2.2,8.5,205.0,372.27,310.18
2016,3,25,7,30,657.0,68.0,2.2,9.0,259.0,442.09,369.15
2016,3,25,7,45,697.5,74.5,2.2,9.5,313.0,498.74,415.39
2016,3,25,8,0,738.0,81.0,2.2,10.0,367.0,556.93,461.14
2016,3,25,8,15,542.0,134.5,2.25,10.5,360.0,512.68,422.85
2016,3,25,8,30,346.0,188.0,2.3,11.0,353.0,447.73,367.64
2016,3,25,8,45,294.0,219.5,2.35,11.5,369.5,454.63,370.74
2016,3,25,9,0,242.0,251.0,2.4,12.0,386.0,449.08,363.63
2016,3,25,9,15,277.0,266.0,2.45,12.5,432.5,503.78,404.95
2016,3,25,9,30,312.0,281.0,2.5,13.0,479.0,551.07,439.68
2016,3,25,9,45,610.0,191.5,2.65,13.5,606.5,708.76,563.35
2016,3,25,10,0,908.0,102.0,2.8,14.0,734.0,857.72,670.02
2016,3,25,10,15,916.0,103.5,2.9,14.0,764.5,875.35,680.67
2016,3,25,10,30,924.0,105.0,3.0,14.0,795.0,889.96,690.48
2016,3,25,10,45,930.0,106.0,3.1,14.5,818.5,899.23,695.39
2016,3,25,11,0,936.0,107.0,3.2,15.0,842.0,905.27,698.19
2016,3,25,11,15,939.5,107.5,3.25,15.0,857.5,905.41,697.98
2016,3,25,11,30,943.0,108.0,3.3,15.0,873.0,902.24,695.65
2016,3,25,11,45,944.0,108.5,3.4,15.5,880.0,893.69,688.73
2016,3,25,12,0,945.0,109.0,3.5,16.0,887.0,881.91,679.69
2016,3,25,12,15,944.5,109.0,3.55,16.0,886.0,865.23,668.3
2016,3,25,12,30,944.0,109.0,3.6,16.0,885.0,845.48,654.82
2016,3,25,12,45,714.5,215.5,3.65,16.0,799.5,753.38,587.4
2016,3,25,13,0,485.0,322.0,3.7,16.0,714.0,665.22,517.84
2016,3,25,13,15,715.5,210.0,3.7,16.0,774.0,704.46,552.24
2016,3,25,13,30,946.0,98.0,3.7,16.0,834.0,729.9,574.63
2016,3,25,13,45,943.0,94.5,3.75,16.0,809.0,691.35,545.06
2016,3,25,14,0,940.0,91.0,3.8,16.0,784.0,650.6,513.61
2016,3,25,14,15,931.5,89.5,3.8,15.5,751.5,606.61,479.65
2016,3,25,14,30,923.0,88.0,3.8,15.0,719.0,561.19,443.6
2016,3,25,14,45,913.0,85.5,3.8,15.0,680.0,512.93,403.53
2016,3,25,15,0,903.0,83.0,3.8,15.0,641.0,463.83,361.71
2016,3,25,15,15,887.0,80.5,3.75,14.5,596.0,411.8,317.08
2016,3,25,15,30,871.0,78.0,3.7,14.0,551.0,359.95,271.42
2016,3,25,15,45,849.5,75.0,3.65,14.0,501.5,306.51,223.31
2016,3,25,16,0,828.0,72.0,3.6,14.0,452.0,250.17,172.74
2016,3,25,16,15,797.5,68.0,3.4,13.5,399.0,196.9,126.15
2016,3,25,16,30,767.0,64.0,3.2,13.0,346.0,146.34,84.56
2016,3,25,16,45,717.5,60.0,3.0,12.5,291.5,97.34,50.74
2016,3,25,17,0,668.0,56.0,2.8,12.0,237.0,53.57,30.95
2016,3,25,17,15,596.0,49.0,2.6,11.0,184.0,33.24,24.45
2016,3,25,17,30,524.0,42.0,2.4,10.0,131.0,29.96,21.32
2016,3,25,17,45,386.0,32.5,2.2,9.5,85.0,24.19,15.65
2016,3,25,18,0,248.0,23.0,2.0,9.0,39.0,18.06,7.05
2016,3,25,18,15,124.0,11.5,2.0,8.5,19.5,11.3,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,192.5,13.5,1.9,7.5,31.0,83.54,0.0
2016,3,26,6,30,385.0,27.0,1.9,8.0,62.0,185.26,138.11
2016,3,26,6,45,494.0,35.0,1.95,8.5,111.5,252.26,201.65
2016,3,26,7,0,603.0,43.0,2.0,9.0,161.0,332.84,273.07
2016,3,26,7,15,663.5,48.5,2.1,9.5,214.5,395.54,328.3
2016,3,26,7,30,724.0,54.0,2.2,10.0,268.0,462.17,384.61
2016,3,26,7,45,764.0,57.5,2.35,10.5,322.5,518.07,430.55
2016,3,26,8,0,804.0,61.0,2.5,11.0,377.0,575.32,476.02
2016,3,26,8,15,830.5,64.5,2.6,11.5,429.0,620.74,510.87
2016,3,26,8,30,857.0,68.0,2.7,12.0,481.0,669.68,546.14
2016,3,26,8,45,876.0,70.5,2.8,12.5,529.5,711.4,574.83
2016,3,26,9,0,895.0,73.0,2.9,13.0,578.0,751.66,602.08
2016,3,26,9,15,909.0,75.0,2.95,13.5,621.5,785.77,624.22
2016,3,26,9,30,923.0,77.0,3.0,14.0,665.0,817.65,644.58
2016,3,26,9,45,932.5,79.0,3.15,14.5,702.5,843.43,661.06
2016,3,26,10,0,942.0,81.0,3.3,15.0,740.0,866.41,675.56
2016,3,26,10,15,949.5,82.0,3.3,15.0,771.0,883.66,686.41
2016,3,26,10,30,957.0,83.0,3.3,15.0,802.0,897.78,695.18
2016,3,26,10,45,959.5,85.5,3.35,15.5,825.0,906.02,698.98
2016,3,26,11,0,962.0,88.0,3.4,16.0,848.0,910.88,700.58
2016,3,26,11,15,965.5,88.5,3.4,16.0,863.5,911.1,700.11
2016,3,26,11,30,969.0,89.0,3.4,16.0,879.0,907.92,697.45
2016,3,26,11,45,968.0,91.0,3.4,16.5,886.0,899.13,689.75
2016,3,26,12,0,967.0,93.0,3.4,17.0,893.0,887.03,679.93
2016,3,26,12,15,966.5,92.5,3.4,17.0,891.5,869.6,667.82
2016,3,26,12,30,966.0,92.0,3.4,17.0,890.0,849.03,653.61
2016,3,26,12,45,962.0,93.0,3.4,17.0,880.0,824.22,636.47
2016,3,26,13,0,958.0,94.0,3.4,17.0,870.0,796.61,617.37
2016,3,26,13,15,953.5,93.0,3.4,17.0,852.0,764.07,594.71
2016,3,26,13,30,949.0,92.0,3.4,17.0,834.0,729.09,570.2
2016,3,26,13,45,943.0,90.5,3.4,17.0,808.5,690.4,541.27
2016,3,26,14,0,937.0,89.0,3.4,17.0,783.0,649.7,509.92
2016,3,26,14,15,928.0,88.0,3.35,16.5,750.0,605.97,476.31
2016,3,26,14,30,919.0,87.0,3.3,16.0,717.0,560.87,440.71
2016,3,26,14,45,902.5,86.5,3.3,16.0,677.0,511.47,400.16
2016,3,26,15,0,886.0,86.0,3.3,16.0,637.0,461.78,358.35
2016,3,26,15,15,869.0,83.5,3.15,15.5,592.0,410.1,314.32
2016,3,26,15,30,852.0,81.0,3.0,15.0,547.0,358.71,269.43
2016,3,26,15,45,670.0,116.0,2.95,15.0,461.5,286.86,211.38
2016,3,26,16,0,488.0,151.0,2.9,15.0,376.0,239.19,174.85
2016,3,26,16,15,610.0,110.5,2.6,14.5,358.5,198.97,135.0
2016,3,26,16,30,732.0,70.0,2.3,14.0,341.0,149.32,88.05
2016,3,26,16,45,674.5,66.5,2.05,13.5,286.5,98.49,52.58
2016,3,26,17,0,617.0,63.0,1.8,13.0,232.0,56.77,33.14
2016,3,26,17,15,543.0,55.0,1.6,12.0,180.0,38.09,28.73
2016,3,26,17,30,469.0,47.0,1.4,11.0,128.0,34.22,25.09
2016,3,26,17,45,339.5,35.5,1.25,10.5,83.5,26.81,17.94
2016,3,26,18,0,210.0,24.0,1.1,10.0,39.0,18.86,8.18
2016,3,26,18,15,105.0,12.0,1.1,9.5,19.5,11.8,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,73.01,11.28
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,156.62,118.31
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,226.9,182.36
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,307.35,253.03
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,371.08,308.27
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,439.45,365.14
2016,3,27,7,45,375.5,118.0,1.75,10.5,236.5,364.36,302.66
2016,3,27,8,0,112.0,167.0,1.7,11.0,212.0,254.79,209.6
2016,3,27,8,15,180.5,187.5,1.65,11.5,271.0,324.51,266.75
2016,3,27,8,30,249.0,208.0,1.6,12.0,330.0,406.35,330.94
2016,3,27,8,45,205.5,235.0,1.55,12.5,342.5,402.55,324.87
2016,3,27,9,0,162.0,262.0,1.5,13.0,355.0,403.25,322.57
2016,3,27,9,15,232.0,275.0,1.55,13.5,418.5,472.94,376.15
2016,3,27,9,30,302.0,288.0,1.6,14.0,482.0,553.07,435.56
2016,3,27,9,45,608.5,191.5,1.7,14.5,611.0,712.43,557.89
2016,3,27,10,0,915.0,95.0,1.8,15.0,740.0,862.96,662.35
2016,3,27,10,15,923.5,96.5,2.0,15.0,771.0,881.09,674.08
2016,3,27,10,30,932.0,98.0,2.2,15.0,802.0,896.18,685.23
2016,3,27,10,45,694.5,210.0,2.45,15.5,744.0,820.08,632.17
2016,3,27,11,0,457.0,322.0,2.7,16.0,686.0,728.01,560.57
2016,3,27,11,15,430.0,341.0,2.9,16.0,688.5,719.67,554.88
2016,3,27,11,30,403.0,360.0,3.1,16.0,691.0,705.99,544.73
2016,3,27,11,45,676.0,233.0,3.3,16.0,792.5,805.35,624.52
2016,3,27,12,0,949.0,106.0,3.5,16.0,894.0,888.45,684.69
2016,3,27,12,15,949.0,106.0,3.6,16.0,893.5,872.02,673.04
2016,3,27,12,30,949.0,106.0,3.7,16.0,893.0,852.5,660.0
2016,3,27,12,45,952.0,103.0,3.8,16.0,885.0,829.33,644.38
2016,3,27,13,0,955.0,100.0,3.9,16.0,877.0,803.14,626.57
2016,3,27,13,15,696.5,213.0,3.95,15.5,773.5,698.15,548.43
2016,3,27,13,30,438.0,326.0,4.0,15.0,670.0,603.67,473.79
2016,3,27,13,45,461.5,305.5,4.05,15.0,657.5,581.43,457.92
2016,3,27,14,0,485.0,285.0,4.1,15.0,645.0,556.67,439.36
2016,3,27,14,15,506.0,263.5,4.1,14.5,625.5,526.96,417.22
2016,3,27,14,30,527.0,242.0,4.1,14.0,606.0,494.75,392.46
2016,3,27,14,45,404.5,262.0,4.2,14.0,532.0,430.78,341.27
2016,3,27,15,0,282.0,282.0,4.3,14.0,458.0,373.62,295.72
2016,3,27,15,15,272.0,261.5,4.25,13.5,421.5,335.78,265.5
2016,3,27,15,30,262.0,241.0,4.2,13.0,385.0,298.74,235.37
2016,3,27,15,45,539.0,161.0,4.2,12.5,423.0,290.99,221.16
2016,3,27,16,0,816.0,81.0,4.2,12.0,461.0,259.99,183.34
2016,3,27,16,15,422.0,111.0,4.05,11.5,306.5,167.46,118.58
2016,3,27,16,30,28.0,141.0,3.9,11.0,152.0,129.23,103.48
2016,3,27,16,45,22.0,120.5,3.8,10.5,128.5,112.06,89.82
2016,3,27,17,0,16.0,100.0,3.7,10.0,105.0,91.54,73.14
2016,3,27,17,15,8.0,79.5,3.4,9.5,82.0,72.68,60.24
2016,3,27,17,30,0.0,59.0,3.1,9.0,59.0,54.58,43.58
2016,3,27,17,45,0.0,38.5,2.8,8.5,38.5,36.27,26.48
2016,3,27,18,0,0.0,18.0,2.5,8.0,18.0,17.37,7.62
2016,3,27,18,15,0.0,9.0,2.45,7.5,9.0,8.85,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,17.0,3.85,4.5,34.5,85.15,29.46
2016,3,28,6,30,345.0,34.0,4.1,5.0,69.0,181.9,141.02
2016,3,28,6,45,464.5,43.0,4.35,5.5,120.5,257.14,210.88
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,343.03,288.31
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,407.92,347.28
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,474.7,406.16
2016,3,28,7,45,762.5,67.5,4.95,6.5,340.0,535.62,457.8
2016,3,28,8,0,811.0,71.0,5.1,7.0,397.0,598.44,509.46
2016,3,28,8,15,839.0,74.5,5.1,7.0,450.5,649.2,550.47
2016,3,28,8,30,867.0,78.0,5.1,7.0,504.0,699.6,589.11
2016,3,28,8,45,889.5,80.0,5.15,7.5,554.5,739.38,617.34
2016,3,28,9,0,912.0,82.0,5.2,8.0,605.0,782.0,647.44
2016,3,28,9,15,664.0,172.5,5.25,8.0,568.5,716.91,593.89
2016,3,28,9,30,416.0,263.0,5.3,8.0,532.0,617.82,509.55
2016,3,28,9,45,386.0,289.0,5.35,8.5,550.0,626.63,513.98
2016,3,28,10,0,356.0,315.0,5.4,9.0,568.0,632.7,515.81
2016,3,28,10,15,493.0,279.5,5.45,9.0,645.5,718.89,585.46
2016,3,28,10,30,630.0,244.0,5.5,9.0,723.0,801.62,651.07
2016,3,28,10,45,632.5,253.5,5.55,9.5,746.5,813.63,657.82
2016,3,28,11,0,635.0,263.0,5.6,10.0,770.0,823.16,663.06
2016,3,28,11,15,564.5,297.0,5.6,10.0,754.0,791.77,636.72
2016,3,28,11,30,494.0,331.0,5.6,10.0,738.0,759.35,609.73
2016,3,28,11,45,487.0,336.5,5.7,10.0,740.5,750.67,603.07
2016,3,28,12,0,480.0,342.0,5.8,10.0,743.0,740.32,595.04
2016,3,28,12,15,399.0,372.0,5.8,9.5,705.5,690.39,555.57
2016,3,28,12,30,318.0,402.0,5.8,9.0,668.0,644.16,518.68
2016,3,28,12,45,328.5,394.5,5.8,9.0,666.0,634.06,511.27
2016,3,28,13,0,339.0,387.0,5.8,9.0,664.0,622.57,502.61
2016,3,28,13,15,424.5,346.0,5.7,9.0,685.5,631.36,511.31
2016,3,28,13,30,510.0,305.0,5.6,9.0,707.0,634.48,515.12
2016,3,28,13,45,504.0,293.5,5.6,9.0,681.0,599.18,487.2
2016,3,28,14,0,498.0,282.0,5.6,9.0,655.0,563.23,458.55
2016,3,28,14,15,377.0,305.0,5.5,9.0,580.5,494.55,401.94
2016,3,28,14,30,256.0,328.0,5.4,9.0,506.0,432.39,350.72
2016,3,28,14,45,306.5,298.0,5.35,9.0,499.0,416.12,337.56
2016,3,28,15,0,357.0,268.0,5.3,9.0,492.0,395.19,319.67
2016,3,28,15,15,470.5,214.0,5.2,8.5,487.0,369.68,297.05
2016,3,28,15,30,584.0,160.0,5.1,8.0,482.0,335.88,265.35
2016,3,28,15,45,691.5,124.0,5.0,8.0,472.0,303.96,232.31
2016,3,28,16,0,799.0,88.0,4.9,8.0,462.0,264.48,191.01
2016,3,28,16,15,765.0,83.5,4.65,7.5,408.0,211.38,143.41
2016,3,28,16,30,731.0,79.0,4.4,7.0,354.0,157.82,97.9
2016,3,28,16,45,684.5,72.5,4.15,7.0,299.0,108.23,61.17
2016,3,28,17,0,638.0,66.0,3.9,7.0,244.0,63.52,37.27
2016,3,28,17,15,562.5,58.5,3.45,6.5,190.5,40.75,31.83
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,37.51,28.64
2016,3,28,17,45,365.0,39.0,2.65,5.5,91.0,29.77,21.08
2016,3,28,18,0,243.0,27.0,2.3,5.0,45.0,21.49,11.4
2016,3,28,18,15,121.5,13.5,2.2,5.0,22.5,13.27,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,88.0,41.12
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,185.68,144.91
2016,3,29,6,45,452.0,45.0,2.4,5.5,122.0,256.32,209.96
2016,3,29,7,0,556.0,55.0,2.4,6.0,172.0,336.21,281.06
2016,3,29,7,15,278.0,76.0,2.35,6.5,134.5,240.72,203.46
2016,3,29,7,30,0.0,97.0,2.3,7.0,97.0,97.14,78.85
2016,3,29,7,45,1.5,116.0,2.3,7.5,116.5,117.1,95.85
2016,3,29,8,0,3.0,135.0,2.3,8.0,136.0,137.09,112.31
2016,3,29,8,15,71.5,178.0,2.25,8.5,213.5,234.65,194.83
2016,3,29,8,30,140.0,221.0,2.2,9.0,291.0,338.89,279.8
2016,3,29,8,45,112.0,240.0,2.15,9.5,299.5,333.51,272.94
2016,3,29,9,0,84.0,259.0,2.1,10.0,308.0,333.91,271.06
2016,3,29,9,15,205.5,273.5,2.05,10.0,405.0,452.13,366.29
2016,3,29,9,30,327.0,288.0,2.0,10.0,502.0,575.26,461.19
2016,3,29,9,45,634.5,190.5,1.95,10.5,633.5,737.43,586.23
2016,3,29,10,0,942.0,93.0,1.9,11.0,765.0,890.2,691.61
2016,3,29,10,15,716.5,193.5,1.9,11.0,717.5,822.57,641.35
2016,3,29,10,30,491.0,294.0,1.9,11.0,670.0,735.22,573.21
2016,3,29,10,45,730.0,196.0,1.95,11.5,772.5,841.07,653.58
2016,3,29,11,0,969.0,98.0,2.0,12.0,875.0,937.46,717.71
2016,3,29,11,15,972.5,98.5,2.05,12.0,891.0,937.39,716.55
2016,3,29,11,30,976.0,99.0,2.1,12.0,907.0,933.91,714.29
2016,3,29,11,45,976.5,100.0,2.15,12.0,914.0,925.0,708.47
2016,3,29,12,0,977.0,101.0,2.2,12.0,921.0,912.74,700.5
2016,3,29,12,15,976.5,101.0,2.25,12.0,919.5,895.38,689.12
2016,3,29,12,30,976.0,101.0,2.3,12.0,918.0,874.87,675.61
2016,3,29,12,45,749.5,212.5,2.35,12.0,835.5,786.17,612.7
2016,3,29,13,0,523.0,324.0,2.4,12.0,753.0,701.18,546.44
2016,3,29,13,15,742.0,211.5,2.45,12.0,807.0,733.3,575.82
2016,3,29,13,30,961.0,99.0,2.5,12.0,861.0,752.31,593.11
2016,3,29,13,45,952.5,99.0,2.55,12.0,834.0,712.79,563.77
2016,3,29,14,0,944.0,99.0,2.6,12.0,807.0,671.41,532.22
2016,3,29,14,15,934.5,97.5,2.6,12.0,773.5,626.43,496.99
2016,3,29,14,30,925.0,96.0,2.6,12.0,740.0,580.11,459.87
2016,3,29,14,45,909.0,95.0,2.65,12.0,699.0,529.98,418.98
2016,3,29,15,0,893.0,94.0,2.7,12.0,658.0,479.53,376.69
2016,3,29,15,15,876.0,91.5,2.65,11.5,612.0,427.29,332.25
2016,3,29,15,30,859.0,89.0,2.6,11.0,566.0,371.57,283.86
2016,3,29,15,45,834.0,86.5,2.6,11.0,515.5,317.72,235.67
2016,3,29,16,0,809.0,84.0,2.6,11.0,465.0,265.55,188.51
2016,3,29,16,15,776.5,79.5,2.4,10.5,411.5,212.12,141.46
2016,3,29,16,30,744.0,75.0,2.2,10.0,358.0,161.68,99.12
2016,3,29,16,45,698.5,69.5,2.0,10.0,303.0,108.89,59.95
2016,3,29,17,0,653.0,64.0,1.8,10.0,248.0,64.17,36.03
2016,3,29,17,15,581.0,56.5,1.6,9.0,194.5,38.86,29.82
2016,3,29,17,30,509.0,49.0,1.4,8.0,141.0,35.48,26.63
2016,3,29,17,45,392.5,37.5,1.25,7.5,94.0,28.15,19.53
2016,3,29,18,0,276.0,26.0,1.1,7.0,47.0,20.3,10.72
2016,3,29,18,15,138.0,13.0,1.1,6.5,23.5,12.78,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,193.0,17.0,0.85,4.5,38.5,95.23,52.8
2016,3,30,6,30,386.0,34.0,1.0,5.0,77.0,200.37,156.87
2016,3,30,6,45,484.5,43.0,1.2,6.0,127.5,269.71,219.85
2016,3,30,7,0,583.0,52.0,1.4,7.0,178.0,347.77,288.28
2016,3,30,7,15,643.5,58.0,1.4,7.5,232.5,410.82,342.51
2016,3,30,7,30,704.0,64.0,1.4,8.0,287.0,475.53,395.95
2016,3,30,7,45,744.5,69.0,1.4,8.5,342.0,533.3,441.72
2016,3,30,8,0,785.0,74.0,1.4,9.0,397.0,592.4,486.79
2016,3,30,8,15,812.5,77.5,1.4,9.5,449.5,642.03,523.11
2016,3,30,8,30,840.0,81.0,1.4,10.0,502.0,691.31,556.89
2016,3,30,8,45,860.0,84.0,1.4,10.5,551.0,733.84,584.62
2016,3,30,9,0,880.0,87.0,1.4,11.0,600.0,770.63,607.76
2016,3,30,9,15,894.5,89.5,1.5,11.5,644.0,805.14,630.15
2016,3,30,9,30,909.0,92.0,1.6,12.0,688.0,837.47,650.86
2016,3,30,9,45,919.5,94.0,1.7,12.5,725.5,863.54,667.12
2016,3,30,10,0,930.0,96.0,1.8,13.0,763.0,886.87,681.53
2016,3,30,10,15,938.0,97.5,1.95,13.0,794.0,904.62,693.99
2016,3,30,10,30,946.0,99.0,2.1,13.0,825.0,919.29,704.46
2016,3,30,10,45,950.5,100.0,2.25,13.0,848.0,927.2,710.41
2016,3,30,11,0,955.0,101.0,2.4,13.0,871.0,931.81,714.26
2016,3,30,11,15,958.0,102.0,2.45,13.0,886.5,931.77,714.09
2016,3,30,11,30,961.0,103.0,2.5,13.0,902.0,928.38,711.79
2016,3,30,11,45,961.5,103.5,2.65,13.5,908.5,919.0,705.08
2016,3,30,12,0,962.0,104.0,2.8,14.0,915.0,906.34,696.18
2016,3,30,12,15,961.0,104.0,2.9,14.0,913.0,888.74,684.79
2016,3,30,12,30,960.0,104.0,3.0,14.0,911.0,868.05,671.26
2016,3,30,12,45,958.5,103.0,3.1,14.0,901.0,843.0,654.63
2016,3,30,13,0,957.0,102.0,3.2,14.0,891.0,815.11,635.9
2016,3,30,13,15,953.0,101.0,3.25,14.0,873.0,782.67,613.54
2016,3,30,13,30,949.0,100.0,3.3,14.0,855.0,747.79,589.27
2016,3,30,13,45,941.5,99.5,3.35,14.0,828.5,708.8,560.59
2016,3,30,14,0,934.0,99.0,3.4,14.0,802.0,667.92,529.19
2016,3,30,14,15,924.5,97.0,3.4,14.0,768.5,622.83,493.75
2016,3,30,14,30,915.0,95.0,3.4,14.0,735.0,576.45,456.46
2016,3,30,14,45,902.0,93.5,3.4,14.0,695.0,527.72,416.41
2016,3,30,15,0,889.0,92.0,3.4,14.0,655.0,478.43,374.85
2016,3,30,15,15,872.0,89.5,3.4,13.5,609.5,426.36,330.68
2016,3,30,15,30,855.0,87.0,3.4,13.0,564.0,370.76,282.53
2016,3,30,15,45,830.5,84.0,3.4,13.0,513.5,316.76,234.28
2016,3,30,16,0,806.0,81.0,3.4,13.0,463.0,264.4,187.03
2016,3,30,16,15,774.5,77.0,3.25,12.5,410.0,211.69,140.63
2016,3,30,16,30,743.0,73.0,3.1,12.0,357.0,161.85,98.72
2016,3,30,16,45,696.5,67.5,3.0,11.5,302.5,112.48,62.42
2016,3,30,17,0,650.0,62.0,2.9,11.0,248.0,64.34,35.1
2016,3,30,17,15,579.5,55.0,2.65,10.0,194.5,37.41,28.37
2016,3,30,17,30,509.0,48.0,2.4,9.0,141.0,34.39,25.53
2016,3,30,17,45,390.5,37.5,2.15,8.5,94.5,27.97,19.3
2016,3,30,18,0,272.0,27.0,1.9,8.0,48.0,21.11,11.59
2016,3,30,18,15,136.0,13.5,1.85,7.5,24.0,13.27,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,184.5,18.5,1.2,6.0,40.0,96.28,58.75
2016,3,31,6,30,369.0,37.0,1.2,6.0,80.0,198.95,156.42
2016,3,31,6,45,465.5,46.5,1.2,6.5,130.0,267.83,218.65
2016,3,31,7,0,562.0,56.0,1.2,7.0,180.0,345.15,286.15
2016,3,31,7,15,622.0,62.5,1.15,7.5,234.0,407.91,339.52
2016,3,31,7,30,682.0,69.0,1.1,8.0,288.0,474.63,393.73
2016,3,31,7,45,725.0,73.5,1.1,8.5,343.0,529.92,437.16
2016,3,31,8,0,768.0,78.0,1.1,9.0,398.0,589.45,482.16
2016,3,31,8,15,796.0,82.0,1.15,9.5,450.5,639.45,518.82
2016,3,31,8,30,824.0,86.0,1.2,10.0,503.0,689.15,553.21
2016,3,31,8,45,849.0,87.0,1.25,10.5,552.5,732.61,581.98
2016,3,31,9,0,874.0,88.0,1.3,11.0,602.0,770.62,606.44
2016,3,31,9,15,889.0,90.5,1.4,11.5,646.0,805.37,628.96
2016,3,31,9,30,904.0,93.0,1.5,12.0,690.0,837.96,649.84
2016,3,31,9,45,917.5,93.5,1.6,12.5,728.5,864.75,666.6
2016,3,31,10,0,931.0,94.0,1.7,13.0,767.0,888.92,681.58
2016,3,31,10,15,939.0,95.5,1.85,13.0,797.5,906.67,694.07
2016,3,31,10,30,947.0,97.0,2.0,13.0,828.0,921.33,704.58
2016,3,31,10,45,954.0,97.0,2.2,13.5,852.0,930.32,710.54
2016,3,31,11,0,961.0,97.0,2.4,14.0,876.0,936.04,714.32
2016,3,31,11,15,964.5,98.0,2.55,14.0,891.0,936.41,715.36
2016,3,31,11,30,968.0,99.0,2.7,14.0,906.0,933.39,714.18
2016,3,31,11,45,970.5,98.5,2.85,14.5,913.5,924.61,707.79
2016,3,31,12,0,973.0,98.0,3.0,15.0,921.0,912.5,699.19
2016,3,31,12,15,972.5,98.0,3.1,15.0,919.5,895.13,687.93
2016,3,31,12,30,972.0,98.0,3.2,15.0,918.0,874.61,674.5
2016,3,31,12,45,972.5,96.0,3.35,15.5,908.5,849.87,657.15
2016,3,31,13,0,973.0,94.0,3.5,16.0,899.0,822.16,637.64
2016,3,31,13,15,969.0,93.5,3.6,15.5,881.0,789.76,616.76
2016,3,31,13,30,965.0,93.0,3.7,15.0,863.0,754.86,593.83
2016,3,31,13,45,959.0,91.5,3.85,15.0,837.0,715.36,565.6
2016,3,31,14,0,953.0,90.0,4.0,15.0,811.0,673.85,533.99
2016,3,31,14,15,944.5,88.5,4.05,15.0,778.0,629.07,498.8
2016,3,31,14,30,936.0,87.0,4.1,15.0,745.0,582.87,461.64
2016,3,31,14,45,924.0,85.5,4.15,15.0,705.0,533.74,421.23
2016,3,31,15,0,912.0,84.0,4.2,15.0,665.0,483.92,379.23
2016,3,31,15,15,896.5,81.5,4.15,14.5,619.5,431.38,334.43
2016,3,31,15,30,881.0,79.0,4.1,14.0,574.0,378.97,288.51
2016,3,31,15,45,603.5,134.5,4.1,13.5,460.0,292.74,220.77
2016,3,31,16,0,326.0,190.0,4.1,13.0,346.0,243.13,185.86
2016,3,31,16,15,315.5,170.0,3.95,12.5,307.0,204.95,153.71
2016,3,31,16,30,305.0,150.0,3.8,12.0,268.0,167.86,123.05
2016,3,31,16,45,292.0,128.5,3.65,11.5,227.5,130.55,93.9
2016,3,31,17,0,279.0,107.0,3.5,11.0,187.0,94.82,69.18
2016,3,31,17,15,418.5,76.0,3.2,10.0,168.0,54.99,44.25
2016,3,31,17,30,558.0,45.0,2.9,9.0,149.0,31.62,23.03
2016,3,31,17,45,444.5,35.5,2.6,8.5,101.5,25.98,17.57
2016,3,31,18,0,331.0,26.0,2.3,8.0,54.0,19.97,10.89
2016,3,31,18,15,165.5,13.0,2.15,7.5,27.0,12.78,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.5,19.0,1.75,6.0,42.0,101.1,66.06
2016,4,1,6,30,383.0,38.0,1.8,6.0,84.0,207.06,164.05
2016,4,1,6,45,478.0,47.0,1.85,6.5,134.5,275.83,226.54
2016,4,1,7,0,573.0,56.0,1.9,7.0,185.0,352.84,294.35
2016,4,1,7,15,631.0,62.5,1.85,7.5,239.5,415.27,347.99
2016,4,1,7,30,689.0,69.0,1.8,8.0,294.0,481.47,402.47
2016,4,1,7,45,732.0,73.0,1.8,8.5,348.5,536.67,446.44
2016,4,1,8,0,775.0,77.0,1.8,9.0,403.0,596.02,492.0
2016,4,1,8,15,802.0,80.5,1.75,9.5,455.5,645.07,527.79
2016,4,1,8,30,829.0,84.0,1.7,10.0,508.0,693.75,560.8
2016,4,1,8,45,850.5,86.5,1.7,11.0,556.5,736.52,587.87
2016,4,1,9,0,872.0,89.0,1.7,12.0,605.0,773.58,610.27
2016,4,1,9,15,886.5,91.0,1.7,12.0,648.5,807.32,632.24
2016,4,1,9,30,901.0,93.0,1.7,12.0,692.0,838.89,652.55
2016,4,1,9,45,912.0,94.5,1.7,12.5,729.5,864.62,667.48
2016,4,1,10,0,923.0,96.0,1.7,13.0,767.0,887.66,680.54
2016,4,1,10,15,930.5,97.5,1.7,13.5,797.0,904.83,689.59
2016,4,1,10,30,938.0,99.0,1.7,14.0,827.0,918.92,696.67
2016,4,1,10,45,944.0,100.0,1.7,14.5,850.0,928.0,700.49
2016,4,1,11,0,950.0,101.0,1.7,15.0,873.0,933.81,702.27
2016,4,1,11,15,953.0,101.5,1.7,15.0,888.0,933.16,701.22
2016,4,1,11,30,956.0,102.0,1.7,15.0,903.0,929.19,698.16
2016,4,1,11,45,957.5,102.0,1.75,15.5,910.0,920.1,691.18
2016,4,1,12,0,959.0,102.0,1.8,16.0,917.0,907.74,682.17
2016,4,1,12,15,958.5,102.0,1.85,16.0,915.5,890.51,671.26
2016,4,1,12,30,958.0,102.0,1.9,16.0,914.0,870.18,658.31
2016,4,1,12,45,959.0,99.5,1.95,16.5,904.5,845.59,641.26
2016,4,1,13,0,960.0,97.0,2.0,17.0,895.0,818.06,622.21
2016,4,1,13,15,956.0,96.5,2.0,17.0,877.0,785.96,600.69
2016,4,1,13,30,952.0,96.0,2.0,17.0,859.0,751.41,577.36
2016,4,1,13,45,946.0,94.5,2.05,17.0,833.0,712.3,550.32
2016,4,1,14,0,940.0,93.0,2.1,17.0,807.0,671.21,520.07
2016,4,1,14,15,931.5,91.5,2.15,16.5,774.0,626.89,487.55
2016,4,1,14,30,923.0,90.0,2.2,16.0,741.0,581.17,452.93
2016,4,1,14,45,911.5,88.0,2.25,16.0,701.5,532.34,414.01
2016,4,1,15,0,900.0,86.0,2.3,16.0,662.0,482.82,373.39
2016,4,1,15,15,884.0,83.5,2.3,16.0,616.5,430.59,329.38
2016,4,1,15,30,868.0,81.0,2.3,16.0,571.0,378.57,284.39
2016,4,1,15,45,847.0,78.0,2.3,16.0,521.5,320.98,234.21
2016,4,1,16,0,826.0,75.0,2.3,16.0,472.0,268.56,187.55
2016,4,1,16,15,797.0,71.5,2.15,15.0,419.0,215.61,141.61
2016,4,1,16,30,768.0,68.0,2.0,14.0,366.0,165.24,99.5
2016,4,1,16,45,725.5,63.0,1.85,13.5,311.5,115.12,62.2
2016,4,1,17,0,683.0,58.0,1.7,13.0,257.0,69.46,36.47
2016,4,1,17,15,618.5,51.5,1.55,12.0,203.5,37.56,28.29
2016,4,1,17,30,554.0,45.0,1.4,11.0,150.0,31.46,22.74
2016,4,1,17,45,445.0,35.5,1.3,10.5,102.5,25.83,17.33
2016,4,1,18,0,336.0,26.0,1.2,10.0,55.0,19.81,10.86
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.5,12.78,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,41.5,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,83.0,11.0,1.1,6.0,13.0,34.81,0.0
2016,4,2,6,15,231.5,25.0,1.2,6.5,50.0,124.04,85.45
2016,4,2,6,30,380.0,39.0,1.3,7.0,87.0,208.71,165.27
2016,4,2,6,45,466.5,49.5,1.4,7.5,137.0,275.79,225.76
2016,4,2,7,0,553.0,60.0,1.5,8.0,187.0,350.35,290.88
2016,4,2,7,15,611.0,67.0,1.5,8.5,241.0,412.77,343.9
2016,4,2,7,30,669.0,74.0,1.5,9.0,295.0,478.94,397.83
2016,4,2,7,45,704.0,81.0,1.5,10.0,348.5,534.43,440.46
2016,4,2,8,0,739.0,88.0,1.5,11.0,402.0,590.94,482.17
2016,4,2,8,15,767.5,92.0,1.6,12.0,454.0,637.77,515.92
2016,4,2,8,30,796.0,96.0,1.7,13.0,506.0,687.01,549.61
2016,4,2,8,45,808.5,103.0,1.8,14.0,553.0,727.11,575.33
2016,4,2,9,0,821.0,110.0,1.9,15.0,600.0,765.4,599.39
2016,4,2,9,15,837.0,113.5,1.95,15.5,643.5,800.63,621.66
2016,4,2,9,30,853.0,117.0,2.0,16.0,687.0,833.83,642.31
2016,4,2,9,45,858.5,122.5,2.1,16.5,723.0,858.16,657.16
2016,4,2,10,0,864.0,128.0,2.2,17.0,759.0,879.67,670.14
2016,4,2,10,15,873.0,130.0,2.2,17.0,789.0,897.54,681.02
2016,4,2,10,30,882.0,132.0,2.2,17.0,819.0,912.48,690.03
2016,4,2,10,45,885.5,134.5,2.2,17.5,841.5,920.12,692.91
2016,4,2,11,0,889.0,137.0,2.2,18.0,864.0,920.59,691.17
2016,4,2,11,15,892.5,138.0,2.15,18.0,878.5,920.65,690.16
2016,4,2,11,30,896.0,139.0,2.1,18.0,893.0,917.57,687.18
2016,4,2,11,45,897.5,139.5,2.05,18.5,899.5,909.15,679.5
2016,4,2,12,0,899.0,140.0,2.0,19.0,906.0,897.66,669.97
2016,4,2,12,15,898.0,139.5,1.95,19.0,904.0,880.12,657.81
2016,4,2,12,30,897.0,139.0,1.9,19.0,902.0,859.72,643.87
2016,4,2,12,45,909.5,129.0,1.85,19.0,895.5,838.06,629.17
2016,4,2,13,0,922.0,119.0,1.8,19.0,889.0,813.13,612.31
2016,4,2,13,15,917.5,118.0,1.8,19.0,870.5,781.08,591.05
2016,4,2,13,30,913.0,117.0,1.8,19.0,852.0,746.73,568.13
2016,4,2,13,45,902.0,117.5,1.85,19.0,825.0,707.33,540.49
2016,4,2,14,0,891.0,118.0,1.9,19.0,798.0,666.4,510.76
2016,4,2,14,15,881.0,116.0,1.9,18.5,764.5,622.46,478.79
2016,4,2,14,30,871.0,114.0,1.9,18.0,731.0,574.83,443.24
2016,4,2,14,45,850.0,115.0,1.95,18.0,690.0,525.76,404.85
2016,4,2,15,0,829.0,116.0,2.0,18.0,649.0,477.02,365.63
2016,4,2,15,15,810.5,112.5,2.0,17.5,603.5,425.79,323.96
2016,4,2,15,30,792.0,109.0,2.0,17.0,558.0,375.22,281.59
2016,4,2,15,45,762.0,106.5,2.0,17.0,508.0,319.59,234.07
2016,4,2,16,0,732.0,104.0,2.0,17.0,458.0,269.29,190.34
2016,4,2,16,15,698.0,98.5,1.9,16.5,405.5,218.14,146.7
2016,4,2,16,30,664.0,93.0,1.8,16.0,353.0,170.2,107.22
2016,4,2,16,45,613.5,86.5,1.7,15.5,299.5,123.26,72.74
2016,4,2,17,0,563.0,80.0,1.6,15.0,246.0,81.72,48.78
2016,4,2,17,15,493.5,70.5,1.45,14.0,194.0,50.31,39.41
2016,4,2,17,30,424.0,61.0,1.3,13.0,142.0,45.78,35.3
2016,4,2,17,45,314.0,47.0,1.2,12.0,96.5,35.59,25.84
2016,4,2,18,0,204.0,33.0,1.1,11.0,51.0,25.62,15.81
2016,4,2,18,15,102.0,16.5,1.0,10.5,25.5,16.22,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,33.9,0.0
2016,4,3,6,15,210.5,28.5,1.0,7.5,52.5,122.09,86.55
2016,4,3,6,30,349.0,44.0,1.0,8.0,90.0,203.5,161.21
2016,4,3,6,45,439.0,55.0,1.05,8.5,140.5,271.84,221.82
2016,4,3,7,0,529.0,66.0,1.1,9.0,191.0,347.85,287.16
2016,4,3,7,15,588.0,74.0,1.05,9.5,245.0,411.24,339.87
2016,4,3,7,30,647.0,82.0,1.0,10.0,299.0,478.43,393.36
2016,4,3,7,45,686.5,88.0,1.0,11.0,353.0,534.76,435.79
2016,4,3,8,0,726.0,94.0,1.0,12.0,407.0,592.45,477.57
2016,4,3,8,15,755.0,99.0,1.05,12.5,459.0,642.76,513.69
2016,4,3,8,30,784.0,104.0,1.1,13.0,511.0,690.36,546.44
2016,4,3,8,45,802.0,109.0,1.15,13.5,559.0,731.97,573.48
2016,4,3,9,0,820.0,114.0,1.2,14.0,607.0,772.12,599.13
2016,4,3,9,15,836.0,117.0,1.25,14.5,650.5,806.76,620.64
2016,4,3,9,30,852.0,120.0,1.3,15.0,694.0,839.37,640.62
2016,4,3,9,45,859.5,124.5,1.4,15.5,730.0,864.21,655.85
2016,4,3,10,0,867.0,129.0,1.5,16.0,766.0,886.31,669.3
2016,4,3,10,15,876.0,131.0,1.55,16.0,796.5,904.16,680.58
2016,4,3,10,30,885.0,133.0,1.6,16.0,827.0,919.09,690.04
2016,4,3,10,45,889.0,135.5,1.65,16.5,849.5,922.83,690.9
2016,4,3,11,0,893.0,138.0,1.7,17.0,872.0,927.92,692.9
2016,4,3,11,15,741.5,224.0,1.7,17.0,841.0,885.13,663.75
