Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,30,590.0,310.0,1.7,17.0,810.0,831.04,623.1
2016,4,3,11,45,591.0,313.0,1.7,17.5,817.0,825.68,618.45
2016,4,3,12,0,592.0,316.0,1.7,18.0,824.0,818.16,611.88
2016,4,3,12,15,744.5,229.5,1.7,18.0,866.5,847.22,635.9
2016,4,3,12,30,897.0,143.0,1.7,18.0,909.0,866.08,648.73
2016,4,3,12,45,725.5,232.0,1.7,18.0,847.5,796.83,600.23
2016,4,3,13,0,554.0,321.0,1.7,18.0,786.0,729.23,549.53
2016,4,3,13,15,720.0,229.0,1.75,18.0,819.5,744.14,564.91
2016,4,3,13,30,886.0,137.0,1.8,18.0,853.0,748.5,571.51
2016,4,3,13,45,746.5,196.0,1.85,18.0,786.5,677.62,518.49
2016,4,3,14,0,607.0,255.0,1.9,18.0,720.0,614.94,471.19
2016,4,3,14,15,732.0,190.0,2.0,17.5,727.5,601.64,464.37
2016,4,3,14,30,857.0,125.0,2.1,17.0,735.0,579.67,449.41
2016,4,3,14,45,850.0,119.0,2.25,17.0,696.5,531.68,411.94
2016,4,3,15,0,843.0,113.0,2.4,17.0,658.0,482.83,372.67
2016,4,3,15,15,825.5,110.0,2.5,16.5,612.5,431.76,330.94
2016,4,3,15,30,808.0,107.0,2.6,16.0,567.0,381.23,288.3
2016,4,3,15,45,792.5,100.0,2.75,16.0,518.5,328.48,242.36
2016,4,3,16,0,777.0,93.0,2.9,16.0,470.0,276.55,196.37
2016,4,3,16,15,745.5,88.0,2.85,15.0,417.5,220.76,148.47
2016,4,3,16,30,714.0,83.0,2.8,14.0,365.0,171.06,106.89
2016,4,3,16,45,673.0,76.5,2.8,13.5,311.0,122.27,69.88
2016,4,3,17,0,632.0,70.0,2.8,13.0,257.0,77.78,43.24
2016,4,3,17,15,565.5,62.0,2.55,12.0,204.0,42.62,32.83
2016,4,3,17,30,499.0,54.0,2.3,11.0,151.0,39.03,29.54
2016,4,3,17,45,383.5,43.0,2.1,10.5,103.5,32.38,23.18
2016,4,3,18,0,268.0,32.0,1.9,10.0,56.0,25.3,15.77
2016,4,3,18,15,134.0,16.0,1.85,9.5,28.0,12.51,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,58.5,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,117.0,14.0,1.7,8.0,18.0,48.59,0.0
2016,4,4,6,15,267.0,27.0,1.85,8.5,57.5,141.77,102.75
2016,4,4,6,30,417.0,40.0,2.0,9.0,97.0,227.79,181.06
2016,4,4,6,45,505.5,48.5,2.2,9.5,148.5,295.93,242.37
2016,4,4,7,0,594.0,57.0,2.4,10.0,200.0,371.61,308.42
2016,4,4,7,15,650.0,63.5,2.45,10.5,255.0,434.55,361.93
2016,4,4,7,30,706.0,70.0,2.5,11.0,310.0,501.02,416.29
2016,4,4,7,45,700.0,78.0,2.6,11.5,349.0,534.16,442.45
2016,4,4,8,0,694.0,86.0,2.7,12.0,388.0,565.1,466.03
2016,4,4,8,15,766.5,86.0,2.7,12.5,457.0,636.49,520.36
2016,4,4,8,30,839.0,86.0,2.7,13.0,526.0,713.01,574.77
2016,4,4,8,45,861.0,88.5,2.75,13.5,575.5,756.51,603.66
2016,4,4,9,0,883.0,91.0,2.8,14.0,625.0,794.22,628.16
2016,4,4,9,15,898.0,93.5,2.85,14.5,669.0,829.12,650.4
2016,4,4,9,30,913.0,96.0,2.9,15.0,713.0,861.83,670.91
2016,4,4,9,45,924.0,97.5,2.95,15.5,751.5,887.67,686.46
2016,4,4,10,0,935.0,99.0,3.0,16.0,790.0,910.76,700.11
2016,4,4,10,15,943.5,100.5,3.05,16.0,821.0,928.77,711.61
2016,4,4,10,30,952.0,102.0,3.1,16.0,852.0,943.68,721.11
2016,4,4,10,45,749.0,208.5,3.2,16.5,808.5,885.31,679.12
2016,4,4,11,0,546.0,315.0,3.3,17.0,765.0,811.28,621.31
2016,4,4,11,15,756.5,211.5,3.35,17.0,847.5,887.9,680.51
2016,4,4,11,30,967.0,108.0,3.4,17.0,930.0,953.61,725.23
2016,4,4,11,45,967.5,109.5,3.45,17.0,936.5,944.84,718.72
2016,4,4,12,0,968.0,111.0,3.5,17.0,943.0,932.77,710.68
2016,4,4,12,15,968.0,111.0,3.55,17.0,942.0,915.57,699.19
2016,4,4,12,30,968.0,111.0,3.6,17.0,941.0,895.25,685.62
2016,4,4,12,45,967.5,109.5,3.7,17.0,931.0,870.03,668.94
2016,4,4,13,0,967.0,108.0,3.8,17.0,921.0,841.92,650.17
2016,4,4,13,15,963.5,107.0,3.85,17.0,903.0,809.3,627.85
2016,4,4,13,30,960.0,106.0,3.9,17.0,885.0,774.19,603.64
2016,4,4,13,45,955.0,104.5,4.0,17.0,859.0,735.28,576.14
2016,4,4,14,0,950.0,103.0,4.1,17.0,833.0,694.32,545.23
2016,4,4,14,15,941.5,101.5,4.1,16.5,799.5,649.42,511.3
2016,4,4,14,30,933.0,100.0,4.1,16.0,766.0,603.12,475.35
2016,4,4,14,45,922.5,97.5,4.1,16.0,726.0,553.73,435.17
2016,4,4,15,0,912.0,95.0,4.1,16.0,686.0,503.56,393.31
2016,4,4,15,15,896.0,92.5,4.05,15.5,640.0,450.58,348.78
2016,4,4,15,30,880.0,90.0,4.0,15.0,594.0,393.97,300.21
2016,4,4,15,45,857.5,87.0,4.0,15.0,543.0,339.06,251.49
2016,4,4,16,0,835.0,84.0,4.0,15.0,492.0,285.58,203.42
2016,4,4,16,15,804.0,80.0,3.8,14.5,437.5,231.13,155.46
2016,4,4,16,30,773.0,76.0,3.6,14.0,383.0,179.5,111.5
2016,4,4,16,45,725.0,71.5,3.45,13.5,326.5,128.78,72.96
2016,4,4,17,0,677.0,67.0,3.3,13.0,270.0,79.24,42.42
2016,4,4,17,15,608.5,60.0,2.9,12.0,215.0,40.77,31.17
2016,4,4,17,30,540.0,53.0,2.5,11.0,160.0,37.95,28.6
2016,4,4,17,45,419.5,43.0,2.1,10.0,110.5,32.19,23.11
2016,4,4,18,0,299.0,33.0,1.7,9.0,61.0,26.1,16.69
2016,4,4,18,15,149.5,16.5,1.6,8.5,30.5,12.86,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,32.21,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,84.77,0.0
2016,4,5,6,15,348.0,26.0,1.35,7.5,65.0,170.01,125.81
2016,4,5,6,30,502.0,37.0,1.5,8.0,108.0,260.02,207.5
2016,4,5,6,45,584.5,44.0,1.65,9.0,161.5,325.12,266.09
2016,4,5,7,0,667.0,51.0,1.8,10.0,215.0,400.38,330.88
2016,4,5,7,15,718.5,56.5,1.8,10.5,271.0,463.43,383.71
2016,4,5,7,30,770.0,62.0,1.8,11.0,327.0,529.42,436.65
2016,4,5,7,45,803.5,66.0,1.85,12.0,382.5,585.0,478.87
2016,4,5,8,0,837.0,70.0,1.9,13.0,438.0,641.24,519.99
2016,4,5,8,15,861.5,73.0,2.0,13.5,491.0,686.15,551.34
2016,4,5,8,30,886.0,76.0,2.1,14.0,544.0,734.52,584.25
2016,4,5,8,45,904.0,78.0,2.25,14.5,593.0,775.87,611.88
2016,4,5,9,0,922.0,80.0,2.4,15.0,642.0,815.6,638.08
2016,4,5,9,15,934.5,82.0,2.45,15.5,686.0,848.97,658.8
2016,4,5,9,30,947.0,84.0,2.5,16.0,730.0,879.93,677.72
2016,4,5,9,45,956.0,86.0,2.55,17.0,767.0,905.32,691.38
2016,4,5,10,0,965.0,88.0,2.6,18.0,804.0,927.78,703.02
2016,4,5,10,15,971.5,89.0,2.55,18.5,834.5,943.92,710.82
2016,4,5,10,30,978.0,90.0,2.5,19.0,865.0,956.84,716.54
2016,4,5,10,45,982.0,91.5,2.45,19.5,887.5,964.75,719.01
2016,4,5,11,0,986.0,93.0,2.4,20.0,910.0,969.25,719.36
2016,4,5,11,15,988.5,93.5,2.4,20.0,924.5,967.93,717.9
2016,4,5,11,30,991.0,94.0,2.4,20.0,939.0,963.17,714.37
2016,4,5,11,45,992.0,94.0,2.45,20.0,945.0,953.18,708.01
2016,4,5,12,0,993.0,94.0,2.5,20.0,951.0,939.83,699.55
2016,4,5,12,15,992.0,94.0,2.6,20.0,949.0,921.49,688.28
2016,4,5,12,30,991.0,94.0,2.7,20.0,947.0,899.99,674.89
2016,4,5,12,45,987.0,94.5,2.8,20.5,935.5,873.53,656.82
2016,4,5,13,0,983.0,95.0,2.9,21.0,924.0,844.25,636.8
2016,4,5,13,15,979.0,94.0,2.9,21.0,905.5,810.86,614.45
2016,4,5,13,30,975.0,93.0,2.9,21.0,887.0,774.98,590.27
2016,4,5,13,45,969.0,92.0,2.95,21.0,860.5,735.42,563.59
2016,4,5,14,0,963.0,91.0,3.0,21.0,834.0,693.84,533.13
2016,4,5,14,15,954.5,89.5,2.95,21.0,800.5,648.48,498.72
2016,4,5,14,30,946.0,88.0,2.9,21.0,767.0,601.71,462.49
2016,4,5,14,45,934.5,86.5,2.85,21.0,726.5,552.21,423.31
2016,4,5,15,0,923.0,85.0,2.8,21.0,686.0,502.0,382.56
2016,4,5,15,15,908.0,82.5,2.65,20.5,640.0,448.97,339.06
2016,4,5,15,30,893.0,80.0,2.5,20.0,594.0,396.04,294.43
2016,4,5,15,45,872.0,77.5,2.35,20.0,543.5,341.56,247.18
2016,4,5,16,0,851.0,75.0,2.2,20.0,493.0,284.06,197.1
2016,4,5,16,15,823.0,71.5,2.0,19.0,439.5,229.81,150.55
2016,4,5,16,30,795.0,68.0,1.8,18.0,386.0,178.01,107.31
2016,4,5,16,45,753.5,63.5,1.6,17.5,330.0,126.65,68.44
2016,4,5,17,0,712.0,59.0,1.4,17.0,274.0,79.62,40.2
2016,4,5,17,15,649.5,53.0,1.3,16.0,219.5,38.29,28.47
2016,4,5,17,30,587.0,47.0,1.2,15.0,165.0,32.58,23.38
2016,4,5,17,45,480.0,38.0,1.2,14.0,115.5,27.46,18.59
2016,4,5,18,0,373.0,29.0,1.2,13.0,66.0,22.02,13.06
2016,4,5,18,15,186.5,14.5,1.2,12.5,33.0,10.87,0.0
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.0,8.5,1.15,10.5,12.0,28.87,0.0
2016,4,6,6,0,158.0,17.0,1.1,11.0,24.0,77.69,3.99
2016,4,6,6,15,306.5,29.5,1.1,12.0,66.0,160.69,118.52
2016,4,6,6,30,455.0,42.0,1.1,13.0,108.0,248.93,195.54
2016,4,6,6,45,538.0,50.5,1.15,14.0,161.0,317.16,254.6
2016,4,6,7,0,621.0,59.0,1.2,15.0,214.0,392.32,317.07
2016,4,6,7,15,674.5,65.0,1.3,15.5,269.5,454.9,368.18
2016,4,6,7,30,728.0,71.0,1.4,16.0,325.0,518.28,418.1
2016,4,6,7,45,762.0,76.0,1.55,17.0,380.0,573.8,459.69
2016,4,6,8,0,796.0,81.0,1.7,18.0,435.0,630.05,500.42
2016,4,6,8,15,822.0,85.0,1.75,18.5,488.0,679.96,534.88
2016,4,6,8,30,848.0,89.0,1.8,19.0,541.0,729.34,567.38
2016,4,6,8,45,863.5,93.0,1.85,19.5,589.0,769.9,593.05
2016,4,6,9,0,879.0,97.0,1.9,20.0,637.0,808.7,617.21
2016,4,6,9,15,892.5,100.0,1.95,20.5,680.0,838.2,634.73
2016,4,6,9,30,906.0,103.0,2.0,21.0,723.0,870.0,653.78
2016,4,6,9,45,911.5,107.0,2.05,22.0,759.5,893.62,665.9
2016,4,6,10,0,917.0,111.0,2.1,23.0,796.0,914.3,676.09
2016,4,6,10,15,924.5,112.5,2.05,23.5,825.5,931.05,683.99
2016,4,6,10,30,932.0,114.0,2.0,24.0,855.0,944.74,689.93
2016,4,6,10,45,695.0,228.0,1.95,24.5,789.5,862.2,633.05
2016,4,6,11,0,458.0,342.0,1.9,25.0,724.0,763.95,559.37
2016,4,6,11,15,700.0,231.5,1.85,25.0,826.0,862.8,632.02
2016,4,6,11,30,942.0,121.0,1.8,25.0,928.0,950.49,687.08
2016,4,6,11,45,728.5,238.0,1.8,25.5,865.0,876.42,636.65
2016,4,6,12,0,515.0,355.0,1.8,26.0,802.0,795.58,576.57
2016,4,6,12,15,454.5,370.5,1.7,26.0,764.5,747.43,542.95
2016,4,6,12,30,394.0,386.0,1.6,26.0,727.0,698.75,508.47
2016,4,6,12,45,363.0,395.0,1.55,26.0,706.0,670.07,488.31
2016,4,6,13,0,332.0,404.0,1.5,26.0,685.0,641.62,468.06
2016,4,6,13,15,460.5,348.0,1.4,26.0,729.5,670.16,489.98
2016,4,6,13,30,589.0,292.0,1.3,26.0,774.0,690.62,505.17
2016,4,6,13,45,562.0,289.0,1.25,26.0,737.5,646.18,473.76
2016,4,6,14,0,535.0,286.0,1.2,26.0,701.0,602.36,442.99
2016,4,6,14,15,522.5,273.5,1.05,26.0,664.5,559.48,412.01
2016,4,6,14,30,510.0,261.0,0.9,26.0,628.0,516.69,380.64
2016,4,6,14,45,458.5,265.0,0.8,26.0,582.0,469.01,345.39
2016,4,6,15,0,407.0,269.0,0.7,26.0,536.0,428.21,314.78
2016,4,6,15,15,481.5,223.5,0.6,25.5,517.5,394.14,289.01
2016,4,6,15,30,556.0,178.0,0.5,25.0,499.0,355.96,258.5
2016,4,6,15,45,659.5,139.0,0.4,25.0,488.0,324.09,229.64
2016,4,6,16,0,763.0,100.0,0.3,25.0,477.0,281.95,191.1
2016,4,6,16,15,662.5,103.5,0.3,24.0,405.0,222.62,146.02
2016,4,6,16,30,562.0,107.0,0.3,23.0,333.0,173.62,110.34
2016,4,6,16,45,504.0,103.0,0.3,22.5,284.0,133.37,82.0
2016,4,6,17,0,446.0,99.0,0.3,22.0,235.0,98.08,61.48
2016,4,6,17,15,395.5,84.0,0.4,21.0,187.0,60.4,46.96
2016,4,6,17,30,345.0,69.0,0.5,20.0,139.0,50.91,38.79
2016,4,6,17,45,262.5,52.5,0.6,19.5,96.5,39.64,28.63
2016,4,6,18,0,180.0,36.0,0.7,19.0,54.0,27.77,17.54
2016,4,6,18,15,90.0,18.0,0.7,18.0,27.0,14.01,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,1.5,10.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,1.6,11.0,17.0,16.59,0.01
2016,4,7,6,15,63.5,36.5,1.8,11.0,46.5,69.27,50.23
2016,4,7,6,30,127.0,56.0,2.0,11.0,76.0,125.6,99.58
2016,4,7,6,45,158.0,78.0,2.25,11.5,112.0,170.11,138.86
2016,4,7,7,0,189.0,100.0,2.5,12.0,148.0,216.8,179.24
2016,4,7,7,15,218.0,119.0,2.65,12.0,186.5,260.89,216.9
2016,4,7,7,30,247.0,138.0,2.8,12.0,225.0,306.97,255.39
2016,4,7,7,45,291.5,155.5,2.95,12.5,274.5,362.77,300.68
2016,4,7,8,0,336.0,173.0,3.1,13.0,324.0,421.26,347.07
2016,4,7,8,15,303.0,202.5,3.1,13.5,350.5,441.42,360.46
2016,4,7,8,30,270.0,232.0,3.1,14.0,377.0,458.08,370.84
2016,4,7,8,45,331.0,241.5,3.15,14.5,435.0,520.87,419.0
2016,4,7,9,0,392.0,251.0,3.2,15.0,493.0,586.15,467.8
2016,4,7,9,15,358.5,280.0,3.15,15.0,513.0,597.72,473.74
2016,4,7,9,30,325.0,309.0,3.1,15.0,533.0,606.19,477.62
2016,4,7,9,45,264.5,338.5,3.1,15.5,527.5,589.37,461.37
2016,4,7,10,0,204.0,368.0,3.1,16.0,522.0,561.6,437.32
2016,4,7,10,15,220.0,382.0,3.0,16.0,553.5,589.8,457.62
2016,4,7,10,30,236.0,396.0,2.9,16.0,585.0,617.34,476.92
2016,4,7,10,45,225.0,409.5,2.8,16.5,593.5,619.55,476.06
2016,4,7,11,0,214.0,423.0,2.7,17.0,602.0,620.68,474.63
2016,4,7,11,15,208.5,431.5,2.6,17.0,608.5,620.63,473.55
2016,4,7,11,30,203.0,440.0,2.5,17.0,615.0,619.73,471.92
2016,4,7,11,45,210.5,436.5,2.45,17.0,619.0,617.42,470.11
2016,4,7,12,0,218.0,433.0,2.4,17.0,623.0,614.28,467.75
2016,4,7,12,15,217.5,438.0,2.35,17.0,627.0,611.78,465.54
2016,4,7,12,30,217.0,443.0,2.3,17.0,631.0,608.45,462.77
2016,4,7,12,45,147.0,427.0,2.3,17.0,553.5,529.18,403.91
2016,4,7,13,0,77.0,411.0,2.3,17.0,476.0,453.26,346.96
2016,4,7,13,15,50.0,359.0,2.3,17.0,401.0,379.95,292.48
2016,4,7,13,30,23.0,307.0,2.3,17.0,326.0,310.39,239.79
2016,4,7,13,45,37.5,327.0,2.35,17.0,357.0,334.75,259.2
2016,4,7,14,0,52.0,347.0,2.4,17.0,388.0,358.87,277.95
2016,4,7,14,15,45.0,324.0,2.45,16.5,358.5,329.77,256.46
2016,4,7,14,30,38.0,301.0,2.5,16.0,329.0,301.4,235.51
2016,4,7,14,45,151.5,301.5,2.55,16.0,403.0,352.45,276.26
2016,4,7,15,0,265.0,302.0,2.6,16.0,477.0,391.94,306.25
2016,4,7,15,15,164.0,277.0,2.6,16.0,383.0,316.87,247.88
2016,4,7,15,30,63.0,252.0,2.6,16.0,289.0,251.93,198.0
2016,4,7,15,45,82.0,234.5,2.65,16.0,278.0,237.41,186.45
2016,4,7,16,0,101.0,217.0,2.7,16.0,267.0,220.89,172.72
2016,4,7,16,15,94.5,193.0,2.65,15.5,235.5,191.75,149.62
2016,4,7,16,30,88.0,169.0,2.6,15.0,204.0,163.42,127.13
2016,4,7,16,45,76.5,146.5,2.55,14.5,174.0,136.55,106.12
2016,4,7,17,0,65.0,124.0,2.5,14.0,144.0,111.07,86.52
2016,4,7,17,15,52.5,100.5,2.3,13.5,114.5,86.38,71.54
2016,4,7,17,30,40.0,77.0,2.1,13.0,85.0,67.36,54.53
2016,4,7,17,45,21.0,55.0,1.95,12.5,59.5,49.17,37.92
2016,4,7,18,0,2.0,33.0,1.8,12.0,34.0,31.15,21.11
2016,4,7,18,15,1.0,16.5,1.8,11.5,17.0,15.93,1.02
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,9.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,10.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,21.0,1.5,10.0,21.0,20.27,11.19
2016,4,8,6,30,0.0,34.0,1.6,10.0,34.0,32.83,22.48
2016,4,8,6,45,0.0,50.0,1.7,10.5,50.0,48.68,36.39
2016,4,8,7,0,0.0,66.0,1.8,11.0,66.0,64.84,50.36
2016,4,8,7,15,0.0,83.5,1.75,11.0,83.5,82.51,65.44
2016,4,8,7,30,0.0,101.0,1.7,11.0,101.0,100.09,80.17
2016,4,8,7,45,39.5,146.0,1.7,11.5,164.0,178.31,145.97
2016,4,8,8,0,79.0,191.0,1.7,12.0,227.0,255.4,208.79
2016,4,8,8,15,39.5,163.0,1.65,12.0,181.0,196.23,159.01
2016,4,8,8,30,0.0,135.0,1.6,12.0,135.0,132.54,105.32
2016,4,8,8,45,2.5,158.5,1.55,12.5,160.0,158.03,125.82
2016,4,8,9,0,5.0,182.0,1.5,13.0,185.0,183.59,145.84
2016,4,8,9,15,2.5,135.5,1.5,13.0,137.0,134.23,105.46
2016,4,8,9,30,0.0,89.0,1.5,13.0,89.0,86.16,65.97
2016,4,8,9,45,11.5,186.5,1.55,13.0,195.5,192.68,152.62
2016,4,8,10,0,23.0,284.0,1.6,13.0,302.0,301.01,237.38
2016,4,8,10,15,109.0,343.5,1.65,13.0,431.0,452.12,354.46
2016,4,8,10,30,195.0,403.0,1.7,13.0,560.0,588.94,455.97
2016,4,8,10,45,314.0,379.0,1.75,13.0,639.5,674.19,519.62
2016,4,8,11,0,433.0,355.0,1.8,13.0,719.0,757.41,580.81
2016,4,8,11,15,299.0,399.5,1.8,13.0,652.5,674.13,516.78
2016,4,8,11,30,165.0,444.0,1.8,13.0,586.0,590.79,453.02
2016,4,8,11,45,138.0,443.0,1.85,13.5,563.0,561.27,430.72
2016,4,8,12,0,111.0,442.0,1.9,14.0,540.0,529.05,406.0
2016,4,8,12,15,116.0,436.5,1.95,14.0,538.5,525.55,403.99
2016,4,8,12,30,121.0,431.0,2.0,14.0,537.0,518.72,399.39
2016,4,8,12,45,76.0,386.0,2.05,14.0,452.5,433.17,335.35
2016,4,8,13,0,31.0,341.0,2.1,14.0,368.0,351.72,273.39
2016,4,8,13,15,30.0,335.0,2.1,14.0,360.5,342.71,267.04
2016,4,8,13,30,29.0,329.0,2.1,14.0,353.0,333.72,260.38
2016,4,8,13,45,22.0,292.0,2.1,14.0,310.0,294.07,230.04
2016,4,8,14,0,15.0,255.0,2.1,14.0,267.0,253.38,198.7
2016,4,8,14,15,14.0,244.5,2.1,14.0,255.5,241.72,189.95
2016,4,8,14,30,13.0,234.0,2.1,14.0,244.0,230.14,181.16
2016,4,8,14,45,9.5,209.0,2.1,14.0,216.0,203.98,160.75
2016,4,8,15,0,6.0,184.0,2.1,14.0,188.0,178.23,140.56
2016,4,8,15,15,3.0,137.0,2.05,13.5,139.0,132.68,104.31
2016,4,8,15,30,0.0,90.0,2.0,13.0,90.0,87.09,67.34
2016,4,8,15,45,0.0,50.0,1.95,13.0,50.0,48.33,35.21
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,9.65,2.57
2016,4,8,16,15,2.0,73.0,1.75,12.5,74.0,71.02,54.76
2016,4,8,16,30,4.0,136.0,1.6,12.0,138.0,127.48,102.37
2016,4,8,16,45,2.0,116.5,1.5,12.0,117.5,108.75,86.96
2016,4,8,17,0,0.0,97.0,1.4,12.0,97.0,90.36,71.74
2016,4,8,17,15,0.0,77.5,1.25,11.5,77.5,72.34,59.57
2016,4,8,17,30,0.0,58.0,1.1,11.0,58.0,54.82,43.8
2016,4,8,17,45,0.0,40.5,1.0,11.0,40.5,38.81,29.04
2016,4,8,18,0,0.0,23.0,0.9,11.0,23.0,22.2,13.61
2016,4,8,18,15,0.0,11.5,0.9,10.5,11.5,11.09,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,9.0,5.5,5.41,0.0
2016,4,9,6,0,0.0,11.0,0.8,9.0,11.0,10.61,0.6
2016,4,9,6,15,0.0,27.0,0.95,9.0,27.0,26.07,16.21
2016,4,9,6,30,0.0,43.0,1.1,9.0,43.0,42.31,30.77
2016,4,9,6,45,0.0,62.0,1.25,9.5,62.0,61.92,47.96
2016,4,9,7,0,0.0,81.0,1.4,10.0,81.0,81.25,64.62
2016,4,9,7,15,1.0,101.0,1.45,10.0,101.5,102.08,82.35
2016,4,9,7,30,2.0,121.0,1.5,10.0,122.0,122.85,99.7
2016,4,9,7,45,1.0,117.0,1.55,10.5,117.5,116.54,93.83
2016,4,9,8,0,0.0,113.0,1.6,11.0,113.0,110.92,88.59
2016,4,9,8,15,5.5,149.5,1.6,11.0,152.5,152.06,122.6
2016,4,9,8,30,11.0,186.0,1.6,11.0,192.0,193.61,156.23
2016,4,9,8,45,8.5,184.5,1.6,11.5,189.5,189.43,151.85
2016,4,9,9,0,6.0,183.0,1.6,12.0,187.0,185.38,147.79
2016,4,9,9,15,59.0,257.5,1.55,12.0,299.0,313.08,250.54
2016,4,9,9,30,112.0,332.0,1.5,12.0,411.0,437.53,346.06
2016,4,9,9,45,76.5,327.5,1.5,12.5,383.0,401.68,315.67
2016,4,9,10,0,41.0,323.0,1.5,13.0,355.0,364.91,285.6
2016,4,9,10,15,26.0,276.5,1.4,13.0,297.0,301.84,236.57
2016,4,9,10,30,11.0,230.0,1.3,13.0,239.0,235.11,184.19
2016,4,9,10,45,23.0,292.0,1.25,13.0,311.5,307.3,240.42
2016,4,9,11,0,35.0,354.0,1.2,13.0,384.0,385.38,298.99
2016,4,9,11,15,30.5,347.0,1.1,13.0,373.5,372.42,288.06
2016,4,9,11,30,26.0,340.0,1.0,13.0,363.0,359.56,277.87
2016,4,9,11,45,25.5,339.0,0.95,13.5,362.0,356.27,274.69
2016,4,9,12,0,25.0,338.0,0.9,14.0,361.0,352.92,271.45
2016,4,9,12,15,20.5,310.0,0.8,14.0,329.0,317.95,244.86
2016,4,9,12,30,16.0,282.0,0.7,14.0,297.0,286.11,220.71
2016,4,9,12,45,8.0,195.0,0.6,14.0,202.5,195.04,150.73
2016,4,9,13,0,0.0,108.0,0.5,14.0,108.0,104.6,79.51
2016,4,9,13,15,6.5,175.5,0.55,14.0,180.5,174.32,135.5
2016,4,9,13,30,13.0,243.0,0.6,14.0,253.0,242.86,188.76
2016,4,9,13,45,61.5,313.5,0.65,14.0,362.0,338.78,262.65
2016,4,9,14,0,110.0,384.0,0.7,14.0,471.0,429.78,330.37
2016,4,9,14,15,219.0,357.5,0.85,13.5,521.0,461.68,356.49
2016,4,9,14,30,328.0,331.0,1.0,13.0,571.0,483.81,375.13
2016,4,9,14,45,396.5,289.5,1.15,13.0,564.0,465.25,361.98
2016,4,9,15,0,465.0,248.0,1.3,13.0,557.0,436.95,340.66
2016,4,9,15,15,334.5,258.0,1.4,13.0,472.5,369.46,288.43
2016,4,9,15,30,204.0,268.0,1.5,13.0,388.0,314.16,246.14
2016,4,9,15,45,104.5,214.5,1.6,13.0,276.0,224.62,176.95
2016,4,9,16,0,5.0,161.0,1.7,13.0,164.0,152.82,121.72
2016,4,9,16,15,13.5,156.0,1.7,12.5,162.5,148.69,118.83
2016,4,9,16,30,22.0,151.0,1.7,12.0,161.0,143.3,114.58
2016,4,9,16,45,16.0,131.0,1.7,12.0,137.5,122.55,97.9
2016,4,9,17,0,10.0,111.0,1.7,12.0,114.0,102.54,81.69
2016,4,9,17,15,5.0,90.0,1.55,11.5,91.5,82.52,68.65
2016,4,9,17,30,0.0,69.0,1.4,11.0,69.0,63.89,51.91
2016,4,9,17,45,0.0,49.0,1.25,11.0,49.0,46.03,35.47
2016,4,9,18,0,0.0,29.0,1.1,11.0,29.0,27.9,18.61
2016,4,9,18,15,0.0,14.5,1.1,10.5,14.5,13.99,2.4
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,0.5,1.3,9.0,0.5,0.48,0.0
2016,4,10,6,30,0.0,1.0,1.4,9.0,1.0,0.96,0.0
2016,4,10,6,45,0.0,2.0,1.5,9.0,2.0,1.93,0.0
2016,4,10,7,0,0.0,3.0,1.6,9.0,3.0,2.89,0.0
2016,4,10,7,15,0.0,4.0,1.6,9.0,4.0,3.86,0.0
2016,4,10,7,30,0.0,5.0,1.6,9.0,5.0,4.82,0.0
2016,4,10,7,45,0.0,40.5,1.65,9.5,40.5,39.11,28.26
2016,4,10,8,0,0.0,76.0,1.7,10.0,76.0,73.49,57.41
2016,4,10,8,15,0.0,88.0,1.75,10.0,88.0,85.18,67.02
2016,4,10,8,30,0.0,100.0,1.8,10.0,100.0,97.07,76.74
2016,4,10,8,45,0.0,78.0,1.85,10.5,78.0,75.46,58.25
2016,4,10,9,0,0.0,56.0,1.9,11.0,56.0,54.16,40.14
2016,4,10,9,15,0.0,61.5,1.95,11.0,61.5,59.5,44.52
2016,4,10,9,30,0.0,67.0,2.0,11.0,67.0,64.84,48.85
2016,4,10,9,45,0.0,79.0,2.15,11.5,79.0,76.49,58.3
2016,4,10,10,0,0.0,91.0,2.3,12.0,91.0,88.14,67.67
2016,4,10,10,15,0.0,108.5,2.4,12.0,108.5,105.28,81.6
2016,4,10,10,30,0.0,126.0,2.5,12.0,126.0,122.44,95.45
2016,4,10,10,45,4.0,156.5,2.65,12.0,160.0,155.92,122.64
2016,4,10,11,0,8.0,187.0,2.8,12.0,194.0,189.38,149.53
2016,4,10,11,15,6.5,171.5,2.85,12.0,177.5,172.64,135.89
2016,4,10,11,30,5.0,156.0,2.9,12.0,161.0,156.0,122.41
2016,4,10,11,45,4.0,150.5,3.0,12.0,154.5,149.61,117.22
2016,4,10,12,0,3.0,145.0,3.1,12.0,148.0,143.26,112.04
2016,4,10,12,15,1.5,129.5,3.15,12.0,131.0,126.82,98.69
2016,4,10,12,30,0.0,114.0,3.2,12.0,114.0,110.48,85.39
2016,4,10,12,45,0.0,100.5,3.25,12.0,100.5,97.38,74.76
2016,4,10,13,0,0.0,87.0,3.3,12.0,87.0,84.31,64.12
2016,4,10,13,15,0.0,87.0,3.35,12.0,87.0,84.31,64.18
2016,4,10,13,30,0.0,87.0,3.4,12.0,87.0,84.3,64.25
2016,4,10,13,45,0.0,104.0,3.45,12.0,104.0,100.67,77.76
2016,4,10,14,0,0.0,121.0,3.5,12.0,121.0,116.94,91.19
2016,4,10,14,15,2.0,145.5,3.5,12.0,147.5,141.42,111.36
2016,4,10,14,30,4.0,170.0,3.5,12.0,174.0,165.43,131.09
2016,4,10,14,45,2.0,159.5,3.55,12.0,161.5,154.08,122.05
2016,4,10,15,0,0.0,149.0,3.6,12.0,149.0,142.93,113.23
2016,4,10,15,15,0.0,122.5,3.5,11.5,122.5,117.88,93.1
2016,4,10,15,30,0.0,96.0,3.4,11.0,96.0,92.81,72.69
2016,4,10,15,45,0.0,91.5,3.35,11.0,91.5,88.47,69.32
2016,4,10,16,0,0.0,87.0,3.3,11.0,87.0,84.13,65.92
2016,4,10,16,15,0.0,94.5,3.15,10.5,94.5,90.88,72.01
2016,4,10,16,30,0.0,102.0,3.0,10.0,102.0,97.2,77.78
2016,4,10,16,45,0.0,87.5,2.9,10.0,87.5,83.53,66.37
2016,4,10,17,0,0.0,73.0,2.8,10.0,73.0,69.91,54.87
2016,4,10,17,15,0.0,58.5,2.55,9.5,58.5,56.36,43.32
2016,4,10,17,30,0.0,44.0,2.3,9.0,44.0,42.5,33.05
2016,4,10,17,45,0.0,31.0,2.05,9.0,31.0,29.93,21.35
2016,4,10,18,0,0.0,18.0,1.8,9.0,18.0,17.36,9.61
2016,4,10,18,15,0.0,9.0,1.65,9.0,9.0,8.68,0.0
2016,4,10,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.5,0.8,7.5,9.5,9.34,0.0
2016,4,11,6,0,0.0,19.0,0.9,8.0,19.0,18.34,7.38
2016,4,11,6,15,14.0,40.0,0.85,8.0,42.5,49.3,35.92
2016,4,11,6,30,28.0,61.0,0.8,8.0,66.0,78.95,62.3
2016,4,11,6,45,43.0,84.0,0.8,8.5,94.5,112.21,91.4
2016,4,11,7,0,58.0,107.0,0.8,9.0,123.0,146.26,120.59
2016,4,11,7,15,70.5,129.0,0.85,9.0,153.0,178.58,147.91
2016,4,11,7,30,83.0,151.0,0.9,9.0,183.0,211.66,175.31
2016,4,11,7,45,210.5,166.0,1.0,9.5,260.5,326.61,270.38
2016,4,11,8,0,338.0,181.0,1.1,10.0,338.0,436.2,357.56
2016,4,11,8,15,212.5,213.0,1.2,10.5,315.5,384.06,312.41
2016,4,11,8,30,87.0,245.0,1.3,11.0,293.0,322.46,259.97
2016,4,11,8,45,85.5,266.0,1.45,11.5,317.0,344.62,276.64
2016,4,11,9,0,84.0,287.0,1.6,12.0,341.0,366.33,292.31
2016,4,11,9,15,51.0,269.0,1.65,12.0,303.0,319.03,253.94
2016,4,11,9,30,18.0,251.0,1.7,12.0,265.0,264.09,209.51
2016,4,11,9,45,22.0,274.0,1.75,12.5,291.0,290.55,229.79
2016,4,11,10,0,26.0,297.0,1.8,13.0,317.0,316.96,249.46
2016,4,11,10,15,32.0,320.5,1.8,13.0,346.0,352.99,276.74
2016,4,11,10,30,38.0,344.0,1.8,13.0,375.0,381.31,297.87
2016,4,11,10,45,24.0,277.5,1.85,13.5,297.5,299.03,233.88
2016,4,11,11,0,10.0,211.0,1.9,14.0,220.0,214.84,167.78
2016,4,11,11,15,17.5,273.5,1.95,14.0,288.5,282.86,221.15
2016,4,11,11,30,25.0,336.0,2.0,14.0,357.0,354.75,275.94
2016,4,11,11,45,34.0,363.0,2.05,14.0,393.0,387.64,300.68
2016,4,11,12,0,43.0,390.0,2.1,14.0,429.0,419.76,324.85
2016,4,11,12,15,45.5,387.5,2.1,14.0,428.0,416.67,322.44
2016,4,11,12,30,48.0,385.0,2.1,14.0,427.0,413.38,320.11
2016,4,11,12,45,37.0,361.5,2.15,14.5,394.0,378.89,293.53
2016,4,11,13,0,26.0,338.0,2.2,15.0,361.0,345.21,267.58
2016,4,11,13,15,17.0,263.0,2.25,15.0,278.0,265.87,207.01
2016,4,11,13,30,8.0,188.0,2.3,15.0,195.0,186.99,145.55
2016,4,11,13,45,10.5,216.5,2.35,15.0,225.0,215.23,168.24
2016,4,11,14,0,13.0,245.0,2.4,15.0,255.0,242.88,190.11
2016,4,11,14,15,12.5,235.5,2.4,14.5,245.0,232.58,182.55
2016,4,11,14,30,12.0,226.0,2.4,14.0,235.0,222.32,175.09
2016,4,11,14,45,9.0,206.0,2.45,14.0,212.5,201.09,158.55
2016,4,11,15,0,6.0,186.0,2.5,14.0,190.0,180.2,142.2
2016,4,11,15,15,9.0,192.5,2.45,14.0,198.5,186.52,147.65
2016,4,11,15,30,12.0,199.0,2.4,14.0,207.0,192.2,152.52
2016,4,11,15,45,10.5,185.0,2.4,14.0,191.5,177.48,141.03
2016,4,11,16,0,9.0,171.0,2.4,14.0,176.0,162.89,129.63
2016,4,11,16,15,10.0,158.0,2.3,13.5,162.5,149.87,119.55
2016,4,11,16,30,11.0,145.0,2.2,13.0,149.0,136.66,109.18
2016,4,11,16,45,6.0,126.0,2.15,13.0,128.0,117.53,93.81
2016,4,11,17,0,1.0,107.0,2.1,13.0,107.0,99.0,78.73
2016,4,11,17,15,257.5,81.5,1.9,12.5,137.5,62.47,45.24
2016,4,11,17,30,514.0,56.0,1.7,12.0,168.0,39.29,29.77
2016,4,11,17,45,421.0,46.0,1.5,11.5,120.5,33.65,24.47
2016,4,11,18,0,328.0,36.0,1.3,11.0,73.0,27.64,18.52
2016,4,11,18,15,164.0,18.0,1.25,10.5,36.5,13.4,3.38
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,13.5,1.85,7.5,19.0,35.19,0.0
2016,4,12,6,0,155.0,27.0,2.0,8.0,38.0,97.62,64.01
2016,4,12,6,15,264.0,42.0,2.1,8.0,80.0,164.88,129.69
2016,4,12,6,30,373.0,57.0,2.2,8.0,122.0,240.41,196.97
2016,4,12,6,45,186.5,53.0,2.3,8.5,85.5,161.56,134.1
2016,4,12,7,0,0.0,49.0,2.4,9.0,49.0,47.33,35.55
2016,4,12,7,15,0.0,60.5,2.35,9.0,60.5,58.47,45.22
2016,4,12,7,30,0.0,72.0,2.3,9.0,72.0,69.61,54.67
2016,4,12,7,45,0.0,84.5,2.25,9.5,84.5,82.0,64.93
2016,4,12,8,0,0.0,97.0,2.2,10.0,97.0,94.41,75.04
2016,4,12,8,15,6.0,144.0,2.1,10.0,147.5,146.53,118.53
2016,4,12,8,30,12.0,191.0,2.0,10.0,198.0,199.45,161.68
2016,4,12,8,45,15.0,209.5,1.9,10.5,219.0,220.41,177.76
2016,4,12,9,0,18.0,228.0,1.8,11.0,240.0,241.45,193.75
2016,4,12,9,15,11.0,200.0,1.8,11.5,207.5,206.39,164.59
2016,4,12,9,30,4.0,172.0,1.8,12.0,175.0,171.9,136.07
2016,4,12,9,45,55.0,272.5,1.85,12.5,315.0,324.91,258.42
2016,4,12,10,0,106.0,373.0,1.9,13.0,455.0,475.38,372.35
2016,4,12,10,15,59.0,304.5,1.95,13.0,350.5,360.41,283.07
2016,4,12,10,30,12.0,236.0,2.0,13.0,246.0,242.04,190.03
2016,4,12,10,45,14.0,255.5,2.15,13.0,267.5,262.89,206.71
2016,4,12,11,0,16.0,275.0,2.3,13.0,289.0,283.59,222.74
2016,4,12,11,15,25.0,321.0,2.4,13.0,343.5,341.4,267.48
2016,4,12,11,30,34.0,367.0,2.5,13.0,398.0,393.84,307.41
2016,4,12,11,45,24.0,316.0,2.7,13.0,338.0,332.28,260.11
2016,4,12,12,0,14.0,265.0,2.9,13.0,278.0,269.59,211.58
2016,4,12,12,15,7.0,195.0,2.95,13.0,201.5,195.04,152.86
2016,4,12,12,30,0.0,125.0,3.0,13.0,125.0,121.13,93.56
2016,4,12,12,45,2.5,144.5,3.15,13.0,147.5,141.93,110.6
2016,4,12,13,0,5.0,164.0,3.3,13.0,170.0,162.51,127.29
2016,4,12,13,15,14.0,238.0,3.35,13.0,250.5,239.83,189.2
2016,4,12,13,30,23.0,312.0,3.4,13.0,331.0,315.48,248.65
2016,4,12,13,45,14.5,244.5,3.45,13.0,256.5,244.5,192.88
2016,4,12,14,0,6.0,177.0,3.5,13.0,182.0,174.21,137.07
2016,4,12,14,15,7.0,190.5,3.55,12.5,196.5,187.07,148.03
2016,4,12,14,30,8.0,204.0,3.6,12.0,211.0,199.62,158.67
2016,4,12,14,45,9.5,210.0,3.65,12.0,217.5,205.1,163.38
2016,4,12,15,0,11.0,216.0,3.7,12.0,224.0,210.21,167.84
2016,4,12,15,15,8.5,198.5,3.75,12.0,204.5,191.84,153.32
2016,4,12,15,30,6.0,181.0,3.8,12.0,185.0,173.76,139.03
2016,4,12,15,45,3.0,148.5,3.85,12.0,150.5,142.24,113.58
2016,4,12,16,0,0.0,116.0,3.9,12.0,116.0,111.04,88.13
2016,4,12,16,15,103.0,145.0,3.85,11.5,188.0,152.42,119.53
2016,4,12,16,30,206.0,174.0,3.8,11.0,260.0,185.67,142.84
2016,4,12,16,45,182.5,154.0,3.8,11.0,222.5,152.88,116.56
2016,4,12,17,0,159.0,134.0,3.8,11.0,185.0,122.61,93.59
2016,4,12,17,15,137.5,111.0,3.65,10.5,149.5,92.87,72.64
2016,4,12,17,30,116.0,88.0,3.5,10.0,114.0,72.27,59.71
2016,4,12,17,45,82.5,65.5,3.35,9.5,81.5,54.94,43.73
2016,4,12,18,0,49.0,43.0,3.2,9.0,49.0,37.06,26.98
2016,4,12,18,15,24.5,21.5,3.05,8.5,24.5,19.32,8.14
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,15.5,2.15,6.5,20.0,32.29,0.0
2016,4,13,6,0,119.0,31.0,2.3,7.0,40.0,86.43,58.82
2016,4,13,6,15,228.0,48.0,2.3,7.0,83.0,159.59,126.73
2016,4,13,6,30,337.0,65.0,2.3,7.0,126.0,236.01,194.61
2016,4,13,6,45,422.0,76.0,2.35,7.5,177.5,303.79,254.42
2016,4,13,7,0,507.0,87.0,2.4,8.0,229.0,380.88,320.34
2016,4,13,7,15,560.5,95.5,2.35,8.5,283.0,443.0,371.8
2016,4,13,7,30,614.0,104.0,2.3,9.0,337.0,508.28,424.0
2016,4,13,7,45,667.0,105.5,2.3,9.5,392.5,568.25,470.66
2016,4,13,8,0,720.0,107.0,2.3,10.0,448.0,630.4,517.6
2016,4,13,8,15,747.0,111.5,2.3,10.5,499.5,679.0,552.54
2016,4,13,8,30,774.0,116.0,2.3,11.0,551.0,727.29,585.31
2016,4,13,8,45,801.0,116.5,2.3,11.5,599.5,767.83,611.76
2016,4,13,9,0,828.0,117.0,2.3,12.0,648.0,810.28,639.23
2016,4,13,9,15,842.5,120.0,2.35,12.5,690.5,843.75,660.28
2016,4,13,9,30,857.0,123.0,2.4,13.0,733.0,875.07,679.73
2016,4,13,9,45,882.5,117.5,2.5,13.5,773.0,899.58,694.77
2016,4,13,10,0,908.0,112.0,2.6,14.0,813.0,927.03,711.89
2016,4,13,10,15,915.0,113.5,2.65,14.0,842.0,942.94,721.94
2016,4,13,10,30,922.0,115.0,2.7,14.0,871.0,955.83,730.12
2016,4,13,10,45,925.0,117.5,2.75,14.5,892.5,963.0,733.19
2016,4,13,11,0,928.0,120.0,2.8,15.0,914.0,966.94,734.22
2016,4,13,11,15,930.5,120.5,2.85,15.0,928.0,965.15,732.89
2016,4,13,11,30,933.0,121.0,2.9,15.0,942.0,960.15,729.54
2016,4,13,11,45,932.5,122.0,3.0,15.0,947.0,949.78,723.08
2016,4,13,12,0,932.0,123.0,3.1,15.0,952.0,936.31,714.58
2016,4,13,12,15,931.5,123.0,3.15,15.0,949.5,918.82,703.01
2016,4,13,12,30,931.0,123.0,3.2,15.0,947.0,898.4,689.46
2016,4,13,12,45,934.5,118.5,3.3,15.5,937.5,874.06,672.26
2016,4,13,13,0,938.0,114.0,3.4,16.0,928.0,846.81,653.02
2016,4,13,13,15,934.0,113.5,3.5,15.5,909.5,814.85,632.76
2016,4,13,13,30,930.0,113.0,3.6,15.0,891.0,780.54,610.58
2016,4,13,13,45,919.0,114.0,3.7,15.0,863.5,740.64,582.91
2016,4,13,14,0,908.0,115.0,3.8,15.0,836.0,699.21,551.99
2016,4,13,14,15,899.5,113.0,3.9,15.0,802.5,655.27,518.36
2016,4,13,14,30,891.0,111.0,4.0,15.0,769.0,610.07,482.91
2016,4,13,14,45,874.0,111.0,4.1,15.0,728.0,561.15,443.64
2016,4,13,15,0,857.0,111.0,4.2,15.0,687.0,508.94,400.94
2016,4,13,15,15,841.0,108.0,4.15,14.5,642.0,457.6,358.16
2016,4,13,15,30,825.0,105.0,4.1,14.0,597.0,406.66,314.5
2016,4,13,15,45,799.0,103.0,4.1,14.0,547.0,353.93,268.08
2016,4,13,16,0,773.0,101.0,4.1,14.0,497.0,303.08,222.63
2016,4,13,16,15,743.5,96.0,3.95,13.5,444.5,247.26,173.55
2016,4,13,16,30,714.0,91.0,3.8,13.0,392.0,197.51,130.31
2016,4,13,16,45,673.0,85.0,3.65,12.5,337.5,148.38,90.57
