Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,0,632.0,79.0,3.5,12.0,283.0,103.56,59.34
2016,4,13,17,15,571.0,71.0,3.1,11.0,229.5,61.1,38.67
2016,4,13,17,30,510.0,63.0,2.7,10.0,176.0,45.14,35.33
2016,4,13,17,45,412.0,52.0,2.3,9.5,127.5,38.85,29.39
2016,4,13,18,0,314.0,41.0,1.9,9.0,79.0,32.16,22.77
2016,4,13,18,15,157.0,20.5,1.75,8.5,39.5,15.74,6.06
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,109.5,14.5,1.9,7.5,23.5,46.06,0.0
2016,4,14,6,0,219.0,29.0,2.0,8.0,47.0,124.98,88.46
2016,4,14,6,15,340.0,41.0,2.2,8.0,92.5,196.1,155.75
2016,4,14,6,30,461.0,53.0,2.4,8.0,138.0,278.62,229.18
2016,4,14,6,45,545.0,60.5,2.6,8.5,192.5,349.15,291.55
2016,4,14,7,0,629.0,68.0,2.8,9.0,247.0,426.43,357.71
2016,4,14,7,15,678.5,74.0,2.9,9.0,303.5,488.46,410.03
2016,4,14,7,30,728.0,80.0,3.0,9.0,360.0,553.27,463.06
2016,4,14,7,45,760.5,85.5,3.2,9.5,415.0,606.26,504.77
2016,4,14,8,0,793.0,91.0,3.4,10.0,470.0,662.49,547.81
2016,4,14,8,15,818.0,95.0,3.5,10.0,523.0,711.82,583.76
2016,4,14,8,30,843.0,99.0,3.6,10.0,576.0,760.5,618.78
2016,4,14,8,45,856.0,104.5,3.7,10.5,623.5,800.47,645.72
2016,4,14,9,0,869.0,110.0,3.8,11.0,671.0,838.52,671.01
2016,4,14,9,15,883.0,112.5,3.85,11.0,714.0,871.97,693.73
2016,4,14,9,30,897.0,115.0,3.9,11.0,757.0,898.26,711.22
2016,4,14,9,45,913.5,114.0,4.0,11.5,795.5,925.47,728.4
2016,4,14,10,0,930.0,113.0,4.1,12.0,834.0,950.17,743.74
2016,4,14,10,15,936.5,114.0,4.15,12.0,863.0,965.28,753.42
2016,4,14,10,30,943.0,115.0,4.2,12.0,892.0,977.3,761.04
2016,4,14,10,45,944.5,118.0,4.3,12.5,913.0,983.65,764.09
2016,4,14,11,0,946.0,121.0,4.4,13.0,934.0,986.68,764.98
2016,4,14,11,15,948.0,121.5,4.5,13.0,947.0,984.33,763.68
2016,4,14,11,30,950.0,122.0,4.6,13.0,960.0,978.71,760.24
2016,4,14,11,45,938.5,129.5,4.75,13.5,962.0,964.78,750.0
2016,4,14,12,0,927.0,137.0,4.9,14.0,964.0,947.84,737.71
2016,4,14,12,15,925.5,137.0,5.0,14.0,960.5,929.43,725.44
2016,4,14,12,30,924.0,137.0,5.1,14.0,957.0,908.14,711.1
2016,4,14,12,45,542.0,291.0,5.2,14.0,771.0,724.31,572.27
2016,4,14,13,0,160.0,445.0,5.3,14.0,585.0,551.6,432.32
2016,4,14,13,15,298.0,398.0,5.4,13.5,651.0,603.3,477.25
2016,4,14,13,30,436.0,351.0,5.5,13.0,717.0,645.58,513.62
2016,4,14,13,45,375.5,362.5,5.6,13.0,671.5,597.27,475.42
2016,4,14,14,0,315.0,374.0,5.7,13.0,626.0,550.92,438.81
2016,4,14,14,15,330.5,353.0,5.7,13.0,607.5,525.83,419.75
2016,4,14,14,30,346.0,332.0,5.7,13.0,589.0,499.09,398.96
2016,4,14,14,45,595.0,227.5,5.7,13.0,641.0,516.75,414.59
2016,4,14,15,0,844.0,123.0,5.7,13.0,693.0,515.65,412.57
2016,4,14,15,15,549.5,195.5,5.65,12.5,557.0,409.04,326.02
2016,4,14,15,30,255.0,268.0,5.6,12.0,421.0,332.69,265.47
2016,4,14,15,45,239.0,246.0,5.6,12.0,380.0,297.55,236.35
2016,4,14,16,0,223.0,224.0,5.6,12.0,339.0,259.72,204.83
2016,4,14,16,15,324.5,183.5,5.45,11.5,331.5,231.39,177.31
2016,4,14,16,30,426.0,143.0,5.3,11.0,324.0,192.42,139.56
2016,4,14,16,45,391.0,131.0,5.2,10.5,280.0,153.49,108.18
2016,4,14,17,0,356.0,119.0,5.1,10.0,236.0,118.22,82.52
2016,4,14,17,15,322.5,100.5,4.75,9.5,191.5,81.47,59.57
2016,4,14,17,30,289.0,82.0,4.4,9.0,147.0,60.19,49.09
2016,4,14,17,45,305.0,62.0,4.1,8.5,114.0,46.51,36.4
2016,4,14,18,0,321.0,42.0,3.8,8.0,81.0,32.94,23.58
2016,4,14,18,15,180.0,26.0,3.6,7.5,46.0,20.21,9.9
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,9.83,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,53.75,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,143.18,105.09
2016,4,15,6,15,383.0,41.5,3.6,5.5,100.0,214.87,173.34
2016,4,15,6,30,501.0,53.0,3.8,6.0,147.0,298.03,248.2
2016,4,15,6,45,580.5,60.0,4.0,6.5,202.5,367.91,311.03
2016,4,15,7,0,660.0,67.0,4.2,7.0,258.0,444.07,377.34
2016,4,15,7,15,707.0,72.5,4.35,7.5,314.5,505.52,429.5
2016,4,15,7,30,754.0,78.0,4.5,8.0,371.0,567.02,480.18
2016,4,15,7,45,785.5,82.5,4.65,8.5,426.0,621.97,524.06
2016,4,15,8,0,817.0,87.0,4.8,9.0,481.0,677.35,566.65
2016,4,15,8,15,840.5,90.5,4.85,9.5,534.0,725.85,601.42
2016,4,15,8,30,864.0,94.0,4.9,10.0,587.0,773.57,635.01
2016,4,15,8,45,878.0,98.5,4.95,10.5,634.5,813.82,662.45
2016,4,15,9,0,892.0,103.0,5.0,11.0,682.0,847.37,684.6
2016,4,15,9,15,905.0,105.5,5.0,11.5,725.0,880.52,705.99
2016,4,15,9,30,918.0,108.0,5.0,12.0,768.0,911.34,725.49
2016,4,15,9,45,930.0,109.0,5.0,12.5,805.5,937.15,741.24
2016,4,15,10,0,942.0,110.0,5.0,13.0,843.0,960.23,754.99
2016,4,15,10,15,948.5,111.0,5.0,13.0,872.5,975.45,764.61
2016,4,15,10,30,955.0,112.0,5.0,13.0,902.0,987.54,772.14
2016,4,15,10,45,958.5,114.0,5.0,13.5,923.5,994.69,774.83
2016,4,15,11,0,962.0,116.0,5.0,14.0,945.0,998.52,775.33
2016,4,15,11,15,964.5,116.5,5.05,14.0,959.0,996.57,773.8
2016,4,15,11,30,967.0,117.0,5.1,14.0,973.0,991.29,770.08
2016,4,15,11,45,970.0,115.5,5.15,14.5,979.0,981.16,761.61
2016,4,15,12,0,973.0,114.0,5.2,15.0,985.0,967.77,750.99
2016,4,15,12,15,972.0,114.0,5.25,15.0,982.0,949.18,738.23
2016,4,15,12,30,971.0,114.0,5.3,15.0,979.0,927.55,723.37
2016,4,15,12,45,971.5,111.5,5.4,15.0,968.0,901.79,705.86
2016,4,15,13,0,972.0,109.0,5.5,15.0,957.0,873.14,686.2
2016,4,15,13,15,967.5,108.0,5.55,15.0,937.5,839.33,662.41
2016,4,15,13,30,963.0,107.0,5.6,15.0,918.0,803.14,636.75
2016,4,15,13,45,960.0,104.0,5.65,15.0,891.5,763.9,608.66
2016,4,15,14,0,957.0,101.0,5.7,15.0,865.0,722.53,577.74
2016,4,15,14,15,948.0,99.0,5.7,15.0,830.5,676.42,541.35
2016,4,15,14,30,939.0,97.0,5.7,15.0,796.0,628.99,503.19
2016,4,15,14,45,929.5,94.0,5.7,15.0,755.5,579.31,462.4
2016,4,15,15,0,920.0,91.0,5.7,15.0,715.0,528.8,419.96
2016,4,15,15,15,905.0,88.5,5.6,14.5,668.5,475.74,375.01
2016,4,15,15,30,890.0,86.0,5.5,14.0,622.0,422.81,328.97
2016,4,15,15,45,869.5,83.0,5.4,14.0,571.0,367.97,279.86
2016,4,15,16,0,849.0,80.0,5.3,14.0,520.0,310.09,227.7
2016,4,15,16,15,822.0,76.5,5.0,13.5,466.0,255.81,178.8
2016,4,15,16,30,795.0,73.0,4.7,13.0,412.0,203.91,132.78
2016,4,15,16,45,756.5,68.5,4.45,13.0,356.0,152.23,89.93
2016,4,15,17,0,718.0,64.0,4.2,13.0,300.0,104.56,55.84
2016,4,15,17,15,662.0,58.0,3.7,12.0,245.5,59.33,33.37
2016,4,15,17,30,606.0,52.0,3.2,11.0,191.0,35.29,26.31
2016,4,15,17,45,517.5,43.5,2.75,10.5,140.0,30.8,22.09
2016,4,15,18,0,429.0,35.0,2.3,10.0,89.0,26.02,17.36
2016,4,15,18,15,272.5,22.5,2.15,9.5,51.0,17.08,7.74
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,9.83,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,158.5,14.5,0.75,7.5,28.5,72.64,0.0
2016,4,16,6,0,317.0,29.0,0.7,8.0,57.0,161.24,118.44
2016,4,16,6,15,427.5,39.5,0.75,8.5,105.5,231.74,183.67
2016,4,16,6,30,538.0,50.0,0.8,9.0,154.0,312.94,254.35
2016,4,16,6,45,606.5,57.5,0.9,9.5,208.5,379.85,312.02
2016,4,16,7,0,675.0,65.0,1.0,10.0,263.0,452.09,371.85
2016,4,16,7,15,719.0,70.0,1.05,10.5,319.0,509.47,417.71
2016,4,16,7,30,763.0,75.0,1.1,11.0,375.0,571.86,465.65
2016,4,16,7,45,794.0,79.5,1.2,12.0,430.0,626.84,505.79
2016,4,16,8,0,825.0,84.0,1.3,13.0,485.0,682.22,544.12
2016,4,16,8,15,847.0,87.5,1.4,13.5,537.0,729.9,576.11
2016,4,16,8,30,869.0,91.0,1.5,14.0,589.0,776.69,607.0
2016,4,16,8,45,886.0,93.5,1.6,15.0,637.0,812.53,628.6
2016,4,16,9,0,903.0,96.0,1.7,16.0,685.0,851.29,652.02
2016,4,16,9,15,915.0,98.0,1.7,16.5,727.5,883.35,670.65
2016,4,16,9,30,927.0,100.0,1.7,17.0,770.0,913.02,687.54
2016,4,16,9,45,940.0,100.0,1.75,17.5,807.5,938.82,702.39
2016,4,16,10,0,953.0,100.0,1.8,18.0,845.0,961.91,715.45
2016,4,16,10,15,959.0,101.5,1.85,18.0,874.5,977.38,724.93
2016,4,16,10,30,965.0,103.0,1.9,18.0,904.0,989.67,732.51
2016,4,16,10,45,968.0,104.5,2.0,18.5,925.0,995.93,735.55
2016,4,16,11,0,971.0,106.0,2.1,19.0,946.0,998.85,736.56
2016,4,16,11,15,973.5,106.5,2.15,19.0,960.0,996.93,735.36
2016,4,16,11,30,976.0,107.0,2.2,19.0,974.0,991.66,732.14
2016,4,16,11,45,976.5,107.5,2.3,19.5,979.0,981.26,724.85
2016,4,16,12,0,977.0,108.0,2.4,20.0,984.0,967.6,715.52
2016,4,16,12,15,976.0,107.5,2.45,20.0,981.0,948.48,703.52
2016,4,16,12,30,975.0,107.0,2.5,20.0,978.0,926.32,689.54
2016,4,16,12,45,976.5,104.5,2.55,20.0,967.5,901.32,673.66
2016,4,16,13,0,978.0,102.0,2.6,20.0,957.0,873.37,655.74
2016,4,16,13,15,974.0,101.0,2.6,20.0,938.0,839.8,633.55
2016,4,16,13,30,970.0,100.0,2.6,20.0,919.0,803.8,609.59
2016,4,16,13,45,964.0,98.5,2.65,20.5,892.0,763.68,581.79
2016,4,16,14,0,958.0,97.0,2.7,21.0,865.0,721.62,551.74
2016,4,16,14,15,950.0,95.5,2.7,20.5,831.0,676.57,519.44
2016,4,16,14,30,942.0,94.0,2.7,20.0,797.0,630.12,485.18
2016,4,16,14,45,929.5,93.0,2.7,20.0,756.0,580.54,446.68
2016,4,16,15,0,917.0,92.0,2.7,20.0,715.0,530.39,406.71
2016,4,16,15,15,902.5,89.5,2.6,19.5,669.0,477.68,364.18
2016,4,16,15,30,888.0,87.0,2.5,19.0,623.0,425.07,320.46
2016,4,16,15,45,868.0,84.0,2.45,19.0,572.5,370.48,273.68
2016,4,16,16,0,848.0,81.0,2.4,19.0,522.0,312.82,223.73
2016,4,16,16,15,822.0,77.5,2.2,18.5,468.5,258.8,176.69
2016,4,16,16,30,796.0,74.0,2.0,18.0,415.0,207.06,132.14
2016,4,16,16,45,759.5,69.0,1.8,17.5,359.5,155.1,90.18
2016,4,16,17,0,723.0,64.0,1.6,17.0,304.0,106.95,56.18
2016,4,16,17,15,668.5,58.0,1.45,16.0,249.0,61.39,33.35
2016,4,16,17,30,614.0,52.0,1.3,15.0,194.0,35.15,25.77
2016,4,16,17,45,527.0,43.5,1.2,14.0,143.0,30.66,21.67
2016,4,16,18,0,440.0,35.0,1.1,13.0,92.0,25.87,17.05
2016,4,16,18,15,220.0,25.0,1.1,12.5,53.5,19.29,9.64
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,14.74,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,164.0,14.5,0.9,10.5,30.0,75.58,1.0
2016,4,17,6,0,328.0,29.0,0.9,11.0,60.0,166.22,122.37
2016,4,17,6,15,434.0,39.5,1.1,11.5,108.0,235.88,185.94
2016,4,17,6,30,540.0,50.0,1.3,12.0,156.0,315.78,255.46
2016,4,17,6,45,603.0,57.5,1.5,13.0,209.5,380.26,310.64
2016,4,17,7,0,666.0,65.0,1.7,14.0,263.0,449.57,367.57
2016,4,17,7,15,709.5,70.5,1.8,14.5,318.5,506.99,413.6
2016,4,17,7,30,753.0,76.0,1.9,15.0,374.0,569.32,461.74
2016,4,17,7,45,781.5,80.5,2.0,16.0,428.0,622.3,500.3
2016,4,17,8,0,810.0,85.0,2.1,17.0,482.0,675.49,536.98
2016,4,17,8,15,832.0,88.5,2.25,17.5,533.5,722.66,568.95
2016,4,17,8,30,854.0,92.0,2.4,18.0,585.0,768.98,599.86
2016,4,17,8,45,868.5,96.0,2.55,19.0,632.0,808.74,624.53
2016,4,17,9,0,883.0,100.0,2.7,20.0,679.0,841.89,644.29
2016,4,17,9,15,895.5,102.0,2.75,20.5,721.5,873.84,663.61
2016,4,17,9,30,908.0,104.0,2.8,21.0,764.0,903.49,681.22
2016,4,17,9,45,919.0,105.5,2.9,21.5,800.5,928.76,696.19
2016,4,17,10,0,930.0,107.0,3.0,22.0,837.0,951.31,709.35
2016,4,17,10,15,937.0,108.0,3.0,22.0,866.0,966.81,718.45
2016,4,17,10,30,944.0,109.0,3.0,22.0,895.0,979.23,725.66
2016,4,17,10,45,948.0,110.5,3.0,22.5,916.5,986.24,728.02
2016,4,17,11,0,952.0,112.0,3.0,23.0,938.0,989.97,728.38
2016,4,17,11,15,955.0,112.5,2.95,23.0,952.0,988.47,726.45
2016,4,17,11,30,958.0,113.0,2.9,23.0,966.0,983.68,722.54
2016,4,17,11,45,960.0,112.5,2.9,23.5,972.0,973.73,714.42
2016,4,17,12,0,962.0,112.0,2.9,24.0,978.0,960.56,704.38
2016,4,17,12,15,961.5,112.0,2.85,24.0,975.5,942.55,692.25
2016,4,17,12,30,961.0,112.0,2.8,24.0,973.0,921.52,678.25
2016,4,17,12,45,961.5,110.0,2.8,24.5,962.5,896.46,660.73
2016,4,17,13,0,962.0,108.0,2.8,25.0,952.0,868.55,641.39
2016,4,17,13,15,958.5,107.0,2.8,24.5,933.0,835.78,621.24
2016,4,17,13,30,955.0,106.0,2.8,24.0,914.0,800.6,599.29
2016,4,17,13,45,951.5,103.5,2.8,24.0,888.5,761.77,573.46
2016,4,17,14,0,948.0,101.0,2.8,24.0,863.0,720.86,545.27
2016,4,17,14,15,940.5,99.0,2.75,24.0,829.5,676.03,512.28
2016,4,17,14,30,933.0,97.0,2.7,24.0,796.0,629.79,477.55
2016,4,17,14,45,924.5,94.5,2.7,24.0,756.0,581.36,440.56
2016,4,17,15,0,916.0,92.0,2.7,24.0,716.0,532.03,401.86
2016,4,17,15,15,902.0,89.5,2.6,23.5,670.5,479.59,360.24
2016,4,17,15,30,888.0,87.0,2.5,23.0,625.0,427.2,317.41
2016,4,17,15,45,871.0,83.5,2.4,23.0,575.5,373.2,271.69
2016,4,17,16,0,854.0,80.0,2.3,23.0,526.0,315.81,222.61
2016,4,17,16,15,829.0,76.5,2.1,22.0,472.5,261.71,176.53
2016,4,17,16,30,804.0,73.0,1.9,21.0,419.0,209.78,132.57
2016,4,17,16,45,769.5,68.0,1.7,20.5,364.0,157.63,90.67
2016,4,17,17,0,735.0,63.0,1.5,20.0,309.0,109.06,56.36
2016,4,17,17,15,682.0,57.5,1.4,18.5,254.0,63.25,33.25
2016,4,17,17,30,629.0,52.0,1.3,17.0,199.0,38.43,28.44
2016,4,17,17,45,544.0,44.0,1.25,16.0,147.5,30.96,21.74
2016,4,17,18,0,459.0,36.0,1.2,15.0,96.0,26.64,17.59
2016,4,17,18,15,309.0,24.0,1.15,14.5,56.0,18.22,8.92
2016,4,17,18,30,159.0,12.0,1.1,14.0,16.0,11.8,0.0
2016,4,17,18,45,79.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,171.5,15.5,0.4,12.5,32.0,80.43,16.57
2016,4,18,6,0,343.0,31.0,0.4,13.0,64.0,174.89,128.82
2016,4,18,6,15,446.5,41.0,0.45,13.5,112.5,244.2,190.5
2016,4,18,6,30,550.0,51.0,0.5,14.0,161.0,323.37,257.68
2016,4,18,6,45,617.0,57.5,0.55,15.0,215.5,389.33,312.07
2016,4,18,7,0,684.0,64.0,0.6,16.0,270.0,460.42,368.06
2016,4,18,7,15,726.0,69.0,0.75,16.0,326.0,517.41,413.44
2016,4,18,7,30,768.0,74.0,0.9,16.0,382.0,578.98,460.94
2016,4,18,7,45,797.5,78.0,1.05,16.5,436.5,632.66,500.42
2016,4,18,8,0,827.0,82.0,1.2,17.0,491.0,686.6,537.95
2016,4,18,8,15,848.5,85.5,1.3,17.5,542.5,733.99,569.14
2016,4,18,8,30,870.0,89.0,1.4,18.0,594.0,780.46,599.22
2016,4,18,8,45,885.5,91.5,1.5,19.0,641.5,815.11,619.59
2016,4,18,9,0,901.0,94.0,1.6,20.0,689.0,852.62,641.73
2016,4,18,9,15,913.0,96.0,1.65,20.5,731.0,884.59,660.53
2016,4,18,9,30,925.0,98.0,1.7,21.0,773.0,914.18,677.67
2016,4,18,9,45,936.5,98.5,1.8,21.5,809.5,939.13,692.32
2016,4,18,10,0,948.0,99.0,1.9,22.0,846.0,961.33,705.2
2016,4,18,10,15,954.0,100.0,1.9,22.5,875.0,976.14,712.16
2016,4,18,10,30,960.0,101.0,1.9,23.0,904.0,987.8,717.22
2016,4,18,10,45,964.5,102.0,1.95,23.5,925.5,994.84,720.07
2016,4,18,11,0,969.0,103.0,2.0,24.0,947.0,998.57,720.97
2016,4,18,11,15,971.0,103.5,1.95,24.0,960.5,996.15,718.3
2016,4,18,11,30,973.0,104.0,1.9,24.0,974.0,990.4,713.7
2016,4,18,11,45,974.0,104.0,1.9,24.5,979.0,979.95,705.5
2016,4,18,12,0,975.0,104.0,1.9,25.0,984.0,966.25,695.42
2016,4,18,12,15,974.0,104.0,1.85,25.0,981.0,947.64,683.1
2016,4,18,12,30,973.0,104.0,1.8,25.0,978.0,925.99,668.97
2016,4,18,12,45,967.5,105.5,1.75,25.0,966.0,899.14,651.55
2016,4,18,13,0,962.0,107.0,1.7,25.0,954.0,869.67,632.49
2016,4,18,13,15,958.0,106.0,1.65,25.0,934.5,836.51,611.01
2016,4,18,13,30,954.0,105.0,1.6,25.0,915.0,800.98,587.92
2016,4,18,13,45,945.0,105.5,1.55,25.0,887.5,761.15,561.84
2016,4,18,14,0,936.0,106.0,1.5,25.0,860.0,719.61,533.67
2016,4,18,14,15,927.0,104.5,1.5,24.5,826.0,674.75,502.96
2016,4,18,14,30,918.0,103.0,1.5,24.0,792.0,628.63,470.45
2016,4,18,14,45,901.0,103.5,1.5,24.0,750.5,578.98,433.49
2016,4,18,15,0,884.0,104.0,1.5,24.0,709.0,529.18,395.4
2016,4,18,15,15,868.5,101.0,1.45,24.0,663.5,473.48,351.84
2016,4,18,15,30,853.0,98.0,1.4,24.0,618.0,421.41,309.72
2016,4,18,15,45,825.5,97.0,1.4,24.0,566.5,367.54,265.49
2016,4,18,16,0,798.0,96.0,1.4,24.0,515.0,315.66,221.97
2016,4,18,16,15,769.5,92.0,1.3,23.0,462.0,263.13,178.27
2016,4,18,16,30,741.0,88.0,1.2,22.0,409.0,209.62,134.08
2016,4,18,16,45,696.0,83.5,1.2,21.5,353.5,159.48,94.72
2016,4,18,17,0,651.0,79.0,1.2,21.0,298.0,114.04,63.03
2016,4,18,17,15,593.5,71.5,1.15,19.5,244.5,70.5,40.09
2016,4,18,17,30,536.0,64.0,1.1,18.0,191.0,45.04,34.12
2016,4,18,17,45,444.5,53.5,1.1,17.0,141.0,39.24,28.93
2016,4,18,18,0,353.0,43.0,1.1,16.0,91.0,33.06,23.1
2016,4,18,18,15,176.5,29.5,1.1,15.5,53.5,22.85,12.79
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,15.73,0.0
2016,4,18,18,45,0.0,8.0,1.1,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,144.5,17.0,0.65,13.5,32.0,75.3,25.34
2016,4,19,6,0,289.0,34.0,0.7,14.0,64.0,159.9,118.66
2016,4,19,6,15,390.0,45.5,0.8,14.5,111.0,227.79,178.47
2016,4,19,6,30,491.0,57.0,0.9,15.0,158.0,305.26,244.4
2016,4,19,6,45,568.0,63.0,1.05,15.5,212.0,373.31,301.54
2016,4,19,7,0,645.0,69.0,1.2,16.0,266.0,447.33,361.53
2016,4,19,7,15,688.5,74.5,1.35,16.5,321.0,506.52,408.13
2016,4,19,7,30,732.0,80.0,1.5,17.0,376.0,565.51,453.24
2016,4,19,7,45,767.5,83.0,1.65,17.5,431.0,620.75,494.21
2016,4,19,8,0,803.0,86.0,1.8,18.0,486.0,676.74,533.67
2016,4,19,8,15,825.0,89.5,1.9,18.5,537.0,723.68,564.84
2016,4,19,8,30,847.0,93.0,2.0,19.0,588.0,769.77,594.95
2016,4,19,8,45,862.5,96.5,2.15,20.0,635.0,809.52,619.44
2016,4,19,9,0,878.0,100.0,2.3,21.0,682.0,842.71,639.11
2016,4,19,9,15,890.5,102.5,2.35,21.5,724.0,875.04,658.47
2016,4,19,9,30,903.0,105.0,2.4,22.0,766.0,905.07,676.14
2016,4,19,9,45,906.0,110.0,2.5,22.5,800.5,926.85,688.68
2016,4,19,10,0,909.0,115.0,2.6,23.0,835.0,945.63,699.32
2016,4,19,10,15,916.0,117.0,2.7,23.0,864.0,961.82,709.7
2016,4,19,10,30,923.0,119.0,2.8,23.0,893.0,974.98,718.21
2016,4,19,10,45,920.5,124.0,2.9,23.0,912.5,979.35,721.06
2016,4,19,11,0,918.0,129.0,3.0,23.0,932.0,980.45,721.95
2016,4,19,11,15,921.0,130.0,3.05,23.0,945.5,979.34,721.14
2016,4,19,11,30,924.0,131.0,3.1,23.0,959.0,975.05,718.36
2016,4,19,11,45,720.0,255.5,3.15,23.0,903.5,909.52,674.79
2016,4,19,12,0,516.0,380.0,3.2,23.0,848.0,836.96,619.62
2016,4,19,12,15,715.5,259.0,3.2,23.0,905.0,880.1,655.73
2016,4,19,12,30,915.0,138.0,3.2,23.0,962.0,911.63,677.5
2016,4,19,12,45,695.0,255.5,3.25,23.0,877.5,822.05,615.32
2016,4,19,13,0,475.0,373.0,3.3,23.0,793.0,736.14,550.35
2016,4,19,13,15,497.0,356.5,3.25,22.5,787.5,719.9,540.97
2016,4,19,13,30,519.0,340.0,3.2,22.0,782.0,701.25,529.25
2016,4,19,13,45,503.0,328.5,3.2,22.0,746.5,658.03,498.45
2016,4,19,14,0,487.0,317.0,3.2,22.0,711.0,614.98,467.48
2016,4,19,14,15,461.5,310.0,3.15,21.5,671.5,570.38,435.45
2016,4,19,14,30,436.0,303.0,3.1,21.0,632.0,527.03,403.78
2016,4,19,14,45,279.0,314.5,3.05,21.0,521.5,433.69,332.68
2016,4,19,15,0,122.0,326.0,3.0,21.0,411.0,354.46,272.08
2016,4,19,15,15,135.5,304.5,2.9,20.5,393.0,333.35,256.75
2016,4,19,15,30,149.0,283.0,2.8,20.0,375.0,310.95,239.79
2016,4,19,15,45,219.0,252.0,2.7,19.5,374.5,299.07,229.63
2016,4,19,16,0,289.0,221.0,2.6,19.0,374.0,275.72,209.2
2016,4,19,16,15,259.0,200.5,2.4,18.0,327.0,233.84,176.25
2016,4,19,16,30,229.0,180.0,2.2,17.0,280.0,195.08,145.92
2016,4,19,16,45,210.5,160.5,2.0,16.5,243.5,166.49,123.54
2016,4,19,17,0,192.0,141.0,1.8,16.0,207.0,135.24,99.97
2016,4,19,17,15,357.5,104.5,1.7,15.5,200.0,91.06,62.83
2016,4,19,17,30,523.0,68.0,1.6,15.0,193.0,48.41,37.55
2016,4,19,17,45,448.0,55.5,1.5,14.5,143.5,40.9,30.73
2016,4,19,18,0,373.0,43.0,1.4,14.0,94.0,32.86,23.17
2016,4,19,18,15,236.5,28.5,1.3,13.5,55.5,22.2,12.6
2016,4,19,18,30,100.0,14.0,1.2,13.0,17.0,13.76,0.0
2016,4,19,18,45,50.0,7.0,1.2,12.5,8.5,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,17.5,0.8,9.5,34.5,82.4,36.84
2016,4,20,6,0,322.0,35.0,0.8,10.0,69.0,173.97,132.13
2016,4,20,6,15,422.5,46.0,0.9,10.5,117.5,243.11,193.84
2016,4,20,6,30,523.0,57.0,1.0,11.0,166.0,321.68,261.67
2016,4,20,6,45,596.0,63.0,1.1,12.0,221.0,389.38,318.55
2016,4,20,7,0,669.0,69.0,1.2,13.0,276.0,462.66,377.63
2016,4,20,7,15,711.0,74.0,1.2,13.5,331.5,521.5,423.43
2016,4,20,7,30,753.0,79.0,1.2,14.0,387.0,580.07,467.39
2016,4,20,7,45,789.0,81.5,1.25,15.0,442.5,635.93,507.21
2016,4,20,8,0,825.0,84.0,1.3,16.0,498.0,692.53,544.85
2016,4,20,8,15,846.5,87.5,1.45,16.5,549.5,739.84,576.55
2016,4,20,8,30,868.0,91.0,1.6,17.0,601.0,786.24,607.21
2016,4,20,8,45,883.0,94.0,1.8,18.0,648.0,820.89,628.66
2016,4,20,9,0,898.0,97.0,2.0,19.0,695.0,858.4,651.91
2016,4,20,9,15,909.5,99.0,2.05,19.0,737.0,889.79,671.79
2016,4,20,9,30,921.0,101.0,2.1,19.0,779.0,918.79,690.07
2016,4,20,9,45,930.0,102.5,2.2,19.5,814.5,942.44,703.97
2016,4,20,10,0,939.0,104.0,2.3,20.0,850.0,963.27,716.06
2016,4,20,10,15,945.0,105.5,2.4,20.0,879.0,978.39,725.83
2016,4,20,10,30,951.0,107.0,2.5,20.0,908.0,990.39,733.69
2016,4,20,10,45,948.5,112.5,2.6,20.5,927.5,995.46,735.73
2016,4,20,11,0,946.0,118.0,2.7,21.0,947.0,997.15,735.71
2016,4,20,11,15,948.5,118.5,2.75,21.0,960.5,995.05,734.3
2016,4,20,11,30,951.0,119.0,2.8,21.0,974.0,989.71,730.89
2016,4,20,11,45,949.5,120.5,2.85,21.0,978.5,978.51,723.77
2016,4,20,12,0,948.0,122.0,2.9,21.0,983.0,964.2,714.7
2016,4,20,12,15,947.0,122.0,2.95,21.0,979.5,945.84,703.02
2016,4,20,12,30,946.0,122.0,3.0,21.0,976.0,924.55,689.43
2016,4,20,12,45,946.5,119.5,3.05,21.0,965.5,899.27,673.15
2016,4,20,13,0,947.0,117.0,3.1,21.0,955.0,871.21,654.96
2016,4,20,13,15,942.5,116.0,3.1,21.0,935.5,838.02,632.87
2016,4,20,13,30,938.0,115.0,3.1,21.0,916.0,802.55,609.12
2016,4,20,13,45,931.0,113.5,3.15,21.0,888.5,762.74,582.42
2016,4,20,14,0,924.0,112.0,3.2,21.0,861.0,721.15,553.39
2016,4,20,14,15,915.0,110.5,3.2,20.5,827.0,676.74,521.42
2016,4,20,14,30,906.0,109.0,3.2,20.0,793.0,631.09,487.67
2016,4,20,14,45,892.0,107.5,3.25,20.0,752.5,581.73,449.46
2016,4,20,15,0,878.0,106.0,3.3,20.0,712.0,532.01,409.95
2016,4,20,15,15,862.0,103.5,3.25,19.5,666.0,476.84,365.85
2016,4,20,15,30,846.0,101.0,3.2,19.0,620.0,425.34,323.2
2016,4,20,15,45,822.0,98.5,3.2,19.0,569.5,371.65,277.35
2016,4,20,16,0,798.0,96.0,3.2,19.0,519.0,319.62,232.03
2016,4,20,16,15,675.5,108.5,3.05,18.5,441.0,254.64,179.59
2016,4,20,16,30,553.0,121.0,2.9,18.0,363.0,205.41,141.34
2016,4,20,16,45,505.0,115.5,2.75,17.5,315.0,163.9,108.48
2016,4,20,17,0,457.0,110.0,2.6,17.0,267.0,126.58,81.81
2016,4,20,17,15,501.5,86.5,2.3,16.0,231.0,83.56,52.38
2016,4,20,17,30,546.0,63.0,2.0,15.0,195.0,43.78,33.44
2016,4,20,17,45,460.0,53.0,1.7,14.0,145.5,38.4,28.59
2016,4,20,18,0,374.0,43.0,1.4,13.0,96.0,32.65,23.13
2016,4,20,18,15,241.0,29.0,1.35,12.5,57.5,22.51,13.1
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,11.7,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,7.37,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,134.5,19.5,0.15,9.5,34.5,75.86,39.12
2016,4,21,6,0,269.0,39.0,0.1,10.0,69.0,159.66,121.58
2016,4,21,6,15,365.5,51.5,0.1,10.5,116.0,226.79,179.97
2016,4,21,6,30,462.0,64.0,0.1,11.0,163.0,302.89,244.09
2016,4,21,6,45,528.0,73.0,0.1,11.5,215.5,368.08,297.61
2016,4,21,7,0,594.0,82.0,0.1,12.0,268.0,438.24,352.85
2016,4,21,7,15,638.0,88.5,0.3,12.5,322.0,497.03,398.94
2016,4,21,7,30,682.0,95.0,0.5,13.0,376.0,558.1,445.76
2016,4,21,7,45,607.0,123.5,0.7,13.5,398.5,565.07,449.97
2016,4,21,8,0,532.0,152.0,0.9,14.0,421.0,560.89,445.88
2016,4,21,8,15,462.0,193.0,1.1,14.5,443.5,571.0,451.38
2016,4,21,8,30,392.0,234.0,1.3,15.0,466.0,565.87,445.28
2016,4,21,8,45,464.0,228.5,1.55,15.5,524.0,636.17,497.87
2016,4,21,9,0,536.0,223.0,1.8,16.0,582.0,700.53,544.85
2016,4,21,9,15,540.5,240.5,1.95,16.0,621.5,733.65,567.57
2016,4,21,9,30,545.0,258.0,2.1,16.0,661.0,764.92,589.15
2016,4,21,9,45,439.5,313.5,2.3,16.5,648.0,735.83,564.28
2016,4,21,10,0,334.0,369.0,2.5,17.0,635.0,694.91,531.35
2016,4,21,10,15,363.5,370.0,2.6,17.0,669.5,723.28,552.38
2016,4,21,10,30,393.0,371.0,2.7,17.0,704.0,750.84,572.26
2016,4,21,10,45,291.5,410.5,2.8,17.5,661.0,695.79,528.75
2016,4,21,11,0,190.0,450.0,2.9,18.0,618.0,632.97,479.95
2016,4,21,11,15,223.5,452.5,2.95,18.0,652.5,662.35,502.15
2016,4,21,11,30,257.0,455.0,3.0,18.0,687.0,694.7,525.67
2016,4,21,11,45,267.0,449.0,3.15,18.0,691.0,690.92,523.57
2016,4,21,12,0,277.0,443.0,3.3,18.0,695.0,686.08,520.97
2016,4,21,12,15,348.5,419.5,3.35,18.0,735.5,716.77,545.11
2016,4,21,12,30,420.0,396.0,3.4,18.0,776.0,744.85,566.93
2016,4,21,12,45,443.0,374.0,3.45,18.0,770.5,729.11,556.64
2016,4,21,13,0,466.0,352.0,3.5,18.0,765.0,711.26,545.01
2016,4,21,13,15,350.5,391.0,3.55,18.0,698.5,641.76,492.16
2016,4,21,13,30,235.0,430.0,3.6,18.0,632.0,579.09,443.94
2016,4,21,13,45,168.0,414.0,3.65,18.0,556.0,505.87,389.27
2016,4,21,14,0,101.0,398.0,3.7,18.0,480.0,440.01,339.35
2016,4,21,14,15,122.0,385.0,3.75,18.0,480.0,431.77,334.17
2016,4,21,14,30,143.0,372.0,3.8,18.0,480.0,424.38,329.21
2016,4,21,14,45,103.5,340.5,3.85,18.0,417.0,369.98,287.69
2016,4,21,15,0,64.0,309.0,3.9,18.0,354.0,315.75,246.15
2016,4,21,15,15,42.5,267.5,3.9,17.5,297.0,264.9,207.42
2016,4,21,15,30,21.0,226.0,3.9,17.0,240.0,220.8,173.52
2016,4,21,15,45,10.5,164.5,3.95,17.0,171.5,159.78,125.26
2016,4,21,16,0,0.0,103.0,4.0,17.0,103.0,99.17,76.55
2016,4,21,16,15,0.0,91.0,3.9,16.5,91.0,87.8,67.64
2016,4,21,16,30,0.0,79.0,3.8,16.0,79.0,76.4,58.55
2016,4,21,16,45,0.0,68.5,3.75,15.5,68.5,66.22,50.36
2016,4,21,17,0,0.0,58.0,3.7,15.0,58.0,56.04,42.03
2016,4,21,17,15,296.5,57.0,3.35,14.5,129.5,53.76,32.34
2016,4,21,17,30,593.0,56.0,3.0,14.0,201.0,37.7,28.17
2016,4,21,17,45,507.0,48.0,2.65,13.5,150.5,33.8,24.56
2016,4,21,18,0,421.0,40.0,2.3,13.0,100.0,29.65,20.51
2016,4,21,18,15,279.0,28.0,2.1,12.5,61.0,21.39,12.29
2016,4,21,18,30,137.0,16.0,1.9,12.0,22.0,12.47,0.0
2016,4,21,18,45,68.5,8.0,1.7,11.5,11.0,7.86,0.0
2016,4,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,1.9,9.5,6.5,6.26,0.0
2016,4,22,6,0,0.0,13.0,2.2,10.0,13.0,12.53,4.86
2016,4,22,6,15,0.0,21.0,2.35,10.0,21.0,20.26,11.77
2016,4,22,6,30,0.0,29.0,2.5,10.0,29.0,27.99,18.64
2016,4,22,6,45,0.0,38.5,2.65,10.5,38.5,37.17,26.63
2016,4,22,7,0,0.0,48.0,2.8,11.0,48.0,46.36,34.47
2016,4,22,7,15,0.0,57.5,2.9,11.0,57.5,55.56,42.26
2016,4,22,7,30,0.0,67.0,3.0,11.0,67.0,64.76,49.96
2016,4,22,7,45,0.0,89.0,3.2,11.5,89.0,86.35,67.91
2016,4,22,8,0,0.0,111.0,3.4,12.0,111.0,108.39,85.96
2016,4,22,8,15,36.0,185.5,3.55,12.0,207.0,218.49,177.56
2016,4,22,8,30,72.0,260.0,3.7,12.0,303.0,328.35,266.16
2016,4,22,8,45,36.0,202.0,3.85,12.5,223.5,235.82,189.83
2016,4,22,9,0,0.0,144.0,4.0,13.0,144.0,140.7,110.85
2016,4,22,9,15,0.0,115.0,4.15,13.0,115.0,111.72,87.02
2016,4,22,9,30,0.0,86.0,4.3,13.0,86.0,83.28,63.51
2016,4,22,9,45,0.0,96.5,4.45,13.0,96.5,93.53,71.82
2016,4,22,10,0,0.0,107.0,4.6,13.0,107.0,103.84,80.13
2016,4,22,10,15,1.0,124.0,4.7,13.0,125.0,121.44,94.4
2016,4,22,10,30,2.0,141.0,4.8,13.0,143.0,139.03,108.6
2016,4,22,10,45,9.5,217.5,4.95,13.0,226.0,221.27,174.89
2016,4,22,11,0,17.0,294.0,5.1,13.0,309.0,303.62,240.05
2016,4,22,11,15,8.5,173.0,5.25,13.0,180.5,176.16,138.4
2016,4,22,11,30,0.0,52.0,5.4,13.0,52.0,50.4,35.93
2016,4,22,11,45,6.0,141.0,5.55,13.0,147.0,142.32,111.2
2016,4,22,12,0,12.0,230.0,5.7,13.0,242.0,234.04,184.92
2016,4,22,12,15,7.0,184.0,5.75,12.5,191.5,184.55,145.33
2016,4,22,12,30,2.0,138.0,5.8,12.0,141.0,135.44,105.76
2016,4,22,12,45,5.5,162.0,5.85,12.0,167.5,161.4,127.04
2016,4,22,13,0,9.0,186.0,5.9,12.0,194.0,187.03,147.93
2016,4,22,13,15,8.5,182.5,5.95,12.0,190.0,182.82,144.58
2016,4,22,13,30,8.0,179.0,6.0,12.0,186.0,178.63,141.3
2016,4,22,13,45,7.0,174.5,6.05,12.0,181.0,173.15,136.99
2016,4,22,14,0,6.0,170.0,6.1,12.0,176.0,167.75,132.74
2016,4,22,14,15,3.0,146.5,6.0,11.5,149.5,143.11,112.98
2016,4,22,14,30,0.0,123.0,5.9,11.0,123.0,118.75,93.28
2016,4,22,14,45,2.0,147.5,5.8,11.0,149.5,142.95,113.48
2016,4,22,15,0,4.0,172.0,5.7,11.0,176.0,166.57,133.15
2016,4,22,15,15,7.0,185.5,5.55,11.0,190.5,179.77,144.27
2016,4,22,15,30,10.0,199.0,5.4,11.0,205.0,192.21,154.79
2016,4,22,15,45,9.0,187.0,5.3,11.0,192.5,179.59,144.78
2016,4,22,16,0,8.0,175.0,5.2,11.0,180.0,167.04,134.82
2016,4,22,16,15,24.5,174.5,5.1,10.5,186.5,168.97,136.57
2016,4,22,16,30,41.0,174.0,5.0,10.0,193.0,163.86,132.19
2016,4,22,16,45,36.5,153.0,4.9,10.0,168.0,141.42,113.76
2016,4,22,17,0,32.0,132.0,4.8,10.0,143.0,119.59,95.87
2016,4,22,17,15,311.0,96.0,4.45,9.5,174.0,85.52,59.61
2016,4,22,17,30,590.0,60.0,4.1,9.0,205.0,40.89,31.66
2016,4,22,17,45,505.5,51.5,3.75,9.0,154.5,36.71,27.69
2016,4,22,18,0,421.0,43.0,3.4,9.0,104.0,32.28,23.25
2016,4,22,18,15,278.5,30.5,3.05,8.5,64.0,23.63,14.58
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,14.11,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,8.85,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,167.0,19.5,2.1,6.5,39.5,90.97,56.62
2016,4,23,6,0,334.0,39.0,2.3,7.0,79.0,186.02,146.0
2016,4,23,6,15,431.0,49.0,2.5,7.5,127.5,254.35,208.02
2016,4,23,6,30,528.0,59.0,2.7,8.0,176.0,331.53,276.4
2016,4,23,6,45,591.5,66.0,2.95,8.5,230.0,396.33,333.12
2016,4,23,7,0,655.0,73.0,3.2,9.0,284.0,465.86,391.95
2016,4,23,7,15,696.5,78.5,3.25,9.0,338.5,524.65,440.67
2016,4,23,7,30,738.0,84.0,3.3,9.0,393.0,585.45,489.61
2016,4,23,7,45,767.0,88.0,3.35,9.5,446.5,635.28,527.77
2016,4,23,8,0,796.0,92.0,3.4,10.0,500.0,687.89,565.76
2016,4,23,8,15,817.5,95.5,3.4,10.5,550.5,734.21,597.63
2016,4,23,8,30,839.0,99.0,3.4,11.0,601.0,779.66,628.28
2016,4,23,8,45,551.5,204.5,3.4,11.5,545.0,683.61,550.49
2016,4,23,9,0,264.0,310.0,3.4,12.0,489.0,561.06,448.16
2016,4,23,9,15,293.5,324.0,3.45,12.5,534.0,605.13,481.11
2016,4,23,9,30,323.0,338.0,3.5,13.0,579.0,649.35,512.77
2016,4,23,9,45,261.0,368.0,3.55,13.5,569.0,628.34,493.13
2016,4,23,10,0,199.0,398.0,3.6,14.0,559.0,596.31,465.86
2016,4,23,10,15,337.0,371.5,3.7,14.0,653.5,702.01,547.86
2016,4,23,10,30,475.0,345.0,3.8,14.0,748.0,807.75,627.18
2016,4,23,10,45,463.5,359.0,3.9,14.5,760.5,809.41,625.76
2016,4,23,11,0,452.0,373.0,4.0,15.0,773.0,809.06,623.7
2016,4,23,11,15,381.5,407.5,4.05,15.0,748.5,768.85,592.42
2016,4,23,11,30,311.0,442.0,4.1,15.0,724.0,732.26,563.71
2016,4,23,11,45,260.5,456.0,4.15,15.0,693.5,692.97,533.83
2016,4,23,12,0,210.0,470.0,4.2,15.0,663.0,651.17,502.0
2016,4,23,12,15,198.5,469.5,4.2,15.0,651.0,633.42,488.84
2016,4,23,12,30,187.0,469.0,4.2,15.0,639.0,615.47,475.39
2016,4,23,12,45,570.5,287.0,4.2,15.5,798.0,753.86,587.83
2016,4,23,13,0,954.0,105.0,4.2,16.0,957.0,871.13,674.32
2016,4,23,13,15,950.0,104.5,4.2,16.0,937.5,838.68,650.9
2016,4,23,13,30,946.0,104.0,4.2,16.0,918.0,803.91,626.75
2016,4,23,13,45,591.5,253.5,4.2,16.0,757.5,655.45,513.56
2016,4,23,14,0,237.0,403.0,4.2,16.0,597.0,533.63,415.12
2016,4,23,14,15,571.5,253.5,4.25,15.5,696.0,592.97,467.85
2016,4,23,14,30,906.0,104.0,4.3,15.0,795.0,632.36,502.12
2016,4,23,14,45,617.0,206.0,4.35,15.0,665.5,521.02,412.57
2016,4,23,15,0,328.0,308.0,4.4,15.0,536.0,439.72,346.67
2016,4,23,15,15,265.0,297.0,4.4,14.5,473.5,383.31,302.85
2016,4,23,15,30,202.0,286.0,4.4,14.0,411.0,336.82,266.52
2016,4,23,15,45,220.0,259.5,4.45,14.0,386.0,308.16,243.0
2016,4,23,16,0,238.0,233.0,4.5,14.0,361.0,277.76,217.39
2016,4,23,16,15,484.0,161.5,4.4,13.5,388.0,257.34,192.5
2016,4,23,16,30,730.0,90.0,4.3,13.0,415.0,218.77,148.98
2016,4,23,16,45,687.5,85.5,4.25,13.0,360.5,169.26,107.17
