Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,0,645.0,81.0,4.2,13.0,306.0,124.17,72.75
2016,4,23,17,15,589.5,73.5,3.95,12.5,253.0,80.49,46.15
2016,4,23,17,30,534.0,66.0,3.7,12.0,200.0,45.83,35.72
2016,4,23,17,45,449.5,56.5,3.45,11.5,150.5,41.02,31.27
2016,4,23,18,0,365.0,47.0,3.2,11.0,101.0,35.91,26.3
2016,4,23,18,15,237.0,32.5,3.05,10.5,62.0,24.99,15.71
2016,4,23,18,30,109.0,18.0,2.9,10.0,23.0,14.06,0.0
2016,4,23,18,45,54.5,9.0,2.75,9.5,11.5,8.85,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.7,7.0,5.0,4.91,0.0
2016,4,24,5,45,3.5,23.0,2.9,7.5,23.5,24.01,12.18
2016,4,24,6,0,7.0,41.0,3.1,8.0,42.0,44.82,32.25
2016,4,24,6,15,24.0,63.5,3.2,8.0,68.5,80.18,63.43
2016,4,24,6,30,41.0,86.0,3.3,8.0,95.0,113.54,92.95
2016,4,24,6,45,52.0,109.5,3.4,8.0,124.0,146.09,121.41
2016,4,24,7,0,63.0,133.0,3.5,8.0,153.0,179.21,149.85
2016,4,24,7,15,77.5,154.5,3.45,8.0,184.0,212.65,178.1
2016,4,24,7,30,92.0,176.0,3.4,8.0,215.0,247.05,206.69
2016,4,24,7,45,97.0,200.5,3.4,8.5,246.5,279.28,232.36
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,311.48,257.51
2016,4,24,8,15,123.5,250.5,3.4,9.0,320.5,365.63,300.77
2016,4,24,8,30,145.0,276.0,3.4,9.0,363.0,412.42,337.49
2016,4,24,8,45,91.0,276.0,3.4,9.5,332.0,361.23,293.74
2016,4,24,9,0,37.0,276.0,3.4,10.0,301.0,315.94,254.74
2016,4,24,9,15,31.5,282.0,3.4,10.5,304.5,316.65,254.17
2016,4,24,9,30,26.0,288.0,3.4,11.0,308.0,309.08,246.99
2016,4,24,9,45,28.0,305.0,3.45,11.5,327.0,335.78,267.11
2016,4,24,10,0,30.0,322.0,3.5,12.0,346.0,354.24,280.54
2016,4,24,10,15,26.0,317.0,3.5,12.5,338.5,344.08,271.54
2016,4,24,10,30,22.0,312.0,3.5,13.0,331.0,327.52,257.78
2016,4,24,10,45,20.5,310.0,3.55,13.5,328.0,323.48,253.94
2016,4,24,11,0,19.0,308.0,3.6,14.0,325.0,319.43,250.12
2016,4,24,11,15,16.5,287.5,3.7,14.0,302.5,296.17,231.95
2016,4,24,11,30,14.0,267.0,3.8,14.0,280.0,273.11,213.93
2016,4,24,11,45,19.5,310.0,3.9,14.5,328.5,319.6,249.77
2016,4,24,12,0,25.0,353.0,4.0,15.0,377.0,368.29,286.62
2016,4,24,12,15,82.5,411.0,4.25,15.0,487.0,473.17,368.2
2016,4,24,12,30,140.0,469.0,4.5,15.0,597.0,575.54,446.19
2016,4,24,12,45,82.0,403.5,4.75,15.0,478.5,457.6,356.74
2016,4,24,13,0,24.0,338.0,5.0,15.0,360.0,344.79,269.47
2016,4,24,13,15,24.0,331.0,5.15,14.5,353.0,336.59,264.18
2016,4,24,13,30,24.0,324.0,5.3,14.0,346.0,328.34,258.59
2016,4,24,13,45,47.0,354.0,5.45,14.0,393.5,368.24,290.65
2016,4,24,14,0,70.0,384.0,5.6,14.0,441.0,407.25,321.69
2016,4,24,14,15,287.5,333.5,5.65,13.5,555.5,488.61,390.28
2016,4,24,14,30,505.0,283.0,5.7,13.0,670.0,554.83,444.86
2016,4,24,14,45,519.5,260.5,5.8,13.0,640.5,518.13,415.54
2016,4,24,15,0,534.0,238.0,5.9,13.0,611.0,479.55,384.29
2016,4,24,15,15,562.5,210.0,5.95,12.5,581.0,440.7,352.55
2016,4,24,15,30,591.0,182.0,6.0,12.0,551.0,398.26,316.66
2016,4,24,15,45,359.5,211.0,6.05,12.0,430.0,313.71,248.48
2016,4,24,16,0,128.0,240.0,6.1,12.0,309.0,250.18,199.87
2016,4,24,16,15,382.0,182.5,6.0,11.5,360.0,254.58,195.68
2016,4,24,16,30,636.0,125.0,5.9,11.0,411.0,231.81,165.19
2016,4,24,16,45,573.0,122.0,5.85,10.5,355.0,185.61,127.24
2016,4,24,17,0,510.0,119.0,5.8,10.0,299.0,144.6,96.65
2016,4,24,17,15,450.0,107.0,5.65,9.5,246.5,103.25,69.9
2016,4,24,17,30,390.0,95.0,5.5,9.0,194.0,69.19,57.33
2016,4,24,17,45,308.0,79.0,5.4,8.5,145.5,59.08,48.0
2016,4,24,18,0,226.0,63.0,5.3,8.0,97.0,50.36,39.59
2016,4,24,18,15,132.0,41.5,5.15,7.5,59.0,33.91,23.73
2016,4,24,18,30,38.0,20.0,5.0,7.0,21.0,17.8,0.4
2016,4,24,18,45,19.0,10.0,4.9,7.0,10.5,9.83,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.3,4.0,14.0,32.36,0.0
2016,4,25,5,45,241.5,24.5,3.35,4.5,51.5,124.55,86.07
2016,4,25,6,0,410.0,37.0,3.4,5.0,89.0,215.01,171.67
2016,4,25,6,15,502.0,45.5,3.6,5.5,139.5,283.54,234.98
2016,4,25,6,30,594.0,54.0,3.8,6.0,190.0,360.42,304.07
2016,4,25,6,45,662.0,58.0,4.0,6.5,246.5,424.72,361.15
2016,4,25,7,0,730.0,62.0,4.2,7.0,303.0,496.96,423.0
2016,4,25,7,15,767.5,66.5,4.3,7.5,358.5,555.68,471.59
2016,4,25,7,30,805.0,71.0,4.4,8.0,414.0,615.9,519.89
2016,4,25,7,45,834.0,74.0,4.55,8.5,469.0,669.67,561.07
2016,4,25,8,0,863.0,77.0,4.7,9.0,524.0,719.15,597.1
2016,4,25,8,15,882.5,79.5,4.75,9.0,575.5,765.0,630.45
2016,4,25,8,30,902.0,82.0,4.8,9.0,627.0,809.78,662.63
2016,4,25,8,45,916.5,84.5,4.9,9.5,674.5,849.08,689.43
2016,4,25,9,0,931.0,87.0,5.0,10.0,722.0,886.47,714.59
2016,4,25,9,15,942.0,89.0,5.05,10.5,764.0,918.13,735.01
2016,4,25,9,30,953.0,91.0,5.1,11.0,806.0,947.27,753.53
2016,4,25,9,45,962.0,92.0,5.2,11.5,842.0,970.83,768.32
2016,4,25,10,0,971.0,93.0,5.3,12.0,878.0,991.49,781.08
2016,4,25,10,15,977.0,94.5,5.4,12.0,907.0,1006.86,791.62
2016,4,25,10,30,983.0,96.0,5.5,12.0,936.0,1019.01,800.02
2016,4,25,10,45,652.0,262.5,5.65,12.0,825.5,890.46,705.94
2016,4,25,11,0,321.0,429.0,5.8,12.0,715.0,740.83,584.48
2016,4,25,11,15,657.5,264.5,5.85,12.0,860.0,888.55,706.15
2016,4,25,11,30,994.0,100.0,5.9,12.0,1005.0,1019.9,801.86
2016,4,25,11,45,582.0,288.0,6.0,12.5,819.0,824.28,654.14
2016,4,25,12,0,170.0,476.0,6.1,13.0,633.0,621.94,488.25
2016,4,25,12,15,580.5,288.5,6.1,13.0,820.0,798.18,635.24
2016,4,25,12,30,991.0,101.0,6.1,13.0,1007.0,952.2,751.53
2016,4,25,12,45,508.0,222.5,6.2,13.0,687.0,642.51,517.09
2016,4,25,13,0,25.0,344.0,6.3,13.0,367.0,350.93,276.99
2016,4,25,13,15,490.5,227.5,6.2,13.0,652.5,599.67,485.25
2016,4,25,13,30,956.0,111.0,6.1,13.0,938.0,821.61,657.89
2016,4,25,13,45,949.0,110.0,6.1,13.0,910.5,781.7,627.63
2016,4,25,14,0,942.0,109.0,6.1,13.0,883.0,739.98,596.89
2016,4,25,14,15,933.5,107.5,6.0,13.0,849.0,695.25,561.15
2016,4,25,14,30,925.0,106.0,5.9,13.0,815.0,649.23,523.78
2016,4,25,14,45,914.5,103.5,5.8,13.0,774.5,600.13,483.3
2016,4,25,15,0,904.0,101.0,5.7,13.0,734.0,550.35,441.43
2016,4,25,15,15,889.0,98.5,5.6,12.5,688.0,498.06,397.37
2016,4,25,15,30,874.0,96.0,5.5,12.0,642.0,445.95,352.29
2016,4,25,15,45,855.5,92.5,5.4,12.0,592.0,388.12,301.05
2016,4,25,16,0,837.0,89.0,5.3,12.0,542.0,335.2,252.9
2016,4,25,16,15,810.5,85.0,5.2,11.5,488.5,281.06,204.0
2016,4,25,16,30,784.0,81.0,5.1,11.0,435.0,229.26,157.34
2016,4,25,16,45,748.5,76.5,5.0,11.0,380.0,178.17,113.05
2016,4,25,17,0,713.0,72.0,4.9,11.0,325.0,130.79,75.65
2016,4,25,17,15,660.5,66.0,4.55,10.5,270.0,81.29,43.7
2016,4,25,17,30,608.0,60.0,4.2,10.0,215.0,40.98,31.63
2016,4,25,17,45,526.0,52.0,3.9,9.5,163.5,36.66,27.63
2016,4,25,18,0,444.0,44.0,3.6,9.0,112.0,32.68,23.7
2016,4,25,18,15,309.0,32.0,3.4,8.5,70.5,24.57,15.69
2016,4,25,18,30,174.0,20.0,3.2,8.0,29.0,15.83,1.29
2016,4,25,18,45,87.0,10.0,3.0,7.5,14.5,9.83,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.78,0.0
2016,4,26,5,45,113.5,29.5,2.2,6.5,44.0,81.82,56.59
2016,4,26,6,0,227.0,46.0,2.3,7.0,75.0,155.71,123.65
2016,4,26,6,15,284.5,63.0,2.25,7.0,117.0,210.04,173.13
2016,4,26,6,30,342.0,80.0,2.2,7.0,159.0,269.59,226.21
2016,4,26,6,45,397.0,89.0,2.2,7.5,204.0,323.24,272.84
2016,4,26,7,0,452.0,98.0,2.2,8.0,249.0,381.34,321.73
2016,4,26,7,15,426.5,123.5,2.2,8.5,285.5,413.33,346.83
2016,4,26,7,30,401.0,149.0,2.2,9.0,322.0,441.8,368.13
2016,4,26,7,45,586.5,125.5,2.25,10.0,413.5,561.72,463.66
2016,4,26,8,0,772.0,102.0,2.3,11.0,505.0,687.97,558.79
2016,4,26,8,15,793.5,106.0,2.35,11.5,555.0,734.05,589.37
2016,4,26,8,30,815.0,110.0,2.4,12.0,605.0,779.29,619.46
2016,4,26,8,45,830.0,113.5,2.5,12.5,650.5,817.52,644.43
2016,4,26,9,0,845.0,117.0,2.6,13.0,696.0,854.04,667.99
2016,4,26,9,15,857.0,119.5,2.6,13.0,736.5,884.9,687.86
2016,4,26,9,30,869.0,122.0,2.6,13.0,777.0,913.5,706.12
2016,4,26,9,45,870.5,128.5,2.65,13.5,810.0,934.48,718.2
2016,4,26,10,0,872.0,135.0,2.7,14.0,843.0,952.49,728.32
2016,4,26,10,15,684.5,241.0,2.7,14.0,808.5,899.46,690.52
2016,4,26,10,30,497.0,347.0,2.7,14.0,774.0,833.25,637.79
2016,4,26,10,45,515.0,353.5,2.7,14.5,805.0,854.85,651.86
2016,4,26,11,0,533.0,360.0,2.7,15.0,836.0,874.48,663.71
2016,4,26,11,15,516.0,375.0,2.8,15.0,841.0,867.8,658.52
2016,4,26,11,30,499.0,390.0,2.9,15.0,846.0,859.15,652.23
2016,4,26,11,45,686.5,275.5,3.0,15.5,906.0,908.58,692.2
2016,4,26,12,0,874.0,161.0,3.1,16.0,966.0,949.99,720.47
2016,4,26,12,15,872.5,160.5,3.25,15.5,962.5,931.03,709.57
2016,4,26,12,30,871.0,160.0,3.4,15.0,959.0,909.43,697.25
2016,4,26,12,45,528.5,310.5,3.55,15.0,793.5,744.9,576.65
2016,4,26,13,0,186.0,461.0,3.7,15.0,628.0,591.71,456.13
2016,4,26,13,15,521.0,308.0,3.8,15.0,762.5,700.47,547.02
2016,4,26,13,30,856.0,155.0,3.9,15.0,897.0,789.13,617.89
2016,4,26,13,45,853.5,150.5,4.0,15.0,871.5,751.84,591.21
2016,4,26,14,0,851.0,146.0,4.1,15.0,846.0,712.75,562.31
2016,4,26,14,15,841.0,143.5,4.15,15.0,813.0,669.07,529.1
2016,4,26,14,30,831.0,141.0,4.2,15.0,780.0,624.5,494.54
2016,4,26,14,45,819.0,137.5,4.3,15.0,740.5,577.22,457.35
2016,4,26,15,0,807.0,134.0,4.4,15.0,701.0,529.64,418.92
2016,4,26,15,15,790.0,130.5,4.45,14.5,656.5,479.69,378.22
2016,4,26,15,30,773.0,127.0,4.5,14.0,612.0,430.34,336.83
2016,4,26,15,45,478.0,184.5,4.55,14.0,477.0,331.47,258.3
2016,4,26,16,0,183.0,242.0,4.6,14.0,342.0,269.92,212.45
2016,4,26,16,15,179.0,217.5,4.55,13.5,307.0,236.52,185.25
2016,4,26,16,30,175.0,193.0,4.5,13.0,272.0,203.66,158.21
2016,4,26,16,45,161.5,171.5,4.45,12.5,237.5,172.18,132.75
2016,4,26,17,0,148.0,150.0,4.4,12.0,203.0,142.21,109.04
2016,4,26,17,15,134.5,126.5,4.2,11.5,168.5,112.38,86.33
2016,4,26,17,30,121.0,103.0,4.0,11.0,134.0,84.3,70.42
2016,4,26,17,45,100.5,80.5,3.8,10.5,102.0,66.66,54.46
2016,4,26,18,0,80.0,58.0,3.6,10.0,70.0,49.17,38.31
2016,4,26,18,15,40.0,38.0,3.5,9.5,44.0,32.99,22.98
2016,4,26,18,30,0.0,18.0,3.4,9.0,18.0,17.31,3.29
2016,4,26,18,45,0.0,9.0,3.3,8.5,9.0,8.85,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,6.88,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,34.2,0.0
2016,4,27,5,45,212.5,27.5,2.15,6.5,52.5,119.29,85.52
2016,4,27,6,0,354.0,41.0,2.3,7.0,89.0,200.32,159.69
2016,4,27,6,15,443.0,51.0,2.35,7.5,137.5,267.25,220.13
2016,4,27,6,30,532.0,61.0,2.4,8.0,186.0,342.22,286.04
2016,4,27,6,45,278.0,92.0,2.45,8.5,158.5,265.02,222.92
2016,4,27,7,0,24.0,123.0,2.5,9.0,131.0,144.52,118.86
2016,4,27,7,15,13.0,130.5,2.55,9.0,135.0,139.29,114.18
2016,4,27,7,30,2.0,138.0,2.6,9.0,139.0,139.12,113.37
2016,4,27,7,45,114.0,183.0,2.7,9.5,243.0,279.0,231.68
2016,4,27,8,0,226.0,228.0,2.8,10.0,347.0,413.95,341.19
2016,4,27,8,15,123.5,225.5,2.9,10.0,291.5,337.85,276.72
2016,4,27,8,30,21.0,223.0,3.0,10.0,236.0,239.49,193.82
2016,4,27,8,45,449.5,161.0,3.2,10.5,470.0,556.72,457.84
2016,4,27,9,0,878.0,99.0,3.4,11.0,704.0,859.07,683.91
2016,4,27,9,15,468.0,218.5,3.5,11.0,543.5,654.3,525.58
2016,4,27,9,30,58.0,338.0,3.6,11.0,383.0,399.0,317.25
2016,4,27,9,45,59.0,355.0,3.75,11.5,402.0,416.87,331.02
2016,4,27,10,0,60.0,372.0,3.9,12.0,421.0,434.44,343.46
2016,4,27,10,15,62.5,388.0,4.05,12.0,440.5,452.01,356.57
2016,4,27,10,30,65.0,404.0,4.2,12.0,460.0,469.24,369.54
2016,4,27,10,45,40.0,338.0,4.35,12.5,373.0,376.13,296.71
2016,4,27,11,0,15.0,272.0,4.5,13.0,286.0,280.07,220.66
2016,4,27,11,15,11.5,223.0,4.65,13.0,233.5,228.08,179.69
2016,4,27,11,30,8.0,174.0,4.8,13.0,181.0,176.58,138.55
2016,4,27,11,45,11.0,212.0,4.95,13.0,222.0,216.15,170.33
2016,4,27,12,0,14.0,250.0,5.1,13.0,263.0,255.44,201.53
2016,4,27,12,15,9.0,200.0,5.25,12.5,208.5,201.91,159.12
2016,4,27,12,30,4.0,150.0,5.4,12.0,154.0,148.81,116.57
2016,4,27,12,45,2.0,108.5,5.55,12.0,110.5,106.82,82.45
2016,4,27,13,0,0.0,67.0,5.7,12.0,67.0,64.95,48.1
2016,4,27,13,15,214.5,218.0,5.75,12.0,404.5,376.87,306.63
2016,4,27,13,30,429.0,369.0,5.8,12.0,742.0,668.49,534.07
2016,4,27,13,45,261.5,385.0,5.85,12.0,611.0,546.43,436.01
2016,4,27,14,0,94.0,401.0,5.9,12.0,480.0,439.49,349.56
2016,4,27,14,15,160.0,388.0,5.9,11.5,514.5,460.61,368.66
2016,4,27,14,30,226.0,375.0,5.9,11.0,549.0,478.92,384.76
2016,4,27,14,45,178.0,356.0,5.9,11.0,489.0,422.8,339.95
2016,4,27,15,0,130.0,337.0,5.9,11.0,429.0,370.82,298.42
2016,4,27,15,15,91.0,302.0,5.85,10.5,365.0,318.07,256.72
2016,4,27,15,30,52.0,267.0,5.8,10.0,301.0,265.17,214.67
2016,4,27,15,45,26.0,175.0,5.75,10.0,192.0,172.0,138.72
2016,4,27,16,0,0.0,83.0,5.7,10.0,83.0,80.29,62.7
2016,4,27,16,15,3.5,117.0,5.6,9.5,119.0,112.77,90.53
2016,4,27,16,30,7.0,151.0,5.5,9.0,155.0,142.74,116.24
2016,4,27,16,45,3.5,105.5,5.4,9.0,107.5,100.78,81.05
2016,4,27,17,0,0.0,60.0,5.3,9.0,60.0,57.98,44.68
2016,4,27,17,15,0.0,49.5,5.1,8.5,49.5,47.81,36.07
2016,4,27,17,30,0.0,39.0,4.9,8.0,39.0,37.65,28.87
2016,4,27,17,45,167.5,48.0,4.7,8.0,74.5,34.3,25.67
2016,4,27,18,0,335.0,57.0,4.5,8.0,110.0,43.11,33.23
2016,4,27,18,15,214.5,40.5,4.3,7.5,69.5,31.29,21.79
2016,4,27,18,30,94.0,24.0,4.1,7.0,29.0,20.08,6.11
2016,4,27,18,45,47.0,12.0,3.95,7.0,14.5,11.8,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.0,8.0,2.8,6.0,9.0,17.18,0.0
2016,4,28,5,30,76.0,16.0,2.8,6.0,18.0,47.66,0.0
2016,4,28,5,45,213.0,30.0,2.85,6.5,55.0,123.32,90.0
2016,4,28,6,0,350.0,44.0,2.9,7.0,92.0,203.0,162.58
2016,4,28,6,15,438.0,54.0,2.95,7.0,141.0,269.7,223.31
2016,4,28,6,30,526.0,64.0,3.0,7.0,190.0,344.24,289.66
2016,4,28,6,45,300.0,99.0,3.05,7.5,175.0,285.61,241.57
2016,4,28,7,0,74.0,134.0,3.1,8.0,160.0,186.32,155.68
2016,4,28,7,15,157.0,156.0,3.1,8.5,221.5,270.7,227.6
2016,4,28,7,30,240.0,178.0,3.1,9.0,283.0,362.65,303.47
2016,4,28,7,45,232.0,204.0,3.15,9.5,315.5,393.9,326.85
2016,4,28,8,0,224.0,230.0,3.2,10.0,348.0,415.17,342.12
2016,4,28,8,15,199.5,256.5,3.25,10.5,369.0,431.28,352.48
2016,4,28,8,30,175.0,283.0,3.3,11.0,390.0,445.02,360.77
2016,4,28,8,45,200.0,304.0,3.35,11.5,435.0,491.29,395.67
2016,4,28,9,0,225.0,325.0,3.4,12.0,480.0,538.14,430.28
2016,4,28,9,15,558.0,218.0,3.45,12.5,633.5,733.34,584.92
2016,4,28,9,30,891.0,111.0,3.5,13.0,787.0,919.78,718.23
2016,4,28,9,45,914.0,105.0,3.6,13.5,825.5,947.29,734.02
2016,4,28,10,0,937.0,99.0,3.7,14.0,864.0,972.56,749.54
2016,4,28,10,15,943.5,100.5,3.8,14.5,892.5,987.92,758.2
2016,4,28,10,30,950.0,102.0,3.9,15.0,921.0,1000.18,764.88
2016,4,28,10,45,954.5,102.5,4.0,15.5,942.0,1006.34,767.49
2016,4,28,11,0,959.0,103.0,4.1,16.0,963.0,1009.27,768.05
2016,4,28,11,15,962.0,103.5,4.2,16.0,976.0,1007.54,766.98
2016,4,28,11,30,965.0,104.0,4.3,16.0,989.0,1002.53,763.82
2016,4,28,11,45,964.5,105.0,4.4,16.5,994.0,991.57,755.5
2016,4,28,12,0,964.0,106.0,4.5,17.0,999.0,977.47,745.21
2016,4,28,12,15,628.0,281.5,4.6,17.0,862.5,836.63,645.03
2016,4,28,12,30,292.0,457.0,4.7,17.0,726.0,697.38,535.13
2016,4,28,12,45,291.5,451.0,4.8,17.0,717.0,680.23,523.83
2016,4,28,13,0,291.0,445.0,4.9,17.0,708.0,662.4,511.34
2016,4,28,13,15,321.5,425.5,4.95,17.0,710.5,655.77,507.74
2016,4,28,13,30,352.0,406.0,5.0,17.0,713.0,646.8,502.24
2016,4,28,13,45,647.0,253.5,5.1,17.0,797.0,701.0,550.34
2016,4,28,14,0,942.0,101.0,5.2,17.0,881.0,738.07,583.34
2016,4,28,14,15,934.5,99.5,5.2,16.5,847.5,694.09,550.6
2016,4,28,14,30,927.0,98.0,5.2,16.0,814.0,648.76,515.91
2016,4,28,14,45,916.0,96.5,5.2,16.0,774.5,600.32,476.98
2016,4,28,15,0,905.0,95.0,5.2,16.0,735.0,551.24,436.63
2016,4,28,15,15,649.0,174.5,5.1,15.5,618.5,453.78,358.12
2016,4,28,15,30,393.0,254.0,5.0,15.0,502.0,387.88,305.23
2016,4,28,15,45,302.0,248.0,4.95,15.0,430.0,327.36,256.8
2016,4,28,16,0,211.0,242.0,4.9,15.0,358.0,279.96,219.35
2016,4,28,16,15,172.5,219.0,4.8,14.5,308.0,237.14,185.4
2016,4,28,16,30,134.0,196.0,4.7,14.0,258.0,198.36,154.9
2016,4,28,16,45,191.5,167.5,4.6,13.5,244.0,175.23,133.53
2016,4,28,17,0,249.0,139.0,4.5,13.0,230.0,141.79,103.82
2016,4,28,17,15,226.0,120.0,4.25,12.0,192.0,109.81,80.61
2016,4,28,17,30,203.0,101.0,4.0,11.0,154.0,80.36,62.11
2016,4,28,17,45,321.5,74.0,3.8,10.5,136.0,54.52,43.61
2016,4,28,18,0,440.0,47.0,3.6,10.0,118.0,34.94,25.69
2016,4,28,18,15,312.0,35.0,3.45,9.5,76.0,26.94,17.9
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,17.97,5.73
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,11.3,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,2.2,6.0,2.0,1.97,0.0
2016,4,29,5,30,0.0,4.0,2.2,6.0,4.0,3.85,0.0
2016,4,29,5,45,0.0,13.5,2.25,6.5,13.5,13.02,5.02
2016,4,29,6,0,0.0,23.0,2.3,7.0,23.0,22.19,13.46
2016,4,29,6,15,0.0,35.0,2.2,7.0,35.0,33.79,23.86
2016,4,29,6,30,0.0,47.0,2.1,7.0,47.0,45.4,34.19
2016,4,29,6,45,0.0,60.5,2.05,7.5,60.5,58.47,45.55
2016,4,29,7,0,0.0,74.0,2.0,8.0,74.0,71.92,56.99
2016,4,29,7,15,15.0,120.0,2.0,8.5,127.0,128.97,105.75
2016,4,29,7,30,30.0,166.0,2.0,9.0,180.0,194.61,160.36
2016,4,29,7,45,44.5,194.0,2.05,9.5,216.5,235.33,193.21
2016,4,29,8,0,59.0,222.0,2.1,10.0,253.0,276.78,226.1
2016,4,29,8,15,40.0,223.5,2.15,10.0,245.5,263.38,213.92
2016,4,29,8,30,21.0,225.0,2.2,10.0,238.0,241.53,195.13
2016,4,29,8,45,31.0,256.5,2.25,10.5,277.5,290.62,233.83
2016,4,29,9,0,41.0,288.0,2.3,11.0,317.0,332.28,265.75
2016,4,29,9,15,45.0,310.0,2.4,11.5,343.5,358.5,285.1
2016,4,29,9,30,49.0,332.0,2.5,12.0,370.0,384.56,304.2
2016,4,29,9,45,30.0,279.5,2.7,12.5,303.0,310.81,245.75
2016,4,29,10,0,11.0,227.0,2.9,13.0,236.0,232.92,183.57
2016,4,29,10,15,15.5,266.5,3.0,13.0,279.5,276.38,217.89
2016,4,29,10,30,20.0,306.0,3.1,13.0,323.0,319.73,251.42
2016,4,29,10,45,107.5,383.0,3.25,13.5,479.0,492.34,385.37
2016,4,29,11,0,195.0,460.0,3.4,14.0,635.0,650.55,502.6
2016,4,29,11,15,279.0,443.0,3.45,14.5,697.5,712.89,548.34
2016,4,29,11,30,363.0,426.0,3.5,15.0,760.0,767.95,588.74
2016,4,29,11,45,408.5,417.5,3.55,15.5,795.5,793.58,606.67
2016,4,29,12,0,454.0,409.0,3.6,16.0,831.0,818.74,624.26
2016,4,29,12,15,687.5,269.0,3.75,16.0,905.5,878.47,674.64
2016,4,29,12,30,921.0,129.0,3.9,16.0,980.0,925.6,709.1
2016,4,29,12,45,919.5,128.0,4.05,16.0,968.5,900.64,692.38
2016,4,29,13,0,918.0,127.0,4.2,16.0,957.0,873.11,674.28
2016,4,29,13,15,914.0,126.0,4.35,16.0,938.5,841.15,653.09
2016,4,29,13,30,910.0,125.0,4.5,16.0,920.0,807.0,630.31
2016,4,29,13,45,903.0,124.5,4.65,16.0,893.5,769.1,604.49
2016,4,29,14,0,896.0,124.0,4.8,16.0,867.0,729.53,576.68
2016,4,29,14,15,458.5,203.5,4.85,15.5,583.5,481.84,384.35
2016,4,29,14,30,21.0,283.0,4.9,15.0,300.0,281.45,221.35
2016,4,29,14,45,26.5,282.5,4.95,15.0,302.0,278.03,219.51
2016,4,29,15,0,32.0,282.0,5.0,15.0,304.0,277.46,219.49
2016,4,29,15,15,161.0,280.5,5.0,14.5,383.5,328.86,261.34
2016,4,29,15,30,290.0,279.0,5.0,14.0,463.0,366.85,290.69
2016,4,29,15,45,151.5,233.0,5.0,13.5,329.0,264.48,209.99
2016,4,29,16,0,13.0,187.0,5.0,13.0,195.0,179.79,143.89
2016,4,29,16,15,15.5,176.0,4.9,12.5,184.5,168.78,135.5
2016,4,29,16,30,18.0,165.0,4.8,12.0,174.0,157.39,126.57
2016,4,29,16,45,9.0,117.5,4.7,12.0,122.0,112.4,89.62
2016,4,29,17,0,0.0,70.0,4.6,12.0,70.0,67.67,52.4
2016,4,29,17,15,0.0,58.5,4.35,11.0,58.5,56.53,43.19
2016,4,29,17,30,0.0,47.0,4.1,10.0,47.0,45.4,33.77
2016,4,29,17,45,0.0,36.0,3.95,9.5,36.0,34.76,25.95
2016,4,29,18,0,0.0,25.0,3.8,9.0,25.0,24.12,16.11
2016,4,29,18,15,0.0,16.0,3.7,8.5,16.0,15.43,7.93
2016,4,29,18,30,0.0,7.0,3.6,8.0,7.0,6.75,0.0
2016,4,29,18,45,0.0,3.5,3.55,8.0,3.5,3.44,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,28.02,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,75.52,5.34
2016,4,30,5,45,294.0,29.0,3.2,7.5,64.0,152.38,113.7
2016,4,30,6,0,431.0,41.0,3.5,8.0,104.0,233.88,187.78
2016,4,30,6,15,515.0,49.5,3.65,8.5,155.0,301.23,249.01
2016,4,30,6,30,599.0,58.0,3.8,9.0,206.0,376.04,315.06
2016,4,30,6,45,648.0,65.0,4.0,10.0,260.0,437.26,367.49
2016,4,30,7,0,697.0,72.0,4.2,11.0,314.0,501.82,420.8
2016,4,30,7,15,735.0,77.0,4.3,11.5,369.0,557.72,466.06
2016,4,30,7,30,773.0,82.0,4.4,12.0,424.0,617.78,513.19
2016,4,30,7,45,797.5,87.0,4.55,12.5,477.5,669.57,552.02
2016,4,30,8,0,822.0,92.0,4.7,13.0,531.0,721.19,589.11
2016,4,30,8,15,842.0,95.5,4.65,13.5,581.5,767.2,620.33
2016,4,30,8,30,862.0,99.0,4.6,14.0,632.0,812.17,650.2
2016,4,30,8,45,875.5,102.5,4.55,14.5,678.5,845.47,671.0
2016,4,30,9,0,889.0,106.0,4.5,15.0,725.0,881.78,693.76
2016,4,30,9,15,900.5,108.0,4.5,15.5,765.5,912.6,712.66
2016,4,30,9,30,912.0,110.0,4.5,16.0,806.0,941.07,729.78
2016,4,30,9,45,927.5,107.5,4.5,16.5,843.0,965.84,744.22
2016,4,30,10,0,943.0,105.0,4.5,17.0,880.0,988.07,756.88
2016,4,30,10,15,948.5,106.5,4.5,17.0,907.5,1002.43,765.61
2016,4,30,10,30,954.0,108.0,4.5,17.0,935.0,1013.68,772.35
2016,4,30,10,45,957.0,109.5,4.5,17.5,955.0,1019.36,773.91
2016,4,30,11,0,960.0,111.0,4.5,18.0,975.0,1021.79,773.4
2016,4,30,11,15,962.0,111.5,4.5,18.0,987.5,1019.0,771.01
2016,4,30,11,30,964.0,112.0,4.5,18.0,1000.0,1012.96,766.57
2016,4,30,11,45,964.5,112.0,4.5,18.0,1004.5,1001.83,758.8
2016,4,30,12,0,965.0,112.0,4.5,18.0,1009.0,987.57,749.03
2016,4,30,12,15,964.0,112.0,4.45,18.0,1005.5,968.91,735.92
2016,4,30,12,30,963.0,112.0,4.4,18.0,1002.0,947.32,720.89
2016,4,30,12,45,962.5,110.0,4.4,18.5,990.5,921.41,701.98
2016,4,30,13,0,962.0,108.0,4.4,19.0,979.0,892.75,681.25
2016,4,30,13,15,957.5,107.0,4.4,19.0,959.5,859.26,658.46
2016,4,30,13,30,953.0,106.0,4.4,19.0,940.0,823.48,633.98
2016,4,30,13,45,949.5,103.5,4.4,19.0,914.0,784.92,607.36
2016,4,30,14,0,946.0,101.0,4.4,19.0,888.0,744.35,579.11
2016,4,30,14,15,937.5,99.5,4.35,19.0,854.0,699.61,545.9
2016,4,30,14,30,929.0,98.0,4.3,19.0,820.0,653.61,510.42
2016,4,30,14,45,921.0,95.0,4.3,19.0,780.5,605.46,472.77
2016,4,30,15,0,913.0,92.0,4.3,19.0,741.0,556.43,433.49
2016,4,30,15,15,899.0,90.0,4.2,18.5,695.5,504.8,391.71
2016,4,30,15,30,885.0,88.0,4.1,18.0,650.0,453.25,348.84
2016,4,30,15,45,868.5,84.5,4.1,18.0,600.5,399.77,302.86
2016,4,30,16,0,852.0,81.0,4.1,18.0,551.0,347.09,256.54
2016,4,30,16,15,827.5,77.5,3.95,17.5,498.0,288.95,205.85
2016,4,30,16,30,803.0,74.0,3.8,17.0,445.0,237.14,160.13
2016,4,30,16,45,771.0,69.5,3.65,17.0,390.5,185.5,115.76
2016,4,30,17,0,739.0,65.0,3.5,17.0,336.0,137.14,77.16
2016,4,30,17,15,691.5,60.0,3.1,16.0,282.0,90.77,46.67
2016,4,30,17,30,644.0,55.0,2.7,15.0,228.0,49.59,29.36
2016,4,30,17,45,571.5,48.0,2.35,14.5,176.5,32.56,23.46
2016,4,30,18,0,499.0,41.0,2.0,14.0,125.0,29.2,20.26
2016,4,30,18,15,376.5,31.0,1.9,13.0,81.5,22.88,14.23
2016,4,30,18,30,254.0,21.0,1.8,12.0,38.0,16.09,5.67
2016,4,30,18,45,127.0,10.5,1.7,11.5,19.0,10.32,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.0,8.5,0.9,9.5,13.0,32.64,0.0
2016,5,1,5,30,192.0,17.0,0.9,10.0,26.0,87.11,19.32
2016,5,1,5,45,328.0,28.0,0.95,10.5,67.0,163.83,121.41
2016,5,1,6,0,464.0,39.0,1.0,11.0,108.0,245.87,193.98
2016,5,1,6,15,544.0,46.0,1.2,11.5,158.5,311.35,252.09
2016,5,1,6,30,624.0,53.0,1.4,12.0,209.0,381.39,312.47
2016,5,1,6,45,674.5,58.5,1.6,13.0,263.0,443.15,363.72
2016,5,1,7,0,725.0,64.0,1.8,14.0,317.0,508.24,415.62
2016,5,1,7,15,760.0,68.0,1.9,14.5,371.5,564.86,459.53
2016,5,1,7,30,795.0,72.0,2.0,15.0,426.0,622.78,503.04
2016,5,1,7,45,820.0,75.5,2.15,16.0,479.0,674.02,538.17
2016,5,1,8,0,845.0,79.0,2.3,17.0,532.0,720.62,568.81
2016,5,1,8,15,863.5,82.0,2.4,17.5,582.5,765.6,598.5
2016,5,1,8,30,882.0,85.0,2.5,18.0,633.0,809.46,626.96
2016,5,1,8,45,895.5,87.5,2.65,18.5,678.5,847.21,651.15
2016,5,1,9,0,909.0,90.0,2.8,19.0,724.0,883.05,673.86
2016,5,1,9,15,919.5,92.0,2.9,19.5,765.0,913.57,692.42
2016,5,1,9,30,930.0,94.0,3.0,20.0,806.0,941.64,709.26
2016,5,1,9,45,935.0,97.0,3.1,20.5,840.0,963.14,721.65
2016,5,1,10,0,940.0,100.0,3.2,21.0,874.0,981.67,732.13
2016,5,1,10,15,946.0,101.0,3.3,21.0,902.0,995.98,741.29
2016,5,1,10,30,952.0,102.0,3.4,21.0,930.0,1007.19,748.54
2016,5,1,10,45,953.5,104.5,3.55,21.0,949.5,1012.53,752.39
2016,5,1,11,0,955.0,107.0,3.7,21.0,969.0,1014.61,754.22
2016,5,1,11,15,957.5,107.5,3.75,21.0,982.0,1012.33,752.57
2016,5,1,11,30,960.0,108.0,3.8,21.0,995.0,1006.83,748.92
2016,5,1,11,45,958.5,109.5,3.9,21.0,999.0,995.42,741.78
2016,5,1,12,0,957.0,111.0,4.0,21.0,1003.0,980.92,732.66
2016,5,1,12,15,956.0,111.0,4.0,21.0,999.5,962.41,720.3
2016,5,1,12,30,955.0,111.0,4.0,21.0,996.0,941.0,706.06
2016,5,1,12,45,950.0,112.0,4.0,21.0,984.0,914.35,688.28
2016,5,1,13,0,945.0,113.0,4.0,21.0,972.0,885.19,668.78
2016,5,1,13,15,941.0,112.5,3.95,21.0,953.0,853.04,646.94
2016,5,1,13,30,937.0,112.0,3.9,21.0,934.0,818.63,623.47
2016,5,1,13,45,928.5,112.5,3.85,21.0,906.5,779.77,596.77
2016,5,1,14,0,920.0,113.0,3.8,21.0,879.0,739.27,568.76
2016,5,1,14,15,912.0,111.0,3.7,21.0,846.0,695.38,536.17
2016,5,1,14,30,904.0,109.0,3.6,21.0,813.0,650.24,501.8
2016,5,1,14,45,891.0,108.0,3.55,21.0,773.0,602.13,464.62
2016,5,1,15,0,878.0,107.0,3.5,21.0,733.0,553.6,426.26
2016,5,1,15,15,863.0,104.5,3.4,20.5,688.0,502.6,385.77
2016,5,1,15,30,848.0,102.0,3.3,20.0,643.0,448.1,341.55
2016,5,1,15,45,827.5,99.5,3.2,20.0,593.5,395.6,297.1
2016,5,1,16,0,807.0,97.0,3.1,20.0,544.0,344.39,252.81
2016,5,1,16,15,781.0,93.0,2.9,19.5,491.5,291.87,207.49
2016,5,1,16,30,755.0,89.0,2.7,19.0,439.0,241.67,163.99
2016,5,1,16,45,718.0,84.5,2.55,18.5,385.0,188.09,119.23
2016,5,1,17,0,681.0,80.0,2.4,18.0,331.0,141.63,82.8
2016,5,1,17,15,630.5,73.5,2.1,17.0,277.0,96.51,52.89
2016,5,1,17,30,580.0,67.0,1.8,16.0,223.0,56.85,34.9
2016,5,1,17,45,502.5,58.5,1.5,15.5,172.5,41.36,31.18
2016,5,1,18,0,425.0,50.0,1.2,15.0,122.0,37.18,27.23
2016,5,1,18,15,305.0,37.5,1.2,14.0,80.0,28.82,19.35
2016,5,1,18,30,185.0,25.0,1.2,13.0,38.0,19.46,8.54
2016,5,1,18,45,92.5,12.5,1.2,12.5,19.0,12.29,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.0,0.2,8.5,13.0,24.4,0.0
2016,5,2,5,30,114.0,20.0,0.2,9.0,26.0,67.13,21.53
2016,5,2,5,45,232.5,34.5,0.2,9.5,64.0,137.44,102.78
2016,5,2,6,0,351.0,49.0,0.2,10.0,102.0,212.74,168.13
2016,5,2,6,15,432.0,59.5,0.25,10.5,150.5,277.93,224.31
2016,5,2,6,30,513.0,70.0,0.3,11.0,199.0,350.2,284.61
2016,5,2,6,45,565.5,78.0,0.35,11.5,251.5,410.92,333.83
2016,5,2,7,0,618.0,86.0,0.4,12.0,304.0,475.28,384.07
2016,5,2,7,15,657.0,92.0,0.5,12.5,357.0,532.17,427.36
2016,5,2,7,30,696.0,98.0,0.6,13.0,410.0,590.84,470.71
2016,5,2,7,45,724.5,102.5,0.75,14.0,461.5,641.8,506.89
2016,5,2,8,0,753.0,107.0,0.9,15.0,513.0,693.07,541.4
2016,5,2,8,15,774.5,111.0,1.0,15.5,562.5,735.76,569.29
2016,5,2,8,30,796.0,115.0,1.1,16.0,612.0,780.38,598.23
2016,5,2,8,45,813.5,117.5,1.25,17.0,657.5,818.94,622.11
2016,5,2,9,0,831.0,120.0,1.4,18.0,703.0,855.97,644.69
2016,5,2,9,15,843.5,122.5,1.45,18.5,743.0,886.81,662.86
2016,5,2,9,30,856.0,125.0,1.5,19.0,783.0,915.47,679.52
2016,5,2,9,45,876.0,121.0,1.55,19.5,819.5,936.42,691.09
2016,5,2,10,0,896.0,117.0,1.6,20.0,856.0,960.49,704.79
2016,5,2,10,15,902.5,118.5,1.65,20.5,883.5,975.19,712.38
2016,5,2,10,30,909.0,120.0,1.7,21.0,911.0,986.93,718.26
2016,5,2,10,45,912.0,121.5,1.75,21.5,931.0,992.33,720.19
2016,5,2,11,0,915.0,123.0,1.8,22.0,951.0,994.64,720.32
2016,5,2,11,15,917.5,123.5,1.85,22.0,963.5,992.35,719.04
2016,5,2,11,30,920.0,124.0,1.9,22.0,976.0,986.98,715.95
2016,5,2,11,45,917.5,126.5,1.95,22.0,979.5,975.88,709.29
2016,5,2,12,0,915.0,129.0,2.0,22.0,983.0,961.84,700.86
2016,5,2,12,15,914.0,128.5,2.0,22.0,979.5,943.42,689.1
2016,5,2,12,30,913.0,128.0,2.0,22.0,976.0,922.25,675.63
2016,5,2,12,45,905.0,131.0,2.0,22.0,963.5,895.8,658.72
2016,5,2,13,0,897.0,134.0,2.0,22.0,951.0,867.09,640.34
2016,5,2,13,15,892.5,133.0,2.0,22.0,931.5,835.35,619.87
2016,5,2,13,30,888.0,132.0,2.0,22.0,912.0,801.53,597.91
2016,5,2,13,45,877.5,132.5,2.05,22.0,885.0,762.79,572.82
2016,5,2,14,0,867.0,133.0,2.1,22.0,858.0,722.68,545.97
2016,5,2,14,15,857.5,131.0,2.15,21.5,824.5,679.8,516.5
2016,5,2,14,30,848.0,129.0,2.2,21.0,791.0,633.65,483.89
2016,5,2,14,45,833.5,128.0,2.3,21.0,751.5,586.67,448.91
2016,5,2,15,0,819.0,127.0,2.4,21.0,712.0,539.58,412.81
2016,5,2,15,15,503.5,212.0,2.45,20.5,565.0,424.5,325.17
2016,5,2,15,30,188.0,297.0,2.5,20.0,418.0,345.09,265.12
2016,5,2,15,45,186.5,273.0,2.6,19.5,385.0,312.26,240.42
2016,5,2,16,0,185.0,249.0,2.7,19.0,352.0,279.61,215.13
2016,5,2,16,15,137.5,223.0,2.7,18.5,295.5,232.88,179.43
2016,5,2,16,30,90.0,197.0,2.7,18.0,239.0,195.65,151.45
2016,5,2,16,45,345.0,146.0,2.75,17.5,278.5,182.68,130.91
2016,5,2,17,0,600.0,95.0,2.8,17.0,318.0,146.38,90.5
2016,5,2,17,15,548.0,87.0,2.6,16.5,266.0,104.02,61.86
2016,5,2,17,30,496.0,79.0,2.4,16.0,214.0,67.33,43.96
2016,5,2,17,45,418.5,68.5,2.25,15.5,165.0,49.81,38.65
2016,5,2,18,0,341.0,58.0,2.1,15.0,116.0,43.41,32.71
2016,5,2,18,15,236.5,42.5,1.95,14.0,76.0,32.51,22.58
2016,5,2,18,30,132.0,27.0,1.8,13.0,36.0,21.05,10.17
2016,5,2,18,45,66.0,13.5,1.65,12.5,18.0,13.27,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.5,0.65,9.5,9.5,9.73,0.0
2016,5,3,5,30,3.0,19.0,0.7,10.0,19.0,19.7,4.39
2016,5,3,5,45,46.5,38.5,0.75,10.5,45.5,65.03,47.36
2016,5,3,6,0,90.0,58.0,0.8,11.0,72.0,106.26,83.56
2016,5,3,6,15,119.5,80.0,0.95,11.0,106.0,148.02,120.22
2016,5,3,6,30,149.0,102.0,1.1,11.0,140.0,191.94,158.23
2016,5,3,6,45,177.0,121.0,1.25,11.5,176.5,233.55,193.29
2016,5,3,7,0,205.0,140.0,1.4,12.0,213.0,284.81,235.29
2016,5,3,7,15,283.5,153.0,1.4,12.5,271.5,355.77,292.59
2016,5,3,7,30,362.0,166.0,1.4,13.0,330.0,432.73,352.84
2016,5,3,7,45,407.5,178.5,1.45,13.5,383.5,500.01,403.37
2016,5,3,8,0,453.0,191.0,1.5,14.0,437.0,561.07,448.13
2016,5,3,8,15,465.5,206.0,1.65,14.5,479.0,601.05,476.36
2016,5,3,8,30,478.0,221.0,1.8,15.0,521.0,640.39,503.84
2016,5,3,8,45,439.0,256.0,1.95,16.0,546.5,657.36,512.27
2016,5,3,9,0,400.0,291.0,2.1,17.0,572.0,662.3,512.27
2016,5,3,9,15,336.0,328.0,2.25,17.5,573.0,652.47,501.87
2016,5,3,9,30,272.0,365.0,2.4,18.0,574.0,638.36,488.44
2016,5,3,9,45,166.5,372.0,2.6,19.0,502.0,542.17,414.48
2016,5,3,10,0,61.0,379.0,2.8,20.0,430.0,443.01,337.23
2016,5,3,10,15,144.0,409.0,2.85,20.0,533.5,558.51,424.26
2016,5,3,10,30,227.0,439.0,2.9,20.0,637.0,666.29,502.38
2016,5,3,10,45,325.5,415.5,3.0,20.5,707.0,739.42,555.01
2016,5,3,11,0,424.0,392.0,3.1,21.0,777.0,809.73,604.89
2016,5,3,11,15,646.5,273.0,3.05,21.0,868.5,895.8,669.89
2016,5,3,11,30,869.0,154.0,3.0,21.0,960.0,970.22,719.56
2016,5,3,11,45,569.0,312.5,3.0,21.0,841.5,844.37,630.33
2016,5,3,12,0,269.0,471.0,3.0,21.0,723.0,711.94,529.74
2016,5,3,12,15,331.5,443.5,2.9,21.0,753.0,732.21,546.29
2016,5,3,12,30,394.0,416.0,2.8,21.0,783.0,749.61,559.6
2016,5,3,12,45,364.5,426.0,2.75,21.0,762.5,721.05,538.53
2016,5,3,13,0,335.0,436.0,2.7,21.0,742.0,692.72,517.9
2016,5,3,13,15,375.5,407.0,2.65,20.5,743.0,684.34,514.35
2016,5,3,13,30,416.0,378.0,2.6,20.0,744.0,671.48,507.36
2016,5,3,13,45,379.0,384.5,2.55,20.0,710.5,634.48,480.07
2016,5,3,14,0,342.0,391.0,2.5,20.0,677.0,597.55,452.85
2016,5,3,14,15,326.5,377.0,2.5,19.5,641.5,558.26,425.38
2016,5,3,14,30,311.0,363.0,2.5,19.0,606.0,519.75,398.03
2016,5,3,14,45,383.5,318.0,2.5,18.5,602.5,504.91,388.84
2016,5,3,15,0,456.0,273.0,2.5,18.0,599.0,480.03,371.18
2016,5,3,15,15,608.5,202.5,2.55,17.5,610.0,466.68,361.27
2016,5,3,15,30,761.0,132.0,2.6,17.0,621.0,438.34,337.63
2016,5,3,15,45,577.5,173.0,2.7,16.5,527.5,366.63,281.13
2016,5,3,16,0,394.0,214.0,2.8,16.0,434.0,315.44,241.81
2016,5,3,16,15,373.5,195.5,2.8,15.5,388.0,272.04,206.3
2016,5,3,16,30,353.0,177.0,2.8,15.0,342.0,230.68,172.21
2016,5,3,16,45,451.0,137.0,2.85,15.0,322.0,190.0,133.77
2016,5,3,17,0,549.0,97.0,2.9,15.0,302.0,143.33,90.83
2016,5,3,17,15,502.0,92.0,2.8,14.5,257.0,106.57,65.86
2016,5,3,17,30,455.0,87.0,2.7,14.0,212.0,74.31,50.09
2016,5,3,17,45,389.5,74.0,2.6,13.5,164.5,53.99,42.7
