Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,45.72,35.05
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,34.07,24.14
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,21.82,11.21
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,13.76,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,12.05,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,26.38,9.38
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,77.32,57.5
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,132.33,105.7
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,180.89,148.63
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,232.97,193.88
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,282.55,235.85
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,336.36,280.17
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,305.38,252.98
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,264.11,216.66
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,315.75,257.6
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,360.44,291.81
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,408.25,328.69
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,457.01,365.7
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,524.45,416.82
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,603.16,474.88
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,547.55,428.72
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,487.61,379.87
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,520.66,403.28
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,544.68,419.32
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,547.12,419.97
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,541.8,415.26
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,542.67,414.67
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,543.12,413.78
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,603.93,459.18
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,657.55,498.55
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,687.8,520.57
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,718.67,542.96
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,689.69,521.66
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,660.08,500.25
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,665.33,504.67
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,667.84,506.84
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,686.84,523.16
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,698.79,534.08
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,645.84,494.77
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,594.53,456.66
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,570.0,439.56
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,543.45,420.42
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,512.4,397.71
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,480.84,373.83
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,433.89,337.63
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,393.78,306.23
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,351.24,271.98
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,310.02,238.31
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,263.83,201.57
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,222.27,168.73
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,164.62,126.16
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,122.84,97.27
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,103.47,81.86
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,84.85,66.65
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,66.39,53.73
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,48.13,37.21
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,32.14,22.5
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,15.44,6.53
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,7.86,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,8.85,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,17.38,5.33
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,49.06,35.07
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,79.86,62.27
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,113.25,91.66
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,147.66,121.55
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,188.76,156.15
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,224.65,185.64
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,207.38,170.3
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,187.4,152.5
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,255.32,207.8
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,318.39,257.57
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,401.85,322.73
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,479.96,381.97
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,527.24,416.24
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,584.03,457.01
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,426.61,335.74
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,259.48,203.26
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,475.63,372.82
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,687.71,527.31
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,492.53,381.03
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,292.03,226.24
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,506.54,392.44
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,712.9,541.67
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,586.39,446.93
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,462.04,353.44
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,546.4,417.08
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,630.92,477.97
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,613.46,464.59
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,595.9,451.9
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,576.25,437.83
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,556.67,423.79
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,590.72,450.74
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,618.31,472.3
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,496.29,381.35
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,383.03,295.37
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,294.51,228.7
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,210.01,163.38
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,296.02,231.73
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,372.52,290.53
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,216.77,170.01
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,58.04,42.53
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,44.95,31.94
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,31.88,21.14
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,61.39,46.04
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,90.49,70.65
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,119.1,93.24
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,142.46,111.28
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,117.79,91.92
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,94.39,73.88
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,74.07,60.76
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,56.07,44.44
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,39.15,28.81
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,22.12,12.16
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,11.3,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,22.68,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,60.1,33.3
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,125.45,96.65
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,189.0,152.94
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,246.29,204.04
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,309.09,258.73
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,367.17,307.9
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,434.0,362.62
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,424.39,352.23
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,398.65,328.48
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,324.38,265.66
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,240.66,194.02
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,297.43,239.28
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,355.27,283.89
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,442.93,351.34
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,524.07,411.86
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,486.36,380.49
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,437.33,341.23
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,479.11,372.64
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,520.81,403.11
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,515.08,397.71
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,508.81,392.27
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,491.28,378.67
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,473.62,365.03
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,474.84,365.87
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,475.81,366.46
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,380.55,294.9
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,284.82,221.67
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,241.1,188.06
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,197.71,154.14
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,176.31,137.28
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,155.09,120.42
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,146.81,114.1
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,138.61,107.79
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,94.08,71.81
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,49.4,35.28
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,64.89,48.14
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,80.39,60.96
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,91.51,70.2
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,102.47,79.34
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,143.25,113.08
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,182.59,145.5
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,129.31,102.3
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,75.45,58.02
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,133.31,105.82
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,184.42,147.07
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,125.56,99.53
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,69.61,53.94
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,58.47,44.75
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,47.33,35.33
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,36.69,27.62
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,26.05,17.83
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,17.36,9.76
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,8.67,1.47
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,4.42,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,10.61,1.85
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,22.2,13.17
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,33.8,23.6
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,49.03,37.13
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,64.66,50.82
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,80.74,64.54
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,96.75,77.91
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,122.7,99.42
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,148.67,120.52
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,289.65,237.81
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,424.72,344.83
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,409.94,329.27
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,382.15,304.65
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,359.7,285.25
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,335.87,264.76
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,334.42,262.95
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,332.75,260.9
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,474.75,369.81
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,609.52,467.96
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,574.67,438.84
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,531.48,405.14
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,468.0,357.3
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,404.96,309.34
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,331.28,254.4
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,255.76,197.06
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,468.91,360.05
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,669.86,502.8
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,554.06,417.46
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,440.3,333.84
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,379.51,289.25
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,320.31,244.84
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,345.41,264.33
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,369.96,282.91
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,362.13,277.46
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,354.15,272.05
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,267.84,207.32
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,179.07,138.91
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,207.9,162.21
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,235.71,184.34
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,268.88,211.09
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,301.12,236.68
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,276.93,217.8
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,252.55,198.7
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,201.42,159.12
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,158.27,125.84
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,116.56,92.17
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,75.16,58.2
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,63.8,48.9
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,52.17,39.17
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,41.04,31.28
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,29.92,21.12
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,20.26,12.22
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,10.6,3.08
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,5.41,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,35.53,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,96.95,61.43
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,164.16,127.03
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,238.97,192.39
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,302.02,247.22
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,371.33,305.33
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,341.02,280.45
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,281.66,230.79
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,266.22,216.84
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,236.85,190.87
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,318.6,255.96
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,395.98,315.12
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,425.13,335.32
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,453.58,355.08
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,509.27,395.84
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,566.22,436.53
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,584.39,448.3
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,601.22,459.42
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,791.1,602.35
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,962.56,716.85
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,976.23,724.13
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,986.99,731.5
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,993.34,735.33
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,996.62,737.23
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,994.38,736.4
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,989.06,733.68
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,978.43,726.63
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,964.86,717.67
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,846.42,636.31
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,728.61,546.21
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,709.55,534.23
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,689.83,520.96
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,757.66,579.38
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,809.64,621.16
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,771.87,595.19
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,732.5,568.46
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,690.03,537.46
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,646.39,504.38
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,600.2,468.78
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,553.53,431.91
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,501.04,390.29
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,451.96,350.05
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,400.71,306.51
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,350.58,262.93
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,300.05,218.92
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,251.67,176.37
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,198.89,131.14
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,152.71,93.16
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,108.42,61.09
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,69.02,39.28
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,41.5,31.54
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,37.76,27.98
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,30.92,21.5
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,23.6,13.86
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,11.7,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,43.48,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,117.31,77.2
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,184.59,143.65
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,261.04,211.18
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,324.13,266.63
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,393.25,324.9
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,330.51,273.82
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,232.56,191.17
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,305.48,251.33
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,392.27,319.75
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,381.5,308.35
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,373.84,299.62
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,422.7,336.49
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,472.58,373.04
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,479.92,375.33
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,485.28,376.41
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,428.79,332.45
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,379.36,293.5
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,542.56,418.03
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,707.76,536.81
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,732.72,551.97
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,756.6,567.51
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,659.61,495.55
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,562.42,422.67
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,797.73,603.5
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,1006.64,745.45
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,996.67,736.62
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,983.62,728.02
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,713.05,540.89
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,447.03,336.83
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,558.23,422.74
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,661.05,498.82
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,753.03,575.12
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,826.55,632.2
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,789.01,606.57
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,749.62,580.07
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,706.43,549.5
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,661.93,515.93
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,614.89,479.77
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,567.17,442.12
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,516.87,402.08
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,466.55,360.81
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,414.47,317.0
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,359.12,269.55
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,307.23,223.92
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,257.19,179.45
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,206.25,134.87
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,158.41,94.98
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,112.25,61.43
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,67.3,35.47
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,36.75,27.36
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,34.06,24.81
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,28.45,19.49
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,22.46,13.2
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,11.04,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,39.85,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,108.72,73.29
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,176.71,137.98
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,254.68,206.23
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,318.9,262.85
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,389.29,322.87
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,449.25,372.15
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,512.24,422.03
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,567.91,464.27
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,625.0,506.14
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,673.36,538.51
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,724.41,571.16
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,768.18,598.23
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,810.95,624.02
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,849.67,645.98
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,886.81,666.46
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,911.0,678.54
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,938.22,692.59
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,959.66,702.26
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,978.26,710.12
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,991.68,715.15
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,1002.21,718.45
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,1008.78,720.35
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,1012.31,720.54
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,1009.92,718.59
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,1004.48,714.95
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,994.15,707.08
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,980.9,697.58
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,962.46,688.1
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,941.32,676.82
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,915.12,662.88
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,886.63,647.11
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,854.86,628.79
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,821.02,608.67
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,749.86,560.88
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,688.44,515.91
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,676.37,512.36
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,654.79,500.52
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,607.49,465.55
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,559.84,429.41
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,509.9,391.06
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,460.38,351.75
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,409.41,309.53
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,359.6,267.2
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,305.17,221.1
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,256.23,178.89
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,206.96,136.76
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,160.87,98.98
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,116.58,67.11
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,77.4,44.88
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,45.97,35.16
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,41.09,30.7
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,33.44,23.61
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,24.69,14.99
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,12.45,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,45.51,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,123.17,84.47
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,189.33,147.31
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,266.0,214.03
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,329.81,268.9
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,399.57,326.23
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,459.35,373.14
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,522.18,420.08
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,575.44,459.41
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,632.43,500.19
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,681.74,531.91
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,730.76,562.5
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,774.76,590.79
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,817.72,618.08
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,771.02,583.23
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,703.57,530.27
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,715.34,536.33
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,716.56,534.45
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,856.8,634.9
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,983.05,713.57
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,996.7,717.3
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,1007.41,720.74
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,1013.22,721.2
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,1015.93,719.9
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,1013.58,717.99
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,1008.15,714.38
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,998.17,706.76
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,985.19,697.46
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,914.98,654.61
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,842.62,602.87
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,873.55,632.05
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,892.64,646.33
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,860.65,627.14
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,826.48,606.78
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,744.81,551.91
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,675.14,500.64
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,632.6,472.2
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,589.83,442.62
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,583.16,440.64
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,566.4,429.33
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,516.6,391.36
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,466.9,352.38
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,411.35,307.23
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,360.61,264.53
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,285.83,208.17
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,241.35,178.08
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,208.31,143.73
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,159.47,95.51
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,114.06,62.63
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,73.4,39.38
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,39.79,29.64
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,36.39,26.58
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,29.97,20.63
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,23.1,13.78
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,11.3,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,42.0,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,114.78,80.0
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,175.29,137.14
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,247.5,200.62
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,310.93,255.95
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,380.36,314.48
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,439.41,362.87
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,501.53,412.03
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,471.64,385.17
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,421.87,342.4
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,416.32,334.45
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,395.8,314.55
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,597.16,472.04
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,802.37,616.66
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,839.25,636.61
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,874.51,657.19
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,904.9,674.28
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,927.66,686.27
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,949.42,697.12
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,968.51,706.21
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,788.39,582.87
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,578.43,427.48
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,707.36,522.47
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,833.6,609.54
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,920.47,672.56
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,995.61,720.16
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,985.89,713.28
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,973.3,705.43
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,834.71,611.91
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,697.84,510.65
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,799.45,591.51
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,884.86,652.66
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,853.69,631.52
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,820.43,609.89
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,784.41,586.57
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,746.47,561.69
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,561.24,425.52
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,414.63,312.68
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,396.65,300.55
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,377.99,287.18
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,432.0,330.49
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,464.86,353.29
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,413.99,310.89
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,364.09,268.64
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,312.68,225.51
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,263.41,183.46
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,210.67,138.86
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,164.68,101.22
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,119.33,68.03
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,78.91,44.24
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,44.75,34.1
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,41.66,31.23
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,34.04,24.19
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,25.39,15.8
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,12.78,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,43.81,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,118.96,84.45
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,184.55,145.53
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,260.87,212.9
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,324.82,269.31
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,394.67,328.9
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,455.87,379.78
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,520.57,431.8
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,421.55,348.54
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,276.49,225.64
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,333.6,271.28
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,384.1,310.05
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,406.69,325.34
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,428.24,339.68
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,498.22,392.38
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,570.37,445.0
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,578.31,447.4
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,584.4,448.91
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,559.09,427.29
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,523.9,398.89
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,431.87,329.88
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,333.95,255.33
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,517.6,393.82
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,686.53,513.73
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,645.35,482.62
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,603.94,452.55
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,478.82,361.56
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,357.72,271.11
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,327.19,248.84
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,296.93,226.26
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,533.45,409.08
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,753.61,569.52
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,648.21,490.58
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,551.24,417.93
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,577.3,439.99
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,594.72,454.83
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,640.82,496.26
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,669.34,522.71
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,622.46,486.53
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,574.86,449.29
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,524.83,409.63
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,474.79,368.72
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,423.07,325.29
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,367.87,277.97
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,315.94,232.24
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,265.84,187.59
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,215.12,143.01
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,167.08,102.29
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,120.39,67.05
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,74.83,38.76
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,35.85,26.68
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,32.66,23.72
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,27.9,19.15
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,22.82,13.92
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,11.13,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
