Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,21.45,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,47.19,31.61
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,81.42,62.86
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,117.29,94.76
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,152.54,125.79
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,188.66,156.85
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,223.73,186.24
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,259.4,215.4
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,343.55,284.63
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,426.52,351.12
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,581.98,475.29
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,739.98,592.32
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,778.25,616.09
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,820.04,642.95
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,857.21,666.42
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,892.63,688.45
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,921.58,705.07
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,948.15,719.94
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,871.74,664.72
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,764.02,579.97
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,775.45,587.65
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,785.17,593.27
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,818.36,615.18
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,844.35,631.92
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,854.68,638.96
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,863.12,644.88
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,931.35,699.18
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,987.24,735.57
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,970.06,724.32
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,950.06,711.78
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,923.97,695.37
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,895.48,677.21
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,864.02,656.34
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,830.35,633.82
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,793.31,608.96
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,754.56,582.64
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,712.24,553.72
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,668.68,521.9
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,621.41,485.76
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,573.67,448.3
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,524.04,409.05
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,470.82,365.91
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,418.99,322.02
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,368.25,277.97
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,316.86,233.13
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,267.49,189.52
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,217.82,146.32
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,167.81,104.37
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,121.91,69.59
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,80.71,44.22
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,43.4,33.18
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,39.5,29.61
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,33.23,23.7
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,26.52,17.02
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,13.12,0.66
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,55.26,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,122.69,88.74
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,187.04,147.82
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,264.31,215.9
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,205.18,170.24
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,117.25,95.5
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,148.71,122.16
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,175.64,144.37
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,155.52,126.48
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,140.92,113.18
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,229.42,186.31
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,315.43,255.15
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,388.88,312.47
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,455.75,363.45
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,470.7,372.49
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,484.36,380.71
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,545.36,426.25
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,607.42,471.45
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,674.17,519.66
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,732.94,561.37
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,883.55,675.79
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,1019.79,766.48
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,1025.4,767.27
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,1027.84,767.2
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,937.86,706.69
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,835.99,628.28
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,756.19,569.01
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,677.97,509.78
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,628.21,473.8
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,579.6,438.07
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,753.3,577.77
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,903.41,687.79
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,667.35,515.41
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,458.03,349.41
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,442.23,338.86
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,426.21,327.46
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,562.52,440.8
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,675.15,531.19
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,627.88,493.81
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,579.91,455.66
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,530.01,415.52
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,480.04,374.18
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,360.21,279.37
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,285.84,223.17
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,221.32,173.72
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,163.4,129.46
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,162.62,127.79
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,156.36,121.13
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,129.7,99.96
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,104.11,80.15
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,62.54,50.4
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,34.97,25.68
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,29.87,20.85
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,24.43,15.38
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,11.85,0.82
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,59.11,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,131.1,95.93
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,193.37,153.64
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,264.85,217.15
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,269.66,224.34
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,259.57,216.9
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,304.35,254.48
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,351.11,292.4
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,349.38,288.39
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,332.37,271.82
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,381.8,309.67
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,432.64,347.28
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,433.22,344.74
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,430.7,340.03
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,533.13,418.25
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,649.55,503.12
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,799.48,615.23
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,938.39,708.28
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,964.54,723.31
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,988.46,737.94
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,1001.45,744.88
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,1011.46,750.02
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,1016.93,752.27
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,1019.3,752.62
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,1017.11,751.53
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,1011.81,748.51
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,1001.53,741.22
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,988.26,732.02
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,970.21,720.74
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,949.38,707.62
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,924.14,691.76
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,896.43,674.11
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,864.94,653.49
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,831.24,631.15
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,794.54,607.1
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,755.93,581.34
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,713.34,552.86
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,669.47,520.92
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,623.46,485.57
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,576.55,448.64
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,526.87,409.32
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,477.13,368.79
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,425.51,325.05
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,374.74,281.02
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,318.95,232.83
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,269.1,188.82
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,218.84,145.19
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,171.9,105.79
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,126.28,71.0
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,81.58,42.41
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,42.76,32.35
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,35.68,26.01
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,30.63,21.31
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,25.23,15.98
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,12.21,1.59
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,68.88,3.37
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,151.08,110.71
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,216.8,170.82
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,292.97,237.32
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,355.64,291.99
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,423.74,349.17
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,482.01,395.93
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,545.72,444.98
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,600.38,486.01
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,655.98,525.69
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,707.02,560.36
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,753.37,590.97
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,796.68,618.87
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,838.77,645.52
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,876.56,667.91
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,912.56,688.79
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,942.01,705.23
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,969.02,719.92
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,991.15,731.71
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,1010.42,741.64
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,1024.23,749.07
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,1034.97,754.61
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,1040.6,755.5
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,1043.03,754.49
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,1040.32,751.8
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,1034.41,747.23
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,1023.88,738.92
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,1010.27,728.8
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,991.79,717.57
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,970.43,704.53
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,944.45,688.48
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,915.84,670.66
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,883.96,650.58
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,849.78,628.82
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,811.09,604.11
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,770.58,577.84
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,727.42,549.15
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,682.92,517.28
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,635.06,482.04
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,586.54,445.33
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,536.12,406.74
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,485.65,366.91
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,433.08,323.75
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,381.33,280.15
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,328.79,235.57
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,273.63,188.41
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,222.81,144.96
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,174.83,105.11
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,127.69,69.65
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,84.92,43.11
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,41.76,25.02
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,33.02,23.36
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,28.28,19.02
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,23.22,14.11
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,11.25,1.44
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,67.72,9.43
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,147.15,107.29
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,211.52,165.25
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,285.86,229.45
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,348.3,283.16
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,416.18,339.38
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,475.91,386.63
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,536.24,432.57
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,590.95,473.33
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,646.62,513.17
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,695.59,545.18
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,744.3,576.3
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,787.9,603.95
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,825.41,627.02
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,861.62,647.72
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,896.0,666.89
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,925.55,684.38
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,952.77,700.31
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,975.29,713.15
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,995.23,724.35
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,1008.71,732.87
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,1019.21,739.63
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,1024.75,742.28
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,1027.17,743.04
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,1024.96,741.57
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,1019.64,738.25
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,1008.43,731.6
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,994.25,723.12
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,976.69,712.45
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,956.34,699.97
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,930.23,682.29
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,901.68,662.99
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,870.34,644.08
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,836.82,623.49
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,799.31,598.93
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,760.06,572.92
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,717.78,545.21
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,674.26,514.26
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,627.87,479.45
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,580.76,443.25
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,531.11,404.98
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,481.5,365.61
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,426.27,320.35
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,375.47,277.33
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,324.09,233.5
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,274.55,190.64
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,224.34,147.68
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,177.0,108.3
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,127.57,70.73
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,85.6,44.2
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,46.61,28.31
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,36.28,26.33
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,31.26,21.72
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,25.9,16.52
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,12.49,2.66
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,66.04,14.47
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,144.75,107.63
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,211.02,168.0
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,287.53,235.63
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,212.3,176.32
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,106.64,85.99
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,130.58,106.21
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,154.91,126.25
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,207.97,170.4
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,256.53,210.2
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,356.25,292.0
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,453.5,369.86
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,365.48,295.7
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,254.8,203.12
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,342.87,272.96
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,424.35,335.44
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,542.9,426.98
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,664.36,517.45
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,701.02,542.36
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,737.23,567.08
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,887.64,683.64
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,1023.79,778.03
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,1031.43,781.4
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,1036.03,783.78
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,1035.22,783.2
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,1031.28,780.64
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,1023.66,776.13
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,1012.93,769.57
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,996.46,759.1
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,977.07,746.64
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,899.2,692.91
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,824.13,633.75
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,848.15,659.54
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,860.69,671.2
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,823.46,645.27
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,784.19,617.86
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,740.56,587.67
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,695.61,553.98
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,585.15,465.29
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,498.5,394.52
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,428.86,339.74
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,369.99,293.34
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,329.89,261.98
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,291.8,231.87
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,245.48,195.17
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,207.9,165.73
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,184.67,146.69
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,161.03,127.13
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,135.75,106.91
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,111.56,87.82
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,88.12,69.77
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,69.05,56.77
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,52.09,41.1
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,34.78,24.87
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,20.23,8.74
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,4.91,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,8.19,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,16.4,7.95
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,29.45,19.67
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,42.51,31.3
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,57.58,44.61
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,72.63,57.71
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,88.69,71.33
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,104.69,84.65
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,145.68,119.12
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,187.37,153.51
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,187.22,152.36
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,186.97,151.18
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,207.09,167.27
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,227.3,183.28
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,279.08,224.51
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,340.47,272.49
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,307.28,245.21
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,267.51,212.91
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,318.27,252.58
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,377.3,297.81
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,445.38,350.51
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,513.14,402.16
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,465.15,363.93
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,417.48,326.16
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,480.06,374.58
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,541.55,421.25
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,666.98,519.89
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,786.27,611.21
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,694.96,540.03
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,605.97,470.49
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,671.69,523.96
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,730.69,570.92
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,576.19,452.6
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,434.82,341.37
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,408.68,321.88
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,383.07,302.36
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,433.05,343.07
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,479.58,380.13
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,412.57,327.54
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,354.19,281.61
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,393.11,314.53
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,425.22,339.75
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,372.71,296.72
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,325.18,257.9
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,211.39,167.74
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,112.77,89.96
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,144.71,114.87
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,165.61,129.73
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,138.08,107.48
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,111.68,86.77
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,71.41,52.16
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,38.63,29.51
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,33.71,24.81
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,28.49,19.53
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,18.85,8.26
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,10.81,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,19.94,3.24
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,43.56,30.23
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,76.38,59.49
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,115.92,94.35
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,149.04,123.34
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,182.85,152.25
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,215.69,179.57
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,249.0,206.61
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,242.83,200.33
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,241.39,197.74
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,255.39,207.94
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,268.92,217.54
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,244.95,196.89
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,214.25,171.0
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,309.1,246.46
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,398.64,315.18
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,550.75,434.01
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,707.51,551.18
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,855.38,663.36
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,990.07,754.78
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,838.3,645.15
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,656.49,503.85
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,620.89,477.8
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,578.67,445.74
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,586.19,451.38
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,597.51,459.52
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,620.98,476.61
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,643.24,492.64
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,628.87,482.0
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,614.29,471.41
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,684.92,527.69
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,747.6,576.8
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,799.35,622.76
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,837.33,653.94
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,800.7,628.11
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,762.29,601.28
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,719.88,570.75
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,676.29,537.32
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,557.56,442.52
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,468.32,369.81
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,419.18,332.02
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,377.84,299.81
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,317.67,252.4
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,268.09,213.49
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,246.85,196.32
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,227.77,180.22
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,166.59,132.09
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,110.46,88.31
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,94.95,75.7
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,79.52,62.87
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,55.41,38.57
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,39.34,29.93
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,34.02,24.89
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,28.32,19.26
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,18.71,8.47
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,10.81,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,73.7,28.93
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,156.19,118.28
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,219.9,176.48
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,292.86,241.15
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,355.0,295.57
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,422.28,352.25
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,481.65,400.47
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,543.8,448.99
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,468.36,384.94
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,357.28,291.46
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,549.96,447.35
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,750.01,594.26
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,639.32,505.5
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,489.75,385.28
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,522.83,409.35
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,555.49,431.37
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,565.76,437.25
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,574.56,442.27
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,798.82,612.48
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,1005.33,749.63
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,924.29,693.85
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,822.4,617.99
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,839.55,630.23
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,854.85,639.98
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,947.68,712.25
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,1028.51,766.3
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,1018.27,758.62
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,1004.99,749.86
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,986.4,738.53
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,965.0,725.3
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,939.36,709.89
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,911.31,692.59
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,879.32,672.01
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,845.14,649.67
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,734.7,569.85
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,639.62,494.89
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,606.86,472.46
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,573.39,448.68
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,395.25,311.44
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,242.96,190.44
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,331.87,262.74
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,407.92,321.98
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,350.2,275.96
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,303.52,239.15
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,281.96,220.9
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,251.32,194.25
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,212.25,163.45
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,173.98,133.93
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,144.27,110.13
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,115.85,88.15
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,72.77,51.6
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,35.78,26.71
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,31.19,22.37
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,26.29,17.5
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,17.63,7.95
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,10.81,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,66.52,28.12
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,142.35,108.16
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,206.26,166.08
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,279.22,230.78
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,340.15,284.48
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,406.21,340.75
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,466.41,390.59
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,529.94,441.49
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,582.96,482.13
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,634.63,520.51
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,684.99,555.48
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,735.56,589.81
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,777.91,618.57
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,819.17,646.25
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,850.99,665.69
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,886.33,687.46
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,915.4,705.48
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,942.23,721.93
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,965.97,736.25
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,987.36,748.99
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,1000.86,757.42
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,1011.42,764.04
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,1016.5,767.99
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,1018.53,770.0
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,1016.52,768.59
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,1011.45,765.26
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,1000.97,757.34
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,987.59,747.56
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,970.4,736.31
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,950.47,723.25
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,919.91,703.13
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,887.8,681.86
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,857.3,661.32
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,824.84,639.25
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,790.17,615.46
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,753.46,590.01
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,658.16,516.05
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,579.51,453.03
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,467.85,366.66
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,375.51,294.06
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,208.59,164.22
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,40.62,28.09
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,179.71,141.97
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,303.3,239.24
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,301.82,231.91
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,282.01,205.38
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,212.37,153.98
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,179.45,136.62
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,148.3,111.84
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,118.73,89.26
