Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,75.58,53.34
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,39.07,29.57
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,33.74,24.57
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,28.03,18.99
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,18.46,8.81
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,10.81,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,147.0,17.0,2.4,8.0,33.0,74.43,34.11
2016,5,24,5,30,294.0,34.0,2.5,8.0,66.0,156.94,119.17
2016,5,24,5,45,392.0,44.0,2.65,8.5,110.0,220.86,177.34
2016,5,24,6,0,490.0,54.0,2.8,9.0,154.0,294.09,242.4
2016,5,24,6,15,245.0,72.5,2.8,9.0,122.5,215.22,179.84
2016,5,24,6,30,0.0,91.0,2.8,9.0,91.0,90.91,73.02
2016,5,24,6,45,0.5,109.5,2.85,9.5,110.0,109.83,89.04
2016,5,24,7,0,1.0,128.0,2.9,10.0,129.0,128.71,104.55
2016,5,24,7,15,1.5,139.0,2.9,10.5,140.5,139.52,113.03
2016,5,24,7,30,2.0,150.0,2.9,11.0,152.0,150.47,121.49
2016,5,24,7,45,1.0,140.0,2.9,11.5,141.0,138.59,110.95
2016,5,24,8,0,0.0,130.0,2.9,12.0,130.0,127.2,100.94
2016,5,24,8,15,0.0,136.5,2.9,12.5,136.5,133.5,105.62
2016,5,24,8,30,0.0,143.0,2.9,13.0,143.0,139.82,110.25
2016,5,24,8,45,0.0,135.0,2.95,13.5,135.0,131.65,103.09
2016,5,24,9,0,0.0,127.0,3.0,14.0,127.0,123.61,96.14
2016,5,24,9,15,4.0,158.0,3.05,14.0,161.5,157.98,123.89
2016,5,24,9,30,8.0,189.0,3.1,14.0,196.0,192.55,151.42
2016,5,24,9,45,6.5,173.5,3.15,14.5,179.0,175.64,137.32
2016,5,24,10,0,5.0,158.0,3.2,15.0,162.0,158.84,123.46
2016,5,24,10,15,8.5,190.0,3.25,15.0,197.5,193.8,151.24
2016,5,24,10,30,12.0,222.0,3.3,15.0,233.0,228.74,178.65
2016,5,24,10,45,13.0,236.0,3.4,15.5,248.0,243.35,189.53
2016,5,24,11,0,14.0,250.0,3.5,16.0,263.0,257.85,200.32
2016,5,24,11,15,16.5,287.5,3.55,16.0,303.0,296.82,230.31
2016,5,24,11,30,19.0,325.0,3.6,16.0,343.0,335.5,259.76
2016,5,24,11,45,22.0,347.5,3.65,16.0,369.0,359.58,277.97
2016,5,24,12,0,25.0,370.0,3.7,16.0,395.0,386.13,298.02
2016,5,24,12,15,120.5,430.5,3.75,16.0,546.5,532.92,410.91
2016,5,24,12,30,216.0,491.0,3.8,16.0,698.0,671.46,513.54
2016,5,24,12,45,278.5,467.0,3.85,16.0,730.5,694.91,531.93
2016,5,24,13,0,341.0,443.0,3.9,16.0,763.0,714.43,547.98
2016,5,24,13,15,371.5,419.0,3.9,16.0,762.0,703.8,541.37
2016,5,24,13,30,402.0,395.0,3.9,16.0,761.0,690.86,533.14
2016,5,24,13,45,662.5,250.5,3.9,16.0,833.5,736.32,573.59
2016,5,24,14,0,923.0,106.0,3.9,16.0,906.0,768.03,600.13
2016,5,24,14,15,915.5,104.5,3.9,15.5,874.0,725.79,571.05
2016,5,24,14,30,908.0,103.0,3.9,15.0,842.0,682.29,539.43
2016,5,24,14,45,899.5,101.0,3.9,15.0,804.5,636.67,504.01
2016,5,24,15,0,891.0,99.0,3.9,15.0,767.0,590.26,467.16
2016,5,24,15,15,631.5,189.5,3.9,15.0,650.0,491.0,387.49
2016,5,24,15,30,372.0,280.0,3.9,15.0,533.0,422.37,331.93
2016,5,24,15,45,346.0,264.0,3.9,15.0,486.0,377.66,296.26
2016,5,24,16,0,320.0,248.0,3.9,15.0,439.0,335.25,261.95
2016,5,24,16,15,292.0,229.5,3.85,14.5,392.5,292.54,227.6
2016,5,24,16,30,264.0,211.0,3.8,14.0,346.0,252.58,195.27
2016,5,24,16,45,208.0,192.0,3.8,14.0,291.0,213.4,164.29
2016,5,24,17,0,152.0,173.0,3.8,14.0,236.0,175.17,134.77
2016,5,24,17,15,409.5,118.0,3.65,13.5,257.0,143.77,97.96
2016,5,24,17,30,667.0,63.0,3.5,13.0,278.0,97.9,52.65
2016,5,24,17,45,614.5,57.0,3.4,12.5,227.0,54.66,29.96
2016,5,24,18,0,562.0,51.0,3.3,12.0,176.0,34.73,25.68
2016,5,24,18,15,477.0,43.0,2.95,11.5,130.0,30.52,21.72
2016,5,24,18,30,392.0,35.0,2.6,11.0,84.0,26.04,17.28
2016,5,24,18,45,196.0,25.5,2.3,10.5,50.0,19.68,10.01
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,15.73,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,25,5,15,161.0,16.5,2.45,8.0,34.0,78.37,38.12
2016,5,25,5,30,322.0,33.0,2.5,8.0,68.0,165.92,126.29
2016,5,25,5,45,416.5,42.0,2.55,8.0,112.5,228.69,184.02
2016,5,25,6,0,511.0,51.0,2.6,8.0,157.0,300.42,248.41
2016,5,25,6,15,255.5,51.5,2.6,8.5,104.5,194.38,162.84
2016,5,25,6,30,0.0,52.0,2.6,9.0,52.0,50.24,38.03
2016,5,25,6,45,0.0,63.0,2.65,9.5,63.0,60.89,47.16
2016,5,25,7,0,0.0,74.0,2.7,10.0,74.0,71.55,56.03
2016,5,25,7,15,0.0,90.5,2.7,10.5,90.5,87.97,69.64
2016,5,25,7,30,0.0,107.0,2.7,11.0,107.0,104.45,83.07
2016,5,25,7,45,0.5,131.0,2.75,12.0,131.5,128.96,102.8
2016,5,25,8,0,1.0,155.0,2.8,13.0,156.0,153.5,122.17
2016,5,25,8,15,0.5,149.5,2.85,13.5,150.5,147.06,116.25
2016,5,25,8,30,0.0,144.0,2.9,14.0,145.0,140.82,110.62
2016,5,25,8,45,1.5,149.0,3.0,14.5,150.5,146.95,115.15
2016,5,25,9,0,3.0,154.0,3.1,15.0,156.0,153.16,119.72
2016,5,25,9,15,14.0,228.5,3.2,15.5,239.5,237.96,187.01
2016,5,25,9,30,25.0,303.0,3.3,16.0,323.0,331.89,259.36
2016,5,25,9,45,16.0,238.0,3.45,16.5,251.5,249.04,194.06
2016,5,25,10,0,7.0,173.0,3.6,17.0,180.0,175.59,135.79
2016,5,25,10,15,12.5,238.5,3.7,17.0,250.5,245.82,190.96
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,316.19,245.02
2016,5,25,10,45,119.5,389.5,3.9,17.5,501.5,513.77,396.46
2016,5,25,11,0,221.0,475.0,4.0,18.0,682.0,697.03,529.98
2016,5,25,11,15,118.5,385.5,4.05,18.0,497.0,503.38,386.17
2016,5,25,11,30,16.0,296.0,4.1,18.0,312.0,304.13,233.67
2016,5,25,11,45,27.5,356.5,4.2,18.0,383.0,377.21,289.93
2016,5,25,12,0,39.0,417.0,4.3,18.0,454.0,445.49,341.11
2016,5,25,12,15,43.0,424.0,4.35,18.0,465.0,453.25,346.84
2016,5,25,12,30,47.0,431.0,4.4,18.0,476.0,460.61,352.52
2016,5,25,12,45,30.5,348.0,4.5,18.5,377.5,363.28,278.99
2016,5,25,13,0,14.0,265.0,4.6,19.0,279.0,267.8,205.78
2016,5,25,13,15,13.5,256.5,4.6,18.5,270.0,258.42,199.24
2016,5,25,13,30,13.0,248.0,4.6,18.0,261.0,249.08,192.54
2016,5,25,13,45,12.0,232.0,4.7,18.0,243.0,232.28,179.69
2016,5,25,14,0,11.0,216.0,4.8,18.0,225.0,215.6,166.89
2016,5,25,14,15,29.5,285.5,4.85,18.0,309.5,289.95,225.48
2016,5,25,14,30,48.0,355.0,4.9,18.0,394.0,362.28,281.54
2016,5,25,14,45,28.5,280.0,4.95,18.0,303.0,279.36,217.53
2016,5,25,15,0,9.0,205.0,5.0,18.0,212.0,200.85,156.19
2016,5,25,15,15,5.5,179.5,5.0,17.5,183.5,174.49,135.9
2016,5,25,15,30,2.0,154.0,5.0,17.0,155.0,148.5,115.62
2016,5,25,15,45,2.5,161.0,5.05,17.0,162.5,154.74,121.01
2016,5,25,16,0,3.0,168.0,5.1,17.0,170.0,160.68,126.17
2016,5,25,16,15,1.5,135.0,5.05,16.5,136.0,129.36,101.32
2016,5,25,16,30,0.0,102.0,5.0,16.0,102.0,98.12,76.19
2016,5,25,16,45,0.0,74.5,4.95,15.5,74.5,72.04,54.92
2016,5,25,17,0,0.0,47.0,4.9,15.0,47.0,45.4,32.83
2016,5,25,17,15,0.0,40.5,4.75,14.5,40.5,39.11,27.69
2016,5,25,17,30,0.0,34.0,4.6,14.0,34.0,32.82,22.46
2016,5,25,17,45,280.0,43.0,4.45,13.5,106.0,35.71,19.47
2016,5,25,18,0,560.0,52.0,4.3,13.0,178.0,35.45,26.22
2016,5,25,18,15,475.0,44.0,4.05,12.5,132.0,31.29,22.3
2016,5,25,18,30,390.0,36.0,3.8,12.0,86.0,26.85,17.92
2016,5,25,18,45,248.0,25.0,3.6,11.5,51.5,19.2,9.76
2016,5,25,19,0,106.0,14.0,3.4,11.0,17.0,13.76,0.0
2016,5,25,19,15,53.0,7.0,3.4,10.5,8.5,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,134.5,18.5,2.4,8.0,33.5,71.23,35.91
2016,5,26,5,30,269.0,37.0,2.4,8.0,67.0,151.36,115.5
2016,5,26,5,45,363.0,48.0,2.4,8.5,110.5,214.4,172.44
2016,5,26,6,0,457.0,59.0,2.4,9.0,154.0,285.85,235.6
2016,5,26,6,15,228.5,63.5,2.35,9.5,111.0,196.37,163.63
2016,5,26,6,30,0.0,68.0,2.3,10.0,68.0,66.15,51.55
2016,5,26,6,45,0.0,82.0,2.25,10.5,82.0,80.12,63.42
2016,5,26,7,0,0.0,96.0,2.2,11.0,96.0,94.07,74.9
2016,5,26,7,15,98.5,153.0,2.15,11.5,202.0,232.36,191.89
2016,5,26,7,30,197.0,210.0,2.1,12.0,308.0,368.82,302.14
2016,5,26,7,45,101.5,193.0,2.1,12.5,244.0,283.72,230.49
2016,5,26,8,0,6.0,176.0,2.1,13.0,180.0,179.07,142.63
2016,5,26,8,15,26.5,226.5,2.15,13.5,244.0,255.35,203.97
2016,5,26,8,30,47.0,277.0,2.2,14.0,308.0,326.81,259.41
2016,5,26,8,45,34.0,271.5,2.25,15.0,295.0,308.97,243.31
2016,5,26,9,0,21.0,266.0,2.3,16.0,282.0,282.9,221.34
2016,5,26,9,15,20.0,273.0,2.4,16.5,289.0,288.79,225.13
2016,5,26,9,30,19.0,280.0,2.5,17.0,296.0,294.62,228.78
2016,5,26,9,45,37.5,334.0,2.6,17.5,366.5,375.25,289.84
2016,5,26,10,0,56.0,388.0,2.7,18.0,437.0,448.43,343.64
2016,5,26,10,15,158.0,417.5,2.75,18.0,559.5,584.0,445.47
2016,5,26,10,30,260.0,447.0,2.8,18.0,682.0,718.95,542.97
2016,5,26,10,45,273.5,454.0,2.85,18.5,706.0,736.45,553.26
2016,5,26,11,0,287.0,461.0,2.9,19.0,730.0,752.85,563.61
2016,5,26,11,15,602.5,293.5,2.95,19.5,867.0,890.24,667.88
2016,5,26,11,30,918.0,126.0,3.0,20.0,1004.0,1012.19,749.25
2016,5,26,11,45,918.0,127.0,3.1,20.5,1008.5,1002.3,740.82
2016,5,26,12,0,918.0,128.0,3.2,21.0,1013.0,989.57,731.79
2016,5,26,12,15,917.5,127.5,3.25,21.0,1010.0,972.15,720.74
2016,5,26,12,30,917.0,127.0,3.3,21.0,1007.0,952.07,707.97
2016,5,26,12,45,917.0,125.5,3.4,21.0,997.0,928.9,693.47
2016,5,26,13,0,917.0,124.0,3.5,21.0,987.0,903.2,677.2
2016,5,26,13,15,913.5,123.0,3.55,21.0,969.0,872.65,657.23
2016,5,26,13,30,910.0,122.0,3.6,21.0,951.0,839.96,635.69
2016,5,26,13,45,905.0,120.5,3.7,21.0,926.0,803.67,611.72
2016,5,26,14,0,900.0,119.0,3.8,21.0,901.0,765.64,586.27
2016,5,26,14,15,892.5,117.5,3.85,21.0,869.5,724.3,557.99
2016,5,26,14,30,885.0,116.0,3.9,21.0,838.0,681.74,526.57
2016,5,26,14,45,875.5,114.0,3.95,21.0,800.5,636.49,492.44
2016,5,26,15,0,866.0,112.0,4.0,21.0,763.0,590.57,456.99
2016,5,26,15,15,567.0,209.5,4.05,20.5,626.0,477.73,369.54
2016,5,26,15,30,268.0,307.0,4.1,20.0,489.0,397.84,307.25
2016,5,26,15,45,295.0,278.0,4.15,20.0,466.0,369.25,284.88
2016,5,26,16,0,322.0,249.0,4.2,20.0,443.0,338.15,259.6
2016,5,26,16,15,326.0,225.0,4.2,19.5,406.5,301.16,229.74
2016,5,26,16,30,330.0,201.0,4.2,19.0,370.0,263.87,199.01
2016,5,26,16,45,304.5,181.5,4.2,18.5,325.0,223.27,166.23
2016,5,26,17,0,279.0,162.0,4.2,18.0,280.0,185.33,135.85
2016,5,26,17,15,257.5,144.0,4.1,17.0,241.5,151.79,109.79
2016,5,26,17,30,236.0,126.0,4.0,16.0,203.0,120.55,86.81
2016,5,26,17,45,214.5,105.5,3.9,15.5,166.0,89.77,65.96
2016,5,26,18,0,193.0,85.0,3.8,15.0,129.0,66.47,53.47
2016,5,26,18,15,261.0,63.5,3.55,14.0,106.5,47.55,36.55
2016,5,26,18,30,329.0,42.0,3.3,13.0,84.0,32.43,22.75
2016,5,26,18,45,199.5,28.0,3.1,12.5,50.5,21.65,11.86
2016,5,26,19,0,70.0,14.0,2.9,12.0,17.0,13.76,0.0
2016,5,26,19,15,35.0,7.0,2.85,11.5,8.5,6.88,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,131.5,19.5,1.75,8.5,34.0,72.06,37.72
2016,5,27,5,30,263.0,39.0,1.8,9.0,68.0,152.05,115.82
2016,5,27,5,45,365.5,49.0,1.9,9.5,112.5,216.75,173.59
2016,5,27,6,0,468.0,59.0,2.0,10.0,157.0,291.11,238.72
2016,5,27,6,15,531.5,67.0,1.95,10.5,207.0,353.22,292.5
2016,5,27,6,30,595.0,75.0,1.9,11.0,257.0,420.44,348.58
2016,5,27,6,45,643.5,80.0,1.85,11.5,310.0,480.27,396.8
2016,5,27,7,0,692.0,85.0,1.8,12.0,363.0,543.19,445.64
2016,5,27,7,15,723.5,89.5,1.7,12.5,415.5,596.96,485.34
2016,5,27,7,30,755.0,94.0,1.6,13.0,468.0,649.39,522.4
2016,5,27,7,45,781.5,96.5,1.5,14.0,519.0,699.12,553.81
2016,5,27,8,0,808.0,99.0,1.4,15.0,570.0,748.87,584.07
2016,5,27,8,15,825.5,102.0,1.3,15.5,618.0,791.63,609.48
2016,5,27,8,30,843.0,105.0,1.2,16.0,666.0,833.28,633.44
2016,5,27,8,45,858.5,106.5,1.15,17.0,710.0,865.0,649.58
2016,5,27,9,0,874.0,108.0,1.1,18.0,754.0,900.21,667.74
2016,5,27,9,15,884.0,110.0,1.05,18.5,793.0,929.1,682.6
2016,5,27,9,30,894.0,112.0,1.0,19.0,832.0,955.71,695.84
2016,5,27,9,45,905.5,111.5,1.0,20.0,865.5,978.62,706.19
2016,5,27,10,0,917.0,111.0,1.0,21.0,899.0,999.0,714.92
2016,5,27,10,15,922.5,112.0,1.1,21.5,926.0,1012.48,722.65
2016,5,27,10,30,928.0,113.0,1.2,22.0,953.0,1023.03,728.69
2016,5,27,10,45,933.5,113.0,1.3,22.5,973.0,1029.56,732.32
2016,5,27,11,0,939.0,113.0,1.4,23.0,993.0,1033.06,734.16
2016,5,27,11,15,941.0,113.5,1.5,23.0,1005.0,1030.58,733.79
2016,5,27,11,30,943.0,114.0,1.6,23.0,1017.0,1025.04,731.62
2016,5,27,11,45,945.0,113.5,1.75,23.5,1022.0,1015.49,726.27
2016,5,27,12,0,947.0,113.0,1.9,24.0,1027.0,1002.97,719.0
2016,5,27,12,15,946.5,112.5,2.0,24.0,1024.0,985.24,709.14
2016,5,27,12,30,946.0,112.0,2.1,24.0,1021.0,964.75,697.5
2016,5,27,12,45,943.5,112.0,2.25,24.5,1010.0,940.3,682.37
2016,5,27,13,0,941.0,112.0,2.4,25.0,999.0,913.35,665.47
2016,5,27,13,15,937.5,111.0,2.55,24.5,980.5,882.24,648.17
2016,5,27,13,30,934.0,110.0,2.7,24.0,962.0,848.93,629.04
2016,5,27,13,45,927.5,109.5,2.85,24.0,936.5,811.74,605.69
2016,5,27,14,0,921.0,109.0,3.0,24.0,911.0,772.84,580.79
2016,5,27,14,15,913.5,107.5,3.1,24.0,879.0,730.8,553.06
2016,5,27,14,30,906.0,106.0,3.2,24.0,847.0,687.5,522.55
2016,5,27,14,45,895.5,105.0,3.3,24.0,809.0,641.77,488.96
2016,5,27,15,0,885.0,104.0,3.4,24.0,771.0,595.41,454.01
2016,5,27,15,15,872.0,101.5,3.45,23.5,728.0,546.0,416.58
2016,5,27,15,30,859.0,99.0,3.5,23.0,685.0,496.63,377.99
2016,5,27,15,45,842.5,96.5,3.6,23.0,637.5,442.13,333.86
2016,5,27,16,0,826.0,94.0,3.7,23.0,590.0,392.15,291.98
2016,5,27,16,15,805.0,90.5,3.7,22.5,540.0,340.87,248.68
2016,5,27,16,30,784.0,87.0,3.7,22.0,490.0,291.29,206.02
2016,5,27,16,45,755.5,83.0,3.75,21.5,438.0,241.45,163.25
2016,5,27,17,0,727.0,79.0,3.8,21.0,386.0,194.44,123.52
2016,5,27,17,15,688.5,74.0,3.65,20.0,333.5,144.9,84.39
2016,5,27,17,30,650.0,69.0,3.5,19.0,281.0,102.58,54.99
2016,5,27,17,45,593.5,62.5,3.35,18.5,230.5,62.59,34.13
2016,5,27,18,0,537.0,56.0,3.2,18.0,180.0,38.59,28.42
2016,5,27,18,15,453.0,47.5,2.85,17.0,134.0,34.14,24.39
2016,5,27,18,30,369.0,39.0,2.5,16.0,88.0,29.4,19.86
2016,5,27,18,45,238.5,26.5,2.15,15.0,53.0,20.4,10.86
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,13.76,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,6.88,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,152.0,18.0,0.95,10.5,35.0,78.69,42.41
2016,5,28,5,30,304.0,36.0,1.1,11.0,70.0,163.57,123.58
2016,5,28,5,45,399.0,45.5,1.25,12.0,114.5,226.65,179.37
2016,5,28,6,0,494.0,55.0,1.4,13.0,159.0,298.61,241.36
2016,5,28,6,15,555.5,62.5,1.3,13.5,209.0,360.27,293.63
2016,5,28,6,30,617.0,70.0,1.2,14.0,259.0,426.89,347.75
2016,5,28,6,45,660.5,75.0,1.2,15.0,311.5,484.71,392.59
2016,5,28,7,0,704.0,80.0,1.2,16.0,364.0,545.21,437.6
2016,5,28,7,15,734.5,84.5,1.1,17.0,416.0,596.55,473.25
2016,5,28,7,30,765.0,89.0,1.0,18.0,468.0,651.24,509.08
2016,5,28,7,45,787.5,92.5,0.95,19.0,518.5,699.48,538.35
2016,5,28,8,0,810.0,96.0,0.9,20.0,569.0,747.45,566.49
2016,5,28,8,15,827.5,99.0,0.9,20.5,616.5,790.28,592.08
2016,5,28,8,30,845.0,102.0,0.9,21.0,664.0,832.0,616.49
2016,5,28,8,45,858.0,104.5,0.95,22.0,708.0,862.8,632.94
2016,5,28,9,0,871.0,107.0,1.0,23.0,752.0,896.89,651.43
2016,5,28,9,15,881.5,109.0,1.1,23.0,790.5,926.19,669.98
2016,5,28,9,30,892.0,111.0,1.2,23.0,829.0,953.23,687.16
2016,5,28,9,45,899.0,113.0,1.3,23.5,862.0,974.54,699.4
2016,5,28,10,0,906.0,115.0,1.4,24.0,895.0,993.18,710.04
2016,5,28,10,15,911.5,116.0,1.5,24.0,921.5,1006.54,718.82
2016,5,28,10,30,917.0,117.0,1.6,24.0,948.0,1017.01,725.94
2016,5,28,10,45,708.0,259.5,1.7,24.5,909.0,968.98,694.95
2016,5,28,11,0,499.0,402.0,1.8,25.0,870.0,904.56,646.69
2016,5,28,11,15,510.5,403.5,1.9,25.0,888.0,911.43,652.69
2016,5,28,11,30,522.0,405.0,2.0,25.0,906.0,916.31,656.71
2016,5,28,11,45,723.5,264.5,2.15,25.5,962.0,960.69,691.96
2016,5,28,12,0,925.0,124.0,2.3,26.0,1018.0,993.74,712.7
2016,5,28,12,15,924.0,124.0,2.4,26.0,1014.5,976.34,702.31
2016,5,28,12,30,923.0,124.0,2.5,26.0,1011.0,956.27,690.65
2016,5,28,12,45,684.0,273.0,2.7,26.0,926.0,868.6,634.33
2016,5,28,13,0,445.0,422.0,2.9,26.0,841.0,784.4,572.27
2016,5,28,13,15,674.0,274.0,3.05,25.5,896.0,818.62,605.29
2016,5,28,13,30,903.0,126.0,3.2,25.0,951.0,840.11,624.23
2016,5,28,13,45,676.0,243.0,3.35,25.0,851.5,742.98,556.12
2016,5,28,14,0,449.0,360.0,3.5,25.0,752.0,659.04,492.54
2016,5,28,14,15,660.0,241.0,3.6,24.5,793.5,675.93,511.09
2016,5,28,14,30,871.0,122.0,3.7,24.0,835.0,680.45,519.08
2016,5,28,14,45,859.0,121.0,3.85,24.0,797.0,635.21,485.46
2016,5,28,15,0,847.0,120.0,4.0,24.0,759.0,586.63,448.87
2016,5,28,15,15,833.5,117.0,4.05,23.5,716.5,537.87,411.76
2016,5,28,15,30,820.0,114.0,4.1,23.0,674.0,489.3,373.66
2016,5,28,15,45,801.0,111.5,4.2,23.0,627.0,439.23,332.75
2016,5,28,16,0,782.0,109.0,4.3,23.0,580.0,390.3,291.77
2016,5,28,16,15,759.0,105.0,4.3,22.5,530.5,340.06,249.5
2016,5,28,16,30,736.0,101.0,4.3,22.0,481.0,288.36,205.48
2016,5,28,16,45,704.0,96.5,4.3,21.5,429.0,239.44,163.76
2016,5,28,17,0,672.0,92.0,4.3,21.0,377.0,193.7,125.33
2016,5,28,17,15,631.0,86.0,4.1,20.0,325.5,148.81,90.06
2016,5,28,17,30,590.0,80.0,3.9,19.0,274.0,108.27,61.77
2016,5,28,17,45,530.5,72.5,3.7,18.5,224.0,70.22,41.31
2016,5,28,18,0,471.0,65.0,3.5,18.0,174.0,46.34,35.22
2016,5,28,18,15,386.5,54.5,3.15,17.0,129.5,40.41,29.89
2016,5,28,18,30,302.0,44.0,2.8,16.0,85.0,33.38,23.33
2016,5,28,18,45,151.0,31.0,2.5,15.5,51.5,24.03,13.91
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,16.91,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.5,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,10.0,9.0,16.78,0.0
2016,5,29,5,15,152.5,23.5,1.5,10.5,39.0,84.64,47.29
2016,5,29,5,30,274.0,38.0,1.6,11.0,69.0,154.77,117.26
2016,5,29,5,45,370.0,48.0,1.75,11.5,113.0,218.05,173.46
2016,5,29,6,0,466.0,58.0,1.9,12.0,157.0,289.77,235.96
2016,5,29,6,15,528.0,66.0,1.9,12.5,206.0,351.05,288.67
2016,5,29,6,30,590.0,74.0,1.9,13.0,255.0,417.33,343.66
2016,5,29,6,45,458.5,110.5,1.9,13.5,267.0,404.62,332.71
2016,5,29,7,0,327.0,147.0,1.9,14.0,279.0,374.29,306.7
2016,5,29,7,15,535.0,120.5,1.8,14.5,371.0,507.18,412.71
2016,5,29,7,30,743.0,94.0,1.7,15.0,463.0,641.71,514.33
2016,5,29,7,45,498.0,174.0,1.6,16.0,432.5,574.74,455.52
2016,5,29,8,0,253.0,254.0,1.5,17.0,402.0,480.49,376.96
2016,5,29,8,15,283.0,271.5,1.5,17.5,450.0,530.36,413.41
2016,5,29,8,30,313.0,289.0,1.5,18.0,498.0,581.21,448.72
2016,5,29,8,45,583.0,200.5,1.55,19.0,621.5,737.96,564.35
2016,5,29,9,0,853.0,112.0,1.6,20.0,745.0,886.69,662.12
2016,5,29,9,15,863.5,114.5,1.65,20.5,783.0,916.11,677.82
2016,5,29,9,30,874.0,117.0,1.7,21.0,821.0,943.32,693.35
2016,5,29,9,45,884.5,117.0,1.75,21.5,854.5,965.5,705.59
2016,5,29,10,0,895.0,117.0,1.8,22.0,888.0,985.2,716.27
2016,5,29,10,15,901.0,118.5,1.95,22.0,914.5,999.46,726.2
2016,5,29,10,30,907.0,120.0,2.1,22.0,941.0,1010.87,734.41
2016,5,29,10,45,910.5,121.0,2.25,22.5,960.5,1016.41,737.5
2016,5,29,11,0,914.0,122.0,2.4,23.0,980.0,1018.96,738.76
2016,5,29,11,15,916.5,122.5,2.5,23.0,992.0,1017.03,738.13
2016,5,29,11,30,919.0,123.0,2.6,23.0,1004.0,1012.13,735.69
2016,5,29,11,45,919.0,124.0,2.75,23.5,1008.5,1002.37,729.24
2016,5,29,12,0,919.0,125.0,2.9,24.0,1013.0,989.77,720.97
2016,5,29,12,15,918.5,125.0,2.95,24.0,1010.0,972.96,710.57
2016,5,29,12,30,918.0,125.0,3.0,24.0,1007.0,953.49,698.46
2016,5,29,12,45,911.0,127.5,3.15,24.0,995.5,928.05,683.14
2016,5,29,13,0,904.0,130.0,3.3,24.0,984.0,900.39,666.2
2016,5,29,13,15,900.5,129.0,3.4,24.0,966.5,870.31,647.16
2016,5,29,13,30,897.0,128.0,3.5,24.0,949.0,838.14,626.53
2016,5,29,13,45,892.0,127.0,3.6,24.0,924.0,802.85,603.57
2016,5,29,14,0,887.0,126.0,3.7,24.0,899.0,765.84,579.17
2016,5,29,14,15,879.5,124.0,3.75,23.5,868.0,724.64,552.37
2016,5,29,14,30,872.0,122.0,3.8,23.0,837.0,682.25,522.47
2016,5,29,14,45,862.0,120.0,3.85,23.0,800.0,637.33,488.96
2016,5,29,15,0,852.0,118.0,3.9,23.0,763.0,591.8,454.21
2016,5,29,15,15,839.0,115.5,3.9,22.5,720.5,540.64,415.21
2016,5,29,15,30,826.0,113.0,3.9,22.0,678.0,492.54,377.32
2016,5,29,15,45,809.0,110.0,3.9,22.0,631.5,442.62,336.32
2016,5,29,16,0,792.0,107.0,3.9,22.0,585.0,393.63,295.1
2016,5,29,16,15,770.0,103.5,3.85,21.5,535.5,343.69,252.9
2016,5,29,16,30,748.0,100.0,3.8,21.0,486.0,295.58,211.5
2016,5,29,16,45,719.0,95.0,3.75,21.0,435.0,242.98,166.34
2016,5,29,17,0,690.0,90.0,3.7,21.0,384.0,196.59,126.91
2016,5,29,17,15,650.0,84.0,3.55,20.0,332.0,150.91,90.88
2016,5,29,17,30,610.0,78.0,3.4,19.0,280.0,109.45,61.72
2016,5,29,17,45,555.0,70.5,3.3,18.5,230.0,70.48,40.42
2016,5,29,18,0,500.0,63.0,3.2,18.0,180.0,44.42,33.55
2016,5,29,18,15,415.0,53.5,2.9,17.0,134.5,39.34,28.98
2016,5,29,18,30,330.0,44.0,2.6,16.0,89.0,33.94,23.85
2016,5,29,18,45,208.5,30.0,2.35,15.0,54.5,23.16,13.37
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,12.49,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,7.86,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,11.0,20.86,0.0
2016,5,30,5,15,177.5,23.5,0.7,9.5,42.0,92.47,53.2
2016,5,30,5,30,312.0,37.0,0.7,10.0,73.0,167.82,127.42
2016,5,30,5,45,410.0,46.0,0.75,10.5,118.0,232.11,184.27
2016,5,30,6,0,508.0,55.0,0.8,11.0,163.0,305.47,247.47
2016,5,30,6,15,569.0,62.0,0.75,11.5,213.0,366.99,299.35
2016,5,30,6,30,630.0,69.0,0.7,12.0,263.0,433.4,352.99
2016,5,30,6,45,675.0,73.5,0.7,13.0,316.0,492.08,398.06
2016,5,30,7,0,720.0,78.0,0.7,14.0,369.0,551.26,441.68
2016,5,30,7,15,750.0,82.0,0.75,15.0,421.5,604.78,479.72
2016,5,30,7,30,780.0,86.0,0.8,16.0,474.0,659.14,516.29
2016,5,30,7,45,803.5,89.0,0.85,17.0,525.0,708.09,547.12
2016,5,30,8,0,827.0,92.0,0.9,18.0,576.0,756.83,577.08
2016,5,30,8,15,844.0,95.0,0.95,18.5,624.0,799.81,603.58
2016,5,30,8,30,861.0,98.0,1.0,19.0,672.0,836.65,625.62
2016,5,30,8,45,874.5,100.0,1.05,20.0,716.0,872.87,645.86
2016,5,30,9,0,888.0,102.0,1.1,21.0,760.0,907.32,664.64
2016,5,30,9,15,898.0,104.0,1.2,21.5,799.0,936.6,681.97
2016,5,30,9,30,908.0,106.0,1.3,22.0,838.0,963.56,697.81
2016,5,30,9,45,914.0,108.5,1.45,23.0,870.5,984.78,709.39
2016,5,30,10,0,920.0,111.0,1.6,24.0,903.0,1003.26,719.22
2016,5,30,10,15,925.5,112.0,1.7,24.5,930.0,1016.83,726.64
2016,5,30,10,30,931.0,113.0,1.8,25.0,957.0,1027.48,732.34
2016,5,30,10,45,934.5,114.0,1.95,25.5,976.5,1033.18,735.68
2016,5,30,11,0,938.0,115.0,2.1,26.0,996.0,1035.82,737.18
2016,5,30,11,15,940.5,115.5,2.2,26.0,1008.5,1033.91,736.73
2016,5,30,11,30,943.0,116.0,2.3,26.0,1021.0,1028.95,734.47
2016,5,30,11,45,943.0,116.5,2.4,26.5,1025.5,1018.57,727.42
2016,5,30,12,0,943.0,117.0,2.5,27.0,1030.0,1005.27,718.61
2016,5,30,12,15,942.5,117.0,2.6,27.0,1026.5,988.18,708.85
2016,5,30,12,30,942.0,117.0,2.7,27.0,1023.0,968.35,697.32
2016,5,30,12,45,938.5,117.5,2.85,27.0,1012.0,943.68,683.0
2016,5,30,13,0,935.0,118.0,3.0,27.0,1001.0,916.57,666.95
2016,5,30,13,15,931.5,117.0,3.1,27.0,983.0,885.74,647.92
2016,5,30,13,30,928.0,116.0,3.2,27.0,965.0,852.73,627.27
2016,5,30,13,45,922.0,115.0,3.35,27.0,939.5,815.77,603.98
2016,5,30,14,0,916.0,114.0,3.5,27.0,914.0,777.08,579.19
2016,5,30,14,15,909.0,112.5,3.6,26.5,882.5,735.69,553.06
2016,5,30,14,30,902.0,111.0,3.7,26.0,851.0,693.01,524.11
2016,5,30,14,45,892.0,109.0,3.8,26.0,813.5,646.94,490.39
2016,5,30,15,0,882.0,107.0,3.9,26.0,776.0,600.22,455.34
2016,5,30,15,15,869.5,105.0,3.95,25.5,733.0,551.74,418.78
2016,5,30,15,30,857.0,103.0,4.0,25.0,690.0,503.24,381.08
2016,5,30,15,45,841.0,100.0,4.1,25.0,643.0,448.72,337.22
2016,5,30,16,0,825.0,97.0,4.2,25.0,596.0,398.62,295.54
2016,5,30,16,15,804.0,93.5,4.2,24.0,546.0,347.41,253.14
2016,5,30,16,30,783.0,90.0,4.2,23.0,496.0,297.9,211.17
2016,5,30,16,45,756.0,85.5,4.2,22.5,444.5,247.99,168.38
2016,5,30,17,0,729.0,81.0,4.2,22.0,393.0,200.75,128.38
2016,5,30,17,15,690.5,76.0,4.0,21.0,340.5,150.93,88.84
2016,5,30,17,30,652.0,71.0,3.8,20.0,288.0,108.39,58.76
2016,5,30,17,45,597.5,64.5,3.65,19.5,237.0,68.13,36.75
2016,5,30,18,0,543.0,58.0,3.5,19.0,186.0,39.96,29.5
2016,5,30,18,15,459.5,49.5,3.1,18.0,139.5,35.58,25.57
2016,5,30,18,30,376.0,41.0,2.7,17.0,93.0,30.91,21.15
2016,5,30,18,45,247.0,29.0,2.35,16.0,57.5,22.47,12.85
2016,5,30,19,0,118.0,17.0,2.0,15.0,22.0,13.3,0.0
2016,5,30,19,15,59.0,8.5,1.9,14.5,11.0,8.36,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,12.0,28.34,0.0
2016,5,31,5,15,218.5,22.0,0.45,12.5,44.0,104.58,60.67
2016,5,31,5,30,365.0,34.0,0.4,13.0,76.0,183.53,137.43
2016,5,31,5,45,456.0,42.5,0.4,13.5,121.5,246.78,192.8
2016,5,31,6,0,547.0,51.0,0.4,14.0,167.0,318.56,253.53
2016,5,31,6,15,606.0,57.0,0.3,14.5,217.5,379.63,303.55
2016,5,31,6,30,665.0,63.0,0.2,15.0,268.0,445.42,354.83
2016,5,31,6,45,704.5,67.5,0.15,16.0,320.5,500.31,395.3
2016,5,31,7,0,744.0,72.0,0.1,17.0,373.0,559.77,437.17
2016,5,31,7,15,772.5,75.5,0.25,18.0,425.5,612.64,474.47
2016,5,31,7,30,801.0,79.0,0.4,19.0,478.0,666.23,510.3
2016,5,31,7,45,822.0,82.5,0.55,20.0,529.0,714.66,541.36
2016,5,31,8,0,843.0,86.0,0.7,21.0,580.0,757.99,568.45
2016,5,31,8,15,859.0,88.5,0.75,22.0,628.0,800.05,592.77
2016,5,31,8,30,875.0,91.0,0.8,23.0,676.0,840.9,615.83
2016,5,31,8,45,887.0,93.5,0.85,24.0,719.5,876.82,635.31
2016,5,31,9,0,899.0,96.0,0.9,25.0,763.0,910.87,653.36
2016,5,31,9,15,909.0,97.5,1.0,25.5,802.0,939.9,670.23
2016,5,31,9,30,919.0,99.0,1.1,26.0,841.0,966.61,685.65
2016,5,31,9,45,926.5,100.5,1.25,26.5,874.5,988.45,698.87
2016,5,31,10,0,934.0,102.0,1.4,27.0,908.0,1007.56,710.42
2016,5,31,10,15,939.5,103.0,1.55,27.0,934.5,1021.38,720.12
2016,5,31,10,30,945.0,104.0,1.7,27.0,961.0,1032.23,728.08
2016,5,31,10,45,949.0,105.0,1.9,27.5,981.0,1038.58,732.53
2016,5,31,11,0,953.0,106.0,2.1,28.0,1001.0,1041.84,735.02
2016,5,31,11,15,955.0,106.5,2.25,28.0,1013.5,1039.52,734.91
2016,5,31,11,30,957.0,107.0,2.4,28.0,1026.0,1034.1,732.91
2016,5,31,11,45,958.0,107.0,2.55,28.5,1030.5,1024.17,726.65
2016,5,31,12,0,959.0,107.0,2.7,29.0,1035.0,1011.26,718.52
2016,5,31,12,15,958.5,107.0,2.8,29.0,1032.0,994.03,708.66
2016,5,31,12,30,958.0,107.0,2.9,29.0,1029.0,974.02,697.01
2016,5,31,12,45,956.0,106.5,3.05,29.0,1018.5,949.49,682.79
2016,5,31,13,0,954.0,106.0,3.2,29.0,1008.0,922.41,666.77
2016,5,31,13,15,950.5,105.5,3.3,29.0,990.5,891.64,647.85
2016,5,31,13,30,947.0,105.0,3.4,29.0,973.0,858.63,627.28
2016,5,31,13,45,942.0,104.0,3.5,29.0,947.5,821.91,604.02
2016,5,31,14,0,937.0,103.0,3.6,29.0,922.0,783.36,579.27
2016,5,31,14,15,930.5,101.5,3.65,29.0,890.5,741.63,551.84
2016,5,31,14,30,924.0,100.0,3.7,29.0,859.0,698.53,522.19
2016,5,31,14,45,915.0,98.5,3.75,29.0,821.5,652.71,488.9
2016,5,31,15,0,906.0,97.0,3.8,29.0,784.0,606.11,454.24
2016,5,31,15,15,894.0,95.0,3.8,28.5,741.5,556.91,417.53
2016,5,31,15,30,882.0,93.0,3.8,28.0,699.0,507.62,379.64
2016,5,31,15,45,866.5,90.5,3.8,28.0,652.0,456.49,338.58
2016,5,31,16,0,851.0,88.0,3.8,28.0,605.0,406.02,297.03
2016,5,31,16,15,831.5,85.0,3.75,27.5,555.0,350.44,251.33
2016,5,31,16,30,812.0,82.0,3.7,27.0,505.0,300.47,209.04
2016,5,31,16,45,784.5,78.5,3.65,26.5,452.5,249.88,166.27
2016,5,31,17,0,757.0,75.0,3.6,26.0,400.0,201.99,126.23
2016,5,31,17,15,720.5,70.5,3.3,25.0,347.5,154.85,89.21
2016,5,31,17,30,684.0,66.0,3.0,24.0,295.0,111.61,58.92
2016,5,31,17,45,630.0,60.5,2.75,23.0,243.5,67.31,34.18
2016,5,31,18,0,576.0,55.0,2.5,22.0,192.0,37.34,26.85
2016,5,31,18,15,494.0,47.5,2.2,20.5,144.5,33.71,23.68
2016,5,31,18,30,412.0,40.0,1.9,19.0,97.0,29.86,20.09
2016,5,31,18,45,206.0,32.0,1.6,18.0,60.5,24.72,14.67
2016,5,31,19,0,0.0,24.0,1.3,17.0,24.0,21.83,0.0
2016,5,31,19,15,0.0,12.0,1.25,16.5,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,33.5,5.5,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,67.0,11.0,1.2,12.0,12.0,28.08,0.0
2016,6,1,5,15,215.0,23.0,1.5,12.5,45.0,104.89,61.84
2016,6,1,5,30,363.0,35.0,1.8,13.0,78.0,184.08,138.91
2016,6,1,5,45,455.0,44.0,2.1,14.0,124.0,248.3,195.94
2016,6,1,6,0,547.0,53.0,2.4,15.0,170.0,321.12,258.89
2016,6,1,6,15,607.0,59.0,2.4,15.5,221.0,382.75,311.65
2016,6,1,6,30,667.0,65.0,2.4,16.0,272.0,449.15,366.36
2016,6,1,6,45,708.5,70.0,2.4,17.0,325.5,505.73,410.74
2016,6,1,7,0,750.0,75.0,2.4,18.0,379.0,567.22,457.01
2016,6,1,7,15,779.0,78.5,2.4,18.5,432.0,620.69,496.4
2016,6,1,7,30,808.0,82.0,2.4,19.0,485.0,674.9,533.96
2016,6,1,7,45,829.5,85.5,2.4,20.0,536.5,723.96,565.2
2016,6,1,8,0,851.0,89.0,2.4,21.0,588.0,772.62,595.34
2016,6,1,8,15,867.5,91.5,2.35,21.5,636.5,810.58,618.11
2016,6,1,8,30,884.0,94.0,2.3,22.0,685.0,852.08,642.96
2016,6,1,8,45,896.5,96.5,2.3,23.0,729.0,888.67,663.14
2016,6,1,9,0,909.0,99.0,2.3,24.0,773.0,923.37,681.75
2016,6,1,9,15,918.5,100.5,2.3,24.5,812.5,952.15,697.55
2016,6,1,9,30,928.0,102.0,2.3,25.0,852.0,978.56,711.74
2016,6,1,9,45,934.5,104.0,2.3,25.5,885.5,1000.11,722.75
2016,6,1,10,0,941.0,106.0,2.3,26.0,919.0,1018.89,732.03
2016,6,1,10,15,946.5,107.5,2.35,26.5,946.0,1033.28,739.12
2016,6,1,10,30,952.0,109.0,2.4,27.0,973.0,1044.68,744.45
2016,6,1,10,45,954.0,111.0,2.45,27.5,992.5,1050.1,746.13
2016,6,1,11,0,956.0,113.0,2.5,28.0,1012.0,1052.38,746.02
2016,6,1,11,15,958.5,113.5,2.6,28.0,1024.5,1050.5,745.44
2016,6,1,11,30,961.0,114.0,2.7,28.0,1037.0,1045.51,743.02
2016,6,1,11,45,959.5,116.0,2.8,28.5,1041.0,1035.09,735.8
2016,6,1,12,0,958.0,118.0,2.9,29.0,1045.0,1021.7,726.8
2016,6,1,12,15,957.5,118.0,3.0,29.0,1042.5,1004.44,716.85
2016,6,1,12,30,957.0,118.0,3.1,29.0,1040.0,984.41,705.13
2016,6,1,12,45,943.5,125.0,3.25,29.0,1025.5,956.79,688.83
2016,6,1,13,0,930.0,132.0,3.4,29.0,1011.0,927.09,671.04
2016,6,1,13,15,703.5,262.5,3.5,28.5,920.5,835.21,611.29
2016,6,1,13,30,477.0,393.0,3.6,28.0,830.0,751.34,550.08
2016,6,1,13,45,691.0,262.0,3.75,28.0,876.5,775.13,573.48
2016,6,1,14,0,905.0,131.0,3.9,28.0,923.0,786.63,585.35
2016,6,1,14,15,724.5,216.5,3.95,27.5,836.0,701.7,524.8
2016,6,1,14,30,544.0,302.0,4.0,27.0,749.0,630.95,472.13
2016,6,1,14,45,704.0,213.5,4.05,27.0,765.5,623.81,469.77
2016,6,1,15,0,864.0,125.0,4.1,27.0,782.0,605.65,457.78
2016,6,1,15,15,611.0,207.5,4.05,26.5,659.0,504.29,380.91
2016,6,1,15,30,358.0,290.0,4.0,26.0,536.0,429.44,323.8
2016,6,1,15,45,328.0,274.5,4.0,25.5,488.0,383.87,289.72
2016,6,1,16,0,298.0,259.0,4.0,25.0,440.0,340.96,257.1
2016,6,1,16,15,527.5,182.5,3.85,24.5,470.5,332.38,245.97
2016,6,1,16,30,757.0,106.0,3.7,24.0,501.0,303.89,215.71
2016,6,1,16,45,728.5,100.5,3.6,23.5,449.0,253.82,173.27
2016,6,1,17,0,700.0,95.0,3.5,23.0,397.0,206.58,133.68
2016,6,1,17,15,659.5,89.5,3.2,22.0,344.0,160.63,97.52
2016,6,1,17,30,619.0,84.0,2.9,21.0,291.0,118.99,68.05
2016,6,1,17,45,565.5,75.5,2.6,20.5,240.5,78.57,45.02
2016,6,1,18,0,512.0,67.0,2.3,20.0,190.0,47.61,36.06
2016,6,1,18,15,426.5,57.0,2.0,19.0,143.0,42.22,31.27
2016,6,1,18,30,341.0,47.0,1.7,18.0,96.0,36.47,25.9
2016,6,1,18,45,170.5,35.5,1.45,17.0,60.0,27.57,17.19
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,21.92,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,0.8,11.0,12.0,22.95,0.0
2016,6,2,5,15,183.5,25.0,0.85,11.5,44.5,97.03,58.02
2016,6,2,5,30,320.0,39.0,0.9,12.0,77.0,173.1,131.02
2016,6,2,5,45,415.0,49.0,1.0,12.5,122.5,237.92,188.06
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,311.49,251.24
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.5,373.76,303.76
2016,6,2,6,30,634.0,73.0,1.1,14.0,271.0,440.93,358.22
2016,6,2,6,45,679.0,78.0,1.1,15.0,324.5,500.43,403.96
2016,6,2,7,0,724.0,83.0,1.1,16.0,378.0,562.7,449.86
2016,6,2,7,15,755.0,87.5,1.05,17.0,431.0,615.05,486.18
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,670.91,522.84
2016,6,2,7,45,810.5,95.0,0.95,19.0,536.0,720.85,552.95
2016,6,2,8,0,835.0,98.0,0.9,20.0,588.0,770.62,581.93
2016,6,2,8,15,852.5,101.0,0.95,20.5,636.5,814.27,608.49
2016,6,2,8,30,870.0,104.0,1.0,21.0,685.0,856.77,633.95
2016,6,2,8,45,884.0,106.0,1.05,22.0,730.0,888.54,650.84
2016,6,2,9,0,898.0,108.0,1.1,23.0,775.0,923.66,669.78
2016,6,2,9,15,908.0,110.0,1.2,23.5,814.5,953.14,686.99
2016,6,2,9,30,918.0,112.0,1.3,24.0,854.0,980.28,702.73
2016,6,2,9,45,925.5,113.5,1.4,25.0,887.0,1002.02,713.67
2016,6,2,10,0,933.0,115.0,1.5,26.0,920.0,1021.05,722.94
2016,6,2,10,15,938.5,116.5,1.6,26.5,947.0,1035.31,730.7
2016,6,2,10,30,944.0,118.0,1.7,27.0,974.0,1046.59,736.73
2016,6,2,10,45,947.0,119.0,1.8,27.5,993.5,1051.88,739.17
2016,6,2,11,0,950.0,120.0,1.9,28.0,1013.0,1054.08,739.83
2016,6,2,11,15,952.0,120.5,1.95,28.0,1025.5,1051.7,738.59
2016,6,2,11,30,954.0,121.0,2.0,28.0,1038.0,1046.24,735.6
2016,6,2,11,45,954.0,121.5,2.15,28.5,1042.5,1035.82,729.41
2016,6,2,12,0,954.0,122.0,2.3,29.0,1047.0,1022.45,721.38
2016,6,2,12,15,953.5,122.0,2.4,29.0,1043.5,1005.27,711.85
2016,6,2,12,30,953.0,122.0,2.5,29.0,1040.0,985.32,700.56
2016,6,2,12,45,734.0,260.5,2.6,29.0,963.5,904.14,649.88
2016,6,2,13,0,515.0,399.0,2.7,29.0,887.0,825.56,593.0
2016,6,2,13,15,737.0,253.5,2.8,29.0,937.0,855.37,620.83
2016,6,2,13,30,959.0,108.0,2.9,29.0,987.0,872.94,634.0
2016,6,2,13,45,954.5,106.5,3.0,29.0,962.0,835.82,610.5
2016,6,2,14,0,950.0,105.0,3.1,29.0,937.0,796.81,585.86
2016,6,2,14,15,943.0,103.5,3.1,28.5,905.0,754.33,559.18
2016,6,2,14,30,936.0,102.0,3.1,28.0,873.0,710.49,530.29
2016,6,2,14,45,928.0,99.5,3.15,28.0,835.0,663.96,496.83
2016,6,2,15,0,920.0,97.0,3.2,28.0,797.0,616.55,461.88
