Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,15,908.5,95.0,3.2,27.5,754.0,567.06,425.18
2016,6,2,15,30,897.0,93.0,3.2,27.0,711.0,517.41,387.21
2016,6,2,15,45,882.5,90.0,3.2,27.0,664.0,465.62,345.81
2016,6,2,16,0,868.0,87.0,3.2,27.0,617.0,414.37,303.76
2016,6,2,16,15,848.5,84.0,3.2,26.5,566.0,362.19,260.66
2016,6,2,16,30,829.0,81.0,3.2,26.0,515.0,307.21,214.61
2016,6,2,16,45,803.0,77.5,3.2,25.5,462.5,256.13,171.31
2016,6,2,17,0,777.0,74.0,3.2,25.0,410.0,207.58,130.48
2016,6,2,17,15,741.0,69.5,2.95,24.0,356.5,159.45,92.34
2016,6,2,17,30,705.0,65.0,2.7,23.0,303.0,115.17,60.81
2016,6,2,17,45,653.5,59.5,2.45,22.5,251.0,69.94,34.77
2016,6,2,18,0,602.0,54.0,2.2,22.0,199.0,36.34,25.99
2016,6,2,18,15,522.0,46.5,1.95,20.5,151.0,32.65,22.79
2016,6,2,18,30,442.0,39.0,1.7,19.0,103.0,28.73,19.16
2016,6,2,18,45,312.0,28.5,1.45,18.0,65.0,21.68,12.33
2016,6,2,19,0,182.0,18.0,1.2,17.0,27.0,14.09,0.0
2016,6,2,19,15,91.0,9.0,1.15,16.5,13.5,8.85,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,5.5,0.4,14.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,11.0,0.4,15.0,14.0,36.41,0.0
2016,6,3,5,15,249.0,22.5,0.35,15.5,47.5,115.25,68.64
2016,6,3,5,30,399.0,34.0,0.3,16.0,81.0,195.98,145.19
2016,6,3,5,45,488.5,42.0,0.3,17.0,127.5,259.75,199.92
2016,6,3,6,0,578.0,50.0,0.3,18.0,174.0,331.86,259.46
2016,6,3,6,15,635.0,55.5,0.35,18.5,225.5,392.78,309.28
2016,6,3,6,30,692.0,61.0,0.4,19.0,277.0,456.05,359.07
2016,6,3,6,45,730.0,65.5,0.45,19.5,330.0,513.57,402.61
2016,6,3,7,0,768.0,70.0,0.5,20.0,383.0,573.16,446.03
2016,6,3,7,15,795.5,74.0,0.55,21.0,436.0,626.91,482.81
2016,6,3,7,30,823.0,78.0,0.6,22.0,489.0,681.26,517.35
2016,6,3,7,45,768.5,99.5,0.65,23.0,514.5,694.81,522.83
2016,6,3,8,0,714.0,121.0,0.7,24.0,540.0,705.08,526.56
2016,6,3,8,15,602.0,176.0,0.65,25.0,549.5,696.92,515.54
2016,6,3,8,30,490.0,231.0,0.6,26.0,559.0,675.86,494.91
2016,6,3,8,45,703.5,162.0,0.55,27.0,666.5,802.04,577.46
2016,6,3,9,0,917.0,93.0,0.5,28.0,774.0,924.38,647.6
2016,6,3,9,15,926.0,94.5,0.35,28.5,813.0,952.97,657.3
2016,6,3,9,30,935.0,96.0,0.2,29.0,852.0,979.15,666.78
2016,6,3,9,45,947.0,94.0,0.1,29.5,886.5,1001.84,675.41
2016,6,3,10,0,959.0,92.0,0.0,30.0,921.0,1021.94,683.24
2016,6,3,10,15,963.5,93.0,0.15,30.0,947.5,1035.21,691.58
2016,6,3,10,30,968.0,94.0,0.3,30.0,974.0,1045.43,699.63
2016,6,3,10,45,969.5,96.0,0.45,30.5,993.0,1050.64,703.96
2016,6,3,11,0,971.0,98.0,0.6,31.0,1012.0,1052.68,706.68
2016,6,3,11,15,973.0,98.5,0.7,31.0,1024.0,1050.49,707.29
2016,6,3,11,30,975.0,99.0,0.8,31.0,1036.0,1045.16,706.14
2016,6,3,11,45,973.0,100.5,0.95,31.5,1039.5,1033.87,701.14
2016,6,3,12,0,971.0,102.0,1.1,32.0,1043.0,1019.59,694.24
2016,6,3,12,15,970.0,102.0,1.15,32.0,1040.0,1001.89,684.82
2016,6,3,12,30,969.0,102.0,1.2,32.0,1037.0,981.39,673.73
2016,6,3,12,45,957.5,108.0,1.3,32.0,1023.5,954.58,659.55
2016,6,3,13,0,946.0,114.0,1.4,32.0,1010.0,925.56,643.83
2016,6,3,13,15,942.0,113.0,1.45,31.5,992.0,894.23,627.06
2016,6,3,13,30,938.0,112.0,1.5,31.0,974.0,860.72,608.67
2016,6,3,13,45,931.0,111.5,1.6,31.0,948.0,823.33,586.82
2016,6,3,14,0,924.0,111.0,1.7,31.0,922.0,784.25,563.5
2016,6,3,14,15,916.5,109.5,1.8,31.0,890.0,742.41,537.91
2016,6,3,14,30,909.0,108.0,1.9,31.0,858.0,699.3,509.94
2016,6,3,14,45,898.5,106.5,2.0,31.0,820.0,653.26,478.29
2016,6,3,15,0,888.0,105.0,2.1,31.0,782.0,606.59,445.23
2016,6,3,15,15,875.5,103.0,2.15,30.5,739.5,557.98,410.42
2016,6,3,15,30,863.0,101.0,2.2,30.0,697.0,509.34,374.4
2016,6,3,15,45,846.5,98.0,2.3,30.0,649.5,454.42,332.17
2016,6,3,16,0,830.0,95.0,2.4,30.0,602.0,403.94,291.92
2016,6,3,16,15,809.0,92.0,2.45,29.5,552.0,352.97,250.77
2016,6,3,16,30,788.0,89.0,2.5,29.0,502.0,303.68,210.02
2016,6,3,16,45,759.5,85.0,2.55,28.5,450.0,253.56,168.5
2016,6,3,17,0,731.0,81.0,2.6,28.0,398.0,206.25,129.56
2016,6,3,17,15,693.5,76.0,2.35,27.0,346.0,156.39,90.68
2016,6,3,17,30,656.0,71.0,2.1,26.0,294.0,113.63,60.52
2016,6,3,17,45,601.5,65.0,1.9,25.0,243.0,73.29,38.04
2016,6,3,18,0,547.0,59.0,1.7,24.0,192.0,40.38,29.24
2016,6,3,18,15,467.5,50.5,1.5,23.0,145.5,36.03,25.44
2016,6,3,18,30,388.0,42.0,1.3,22.0,99.0,31.38,21.17
2016,6,3,18,45,265.5,30.0,1.15,21.0,62.5,23.0,13.28
2016,6,3,19,0,143.0,18.0,1.0,20.0,26.0,14.01,0.0
2016,6,3,19,15,71.5,9.0,0.95,19.5,13.0,8.85,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.65,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.7,18.0,6.0,5.9,0.0
2016,6,4,5,15,3.5,22.0,0.7,18.0,22.5,22.84,10.09
2016,6,4,5,30,7.0,38.0,0.7,18.0,39.0,41.29,27.89
2016,6,4,5,45,21.5,58.0,0.7,18.5,62.5,71.95,53.83
2016,6,4,6,0,36.0,78.0,0.7,19.0,86.0,100.82,78.17
2016,6,4,6,15,45.5,99.0,0.9,19.5,112.0,129.4,101.94
2016,6,4,6,30,55.0,120.0,1.1,20.0,138.0,158.51,125.65
2016,6,4,6,45,62.5,141.5,1.3,20.5,165.0,187.64,148.84
2016,6,4,7,0,70.0,163.0,1.5,21.0,192.0,217.15,171.87
2016,6,4,7,15,88.5,188.5,1.5,21.5,230.0,259.05,204.17
2016,6,4,7,30,107.0,214.0,1.5,22.0,268.0,302.04,236.56
2016,6,4,7,45,307.5,201.0,1.55,22.5,377.0,454.75,355.21
2016,6,4,8,0,508.0,188.0,1.6,23.0,486.0,614.98,473.06
2016,6,4,8,15,465.5,223.0,1.65,23.0,513.5,634.11,483.09
2016,6,4,8,30,423.0,258.0,1.7,23.0,541.0,648.72,490.97
2016,6,4,8,45,369.0,295.5,1.8,23.5,554.0,643.8,484.4
2016,6,4,9,0,315.0,333.0,1.9,24.0,567.0,643.33,480.85
2016,6,4,9,15,239.5,365.0,1.95,24.0,548.5,604.44,450.83
2016,6,4,9,30,164.0,397.0,2.0,24.0,530.0,570.44,424.07
2016,6,4,9,45,92.5,354.5,2.05,24.5,430.5,449.09,335.32
2016,6,4,10,0,21.0,312.0,2.1,25.0,331.0,328.18,244.79
2016,6,4,10,15,23.5,331.0,2.2,25.5,352.5,349.27,260.07
2016,6,4,10,30,26.0,350.0,2.3,26.0,374.0,377.38,279.71
2016,6,4,10,45,108.0,416.0,2.4,26.5,517.0,530.51,390.55
2016,6,4,11,0,190.0,482.0,2.5,27.0,660.0,675.33,490.46
2016,6,4,11,15,278.5,460.5,2.55,27.5,726.0,740.92,535.44
2016,6,4,11,30,367.0,439.0,2.6,28.0,792.0,799.27,575.36
2016,6,4,11,45,417.5,438.5,2.7,28.5,842.0,839.63,601.84
2016,6,4,12,0,468.0,438.0,2.8,29.0,892.0,878.98,627.45
2016,6,4,12,15,426.5,436.0,2.8,29.0,849.0,826.32,591.92
2016,6,4,12,30,385.0,434.0,2.8,29.0,806.0,773.69,556.72
2016,6,4,12,45,440.0,421.5,2.85,29.5,842.5,798.02,573.73
2016,6,4,13,0,495.0,409.0,2.9,30.0,879.0,818.59,587.49
2016,6,4,13,15,710.5,260.5,2.9,30.0,921.0,841.18,609.2
2016,6,4,13,30,926.0,112.0,2.9,30.0,963.0,851.94,617.72
2016,6,4,13,45,922.0,110.0,2.9,30.0,938.5,815.91,594.35
2016,6,4,14,0,918.0,108.0,2.9,30.0,914.0,778.04,569.93
2016,6,4,14,15,911.5,106.5,2.85,30.0,883.0,737.18,543.04
2016,6,4,14,30,905.0,105.0,2.8,30.0,852.0,694.98,514.1
2016,6,4,14,45,895.5,103.5,2.8,30.0,815.0,649.77,481.71
2016,6,4,15,0,886.0,102.0,2.8,30.0,778.0,603.86,448.06
2016,6,4,15,15,874.0,100.0,2.8,29.5,736.0,555.66,412.77
2016,6,4,15,30,862.0,98.0,2.8,29.0,694.0,507.38,376.32
2016,6,4,15,45,845.5,95.5,2.85,29.0,647.5,456.81,336.52
2016,6,4,16,0,829.0,93.0,2.9,29.0,601.0,403.0,293.36
2016,6,4,16,15,809.0,90.0,2.95,28.0,551.5,352.43,252.64
2016,6,4,16,30,789.0,87.0,3.0,27.0,502.0,303.43,212.08
2016,6,4,16,45,760.5,83.5,3.05,26.5,450.0,253.7,170.35
2016,6,4,17,0,732.0,80.0,3.1,26.0,398.0,206.75,131.23
2016,6,4,17,15,695.5,75.0,2.95,25.0,346.5,157.03,91.96
2016,6,4,17,30,659.0,70.0,2.8,24.0,295.0,114.23,61.29
2016,6,4,17,45,604.5,64.5,2.65,23.0,244.0,74.09,38.55
2016,6,4,18,0,550.0,59.0,2.5,22.0,193.0,40.28,29.42
2016,6,4,18,15,473.0,50.5,2.3,21.0,146.5,35.93,25.59
2016,6,4,18,30,396.0,42.0,2.1,20.0,100.0,31.27,21.28
2016,6,4,18,45,276.0,30.0,1.95,19.0,63.0,22.9,13.39
2016,6,4,19,0,156.0,18.0,1.8,18.0,26.0,13.91,0.0
2016,6,4,19,15,78.0,9.0,1.75,17.5,13.0,8.85,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,50.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,101.0,11.0,0.7,12.0,13.0,36.99,0.0
2016,6,5,5,15,239.0,23.0,0.8,12.5,46.5,113.13,69.29
2016,6,5,5,30,377.0,35.0,0.9,13.0,80.0,189.48,142.89
2016,6,5,5,45,465.5,43.0,1.0,13.5,125.5,251.88,198.21
2016,6,5,6,0,554.0,51.0,1.1,14.0,171.0,322.49,259.03
2016,6,5,6,15,610.5,57.5,1.15,14.5,221.5,383.28,310.45
2016,6,5,6,30,667.0,64.0,1.2,15.0,272.0,448.54,363.52
2016,6,5,6,45,706.5,68.5,1.25,16.0,324.5,503.48,406.04
2016,6,5,7,0,746.0,73.0,1.3,17.0,377.0,563.03,450.3
2016,6,5,7,15,774.5,76.5,1.35,17.5,429.5,615.98,488.88
2016,6,5,7,30,803.0,80.0,1.4,18.0,482.0,669.65,525.61
2016,6,5,7,45,824.0,83.5,1.45,19.0,532.5,718.16,556.27
2016,6,5,8,0,845.0,87.0,1.5,20.0,583.0,766.27,585.92
2016,6,5,8,15,861.0,89.5,1.5,20.5,631.0,803.71,608.23
2016,6,5,8,30,877.0,92.0,1.5,21.0,679.0,844.65,632.64
2016,6,5,8,45,889.5,94.0,1.55,22.0,723.0,880.56,652.62
2016,6,5,9,0,902.0,96.0,1.6,23.0,767.0,914.63,671.13
2016,6,5,9,15,911.5,97.5,1.65,23.5,805.5,943.37,687.3
2016,6,5,9,30,921.0,99.0,1.7,24.0,844.0,969.76,701.94
2016,6,5,9,45,933.0,98.0,1.75,24.5,878.5,993.33,714.77
2016,6,5,10,0,945.0,97.0,1.8,25.0,913.0,1014.36,725.99
2016,6,5,10,15,950.0,98.0,1.85,25.5,939.5,1027.99,732.63
2016,6,5,10,30,955.0,99.0,1.9,26.0,966.0,1038.64,737.56
2016,6,5,10,45,957.0,100.5,2.0,26.5,985.5,1043.8,739.85
2016,6,5,11,0,959.0,102.0,2.1,27.0,1005.0,1045.84,740.32
2016,6,5,11,15,961.5,102.5,2.25,27.0,1017.5,1044.23,740.66
2016,6,5,11,30,964.0,103.0,2.4,27.0,1030.0,1039.5,739.1
2016,6,5,11,45,963.0,104.0,2.6,27.5,1034.5,1028.83,732.85
2016,6,5,12,0,962.0,105.0,2.8,28.0,1039.0,1015.19,724.68
2016,6,5,12,15,961.5,105.0,2.9,28.0,1036.0,998.17,714.86
2016,6,5,12,30,961.0,105.0,3.0,28.0,1033.0,978.35,703.25
2016,6,5,12,45,953.0,108.5,3.2,28.0,1021.0,952.5,688.42
2016,6,5,13,0,945.0,112.0,3.4,28.0,1009.0,924.34,671.86
2016,6,5,13,15,942.0,111.0,3.5,28.0,991.5,893.97,653.04
2016,6,5,13,30,939.0,110.0,3.6,28.0,974.0,861.38,632.56
2016,6,5,13,45,934.0,109.0,3.7,28.0,949.0,825.13,609.43
2016,6,5,14,0,929.0,108.0,3.8,28.0,924.0,787.07,584.83
2016,6,5,14,15,922.0,107.0,3.85,27.5,893.0,745.95,558.75
2016,6,5,14,30,915.0,106.0,3.9,27.0,862.0,703.51,530.45
2016,6,5,14,45,906.5,104.0,3.95,27.0,825.0,658.09,497.24
2016,6,5,15,0,898.0,102.0,4.0,27.0,788.0,611.86,462.63
2016,6,5,15,15,886.5,99.5,4.0,26.5,745.5,562.97,425.96
2016,6,5,15,30,875.0,97.0,4.0,26.0,703.0,513.95,388.09
2016,6,5,15,45,860.5,94.0,4.0,26.0,656.5,463.24,347.15
2016,6,5,16,0,846.0,91.0,4.0,26.0,610.0,413.09,305.65
2016,6,5,16,15,826.5,88.0,3.95,25.5,560.5,357.85,259.99
2016,6,5,16,30,807.0,85.0,3.9,25.0,511.0,308.15,217.68
2016,6,5,16,45,781.5,81.0,3.9,24.5,459.0,257.81,174.74
2016,6,5,17,0,756.0,77.0,3.9,24.0,407.0,209.95,134.19
2016,6,5,17,15,720.5,72.5,3.7,23.0,354.5,162.84,96.44
2016,6,5,17,30,685.0,68.0,3.5,22.0,302.0,116.21,62.26
2016,6,5,17,45,635.0,62.0,3.35,21.5,251.0,74.56,37.92
2016,6,5,18,0,585.0,56.0,3.2,21.0,200.0,38.18,27.72
2016,6,5,18,15,509.0,48.5,2.9,20.0,152.5,34.1,24.12
2016,6,5,18,30,433.0,41.0,2.6,19.0,105.0,30.26,20.52
2016,6,5,18,45,312.5,30.0,2.3,18.0,67.0,22.81,13.44
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,14.81,0.97
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,9.34,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,6,6,5,0,98.0,11.0,1.5,11.0,14.0,36.23,0.0
2016,6,6,5,15,236.5,22.5,1.55,11.5,46.5,111.96,69.22
2016,6,6,5,30,375.0,34.0,1.6,12.0,79.0,187.71,142.52
2016,6,6,5,45,463.5,42.5,1.65,12.5,124.5,250.55,198.69
2016,6,6,6,0,552.0,51.0,1.7,13.0,170.0,321.65,260.52
2016,6,6,6,15,608.5,56.5,1.65,13.5,220.5,381.13,311.37
2016,6,6,6,30,665.0,62.0,1.6,14.0,271.0,442.87,362.12
2016,6,6,6,45,705.0,66.5,1.6,15.0,323.0,500.37,406.97
2016,6,6,7,0,745.0,71.0,1.6,16.0,375.0,560.15,451.67
2016,6,6,7,15,773.0,75.0,1.55,16.5,427.0,613.29,490.18
2016,6,6,7,30,801.0,79.0,1.5,17.0,479.0,667.12,526.57
2016,6,6,7,45,822.5,81.5,1.5,18.0,529.5,714.78,556.43
2016,6,6,8,0,844.0,84.0,1.5,19.0,580.0,757.43,582.01
2016,6,6,8,15,859.5,86.5,1.55,19.5,627.5,799.17,608.04
2016,6,6,8,30,875.0,89.0,1.6,20.0,675.0,839.69,632.87
2016,6,6,8,45,887.5,91.0,1.65,21.0,718.5,875.59,653.04
2016,6,6,9,0,900.0,93.0,1.7,22.0,762.0,909.65,671.73
2016,6,6,9,15,909.0,95.0,1.75,22.5,800.5,938.48,688.1
2016,6,6,9,30,918.0,97.0,1.8,23.0,839.0,964.95,702.91
2016,6,6,9,45,924.5,98.5,1.85,24.0,872.0,985.99,712.83
2016,6,6,10,0,931.0,100.0,1.9,25.0,905.0,1004.31,721.04
2016,6,6,10,15,936.0,101.0,1.95,25.5,931.0,1017.82,727.66
2016,6,6,10,30,941.0,102.0,2.0,26.0,957.0,1028.38,732.56
2016,6,6,10,45,709.0,257.5,2.15,26.5,909.5,971.05,695.94
2016,6,6,11,0,477.0,413.0,2.3,27.0,862.0,896.54,640.58
2016,6,6,11,15,475.5,422.0,2.4,27.0,874.5,898.4,642.72
2016,6,6,11,30,474.0,431.0,2.5,27.0,887.0,898.39,643.0
2016,6,6,11,45,713.5,268.0,2.65,27.5,958.5,958.84,690.04
2016,6,6,12,0,953.0,105.0,2.8,28.0,1030.0,1007.22,720.25
2016,6,6,12,15,952.0,104.5,2.9,28.0,1027.0,989.44,709.34
2016,6,6,12,30,951.0,104.0,3.0,28.0,1024.0,968.92,697.24
2016,6,6,12,45,943.5,107.5,3.1,28.0,1012.0,943.79,682.1
2016,6,6,13,0,936.0,111.0,3.2,28.0,1000.0,916.35,665.38
2016,6,6,13,15,932.0,110.0,3.25,28.0,982.0,885.45,645.95
2016,6,6,13,30,928.0,109.0,3.3,28.0,964.0,852.4,624.98
2016,6,6,13,45,922.0,108.5,3.4,28.0,939.0,816.26,602.01
2016,6,6,14,0,916.0,108.0,3.5,28.0,914.0,778.39,577.62
2016,6,6,14,15,909.0,106.5,3.55,27.5,882.5,737.34,551.64
2016,6,6,14,30,902.0,105.0,3.6,27.0,851.0,695.0,523.52
2016,6,6,14,45,892.5,103.5,3.7,27.0,814.0,649.99,490.82
2016,6,6,15,0,883.0,102.0,3.8,27.0,777.0,604.27,456.78
2016,6,6,15,15,871.0,99.5,3.8,26.5,735.0,555.82,420.47
2016,6,6,15,30,859.0,97.0,3.8,26.0,693.0,507.29,383.03
2016,6,6,15,45,843.5,94.5,3.85,25.5,647.0,457.35,343.51
2016,6,6,16,0,828.0,92.0,3.9,25.0,601.0,404.05,300.36
2016,6,6,16,15,808.0,89.0,3.85,24.5,552.0,353.55,258.16
2016,6,6,16,30,788.0,86.0,3.8,24.0,503.0,304.61,216.38
2016,6,6,16,45,761.5,82.5,3.8,23.5,451.5,255.39,174.29
2016,6,6,17,0,735.0,79.0,3.8,23.0,400.0,208.75,134.66
2016,6,6,17,15,698.5,74.0,3.7,22.0,348.5,162.06,97.14
2016,6,6,17,30,662.0,69.0,3.6,21.0,297.0,115.88,63.05
2016,6,6,17,45,612.0,63.0,3.55,20.5,246.5,75.27,38.97
2016,6,6,18,0,562.0,57.0,3.5,20.0,196.0,39.92,29.37
2016,6,6,18,15,485.5,49.5,3.35,19.0,149.5,34.86,24.9
2016,6,6,18,30,409.0,42.0,3.2,18.0,103.0,31.07,21.33
2016,6,6,18,45,291.5,31.0,3.1,17.0,66.0,23.67,14.26
2016,6,6,19,0,174.0,20.0,3.0,16.0,29.0,15.7,2.08
2016,6,6,19,15,87.0,10.0,3.0,15.5,14.5,9.83,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,5.5,1.6,10.5,6.5,0.0,0.0
2016,6,7,5,0,78.0,11.0,1.6,11.0,13.0,31.06,0.0
2016,6,7,5,15,208.5,23.5,1.55,11.0,45.0,104.57,64.97
2016,6,7,5,30,339.0,36.0,1.5,11.0,77.0,177.16,135.11
2016,6,7,5,45,431.0,44.0,1.45,11.5,121.5,239.23,190.41
2016,6,7,6,0,523.0,52.0,1.4,12.0,166.0,309.81,251.62
2016,6,7,6,15,580.5,58.5,1.35,12.5,215.5,369.66,302.65
2016,6,7,6,30,638.0,65.0,1.3,13.0,265.0,434.11,355.38
2016,6,7,6,45,679.5,69.5,1.3,14.0,316.5,491.05,399.7
2016,6,7,7,0,721.0,74.0,1.3,15.0,368.0,548.53,442.69
2016,6,7,7,15,750.0,78.0,1.3,15.5,420.0,601.37,481.28
2016,6,7,7,30,779.0,82.0,1.3,16.0,472.0,655.03,518.2
2016,6,7,7,45,801.0,85.0,1.35,17.0,522.0,702.83,548.74
2016,6,7,8,0,823.0,88.0,1.4,18.0,572.0,750.36,578.38
2016,6,7,8,15,839.5,90.5,1.45,18.5,619.5,787.48,601.3
2016,6,7,8,30,856.0,93.0,1.5,19.0,667.0,828.22,626.49
2016,6,7,8,45,868.0,96.0,1.6,20.0,710.0,864.26,647.48
2016,6,7,9,0,880.0,99.0,1.7,21.0,753.0,898.47,667.04
2016,6,7,9,15,890.0,100.5,1.85,21.5,791.5,927.21,684.66
2016,6,7,9,30,900.0,102.0,2.0,22.0,830.0,953.69,700.79
2016,6,7,9,45,913.0,100.5,2.2,23.0,864.5,977.38,714.25
2016,6,7,10,0,926.0,99.0,2.4,24.0,899.0,998.63,726.02
2016,6,7,10,15,931.5,100.0,2.5,24.5,925.5,1012.62,733.49
2016,6,7,10,30,937.0,101.0,2.6,25.0,952.0,1023.69,739.22
2016,6,7,10,45,939.5,102.5,2.75,25.5,971.5,1029.35,742.07
2016,6,7,11,0,942.0,104.0,2.9,26.0,991.0,1031.94,743.06
2016,6,7,11,15,944.5,104.5,3.0,26.0,1004.0,1030.45,742.54
2016,6,7,11,30,947.0,105.0,3.1,26.0,1017.0,1025.9,740.18
2016,6,7,11,45,947.5,105.5,3.25,26.5,1022.0,1016.41,733.67
2016,6,7,12,0,948.0,106.0,3.4,27.0,1027.0,1003.98,725.33
2016,6,7,12,15,948.0,106.0,3.5,27.0,1024.5,987.73,715.62
2016,6,7,12,30,948.0,106.0,3.6,27.0,1022.0,968.72,704.13
2016,6,7,12,45,941.5,109.0,3.7,27.0,1010.5,944.09,688.94
2016,6,7,13,0,935.0,112.0,3.8,27.0,999.0,917.12,672.14
2016,6,7,13,15,931.5,111.0,3.85,26.5,982.0,886.71,653.98
2016,6,7,13,30,928.0,110.0,3.9,26.0,965.0,854.12,634.17
2016,6,7,13,45,922.0,110.0,3.95,26.0,940.5,818.48,610.84
2016,6,7,14,0,916.0,110.0,4.0,26.0,916.0,781.11,586.13
2016,6,7,14,15,909.5,108.5,4.05,25.5,885.0,740.44,560.0
2016,6,7,14,30,903.0,107.0,4.1,25.0,854.0,698.44,531.68
2016,6,7,14,45,892.0,106.0,4.15,25.0,817.0,652.93,498.02
2016,6,7,15,0,881.0,105.0,4.2,25.0,780.0,606.84,463.15
2016,6,7,15,15,869.5,103.0,4.2,24.5,738.5,559.2,427.04
2016,6,7,15,30,858.0,101.0,4.2,24.0,697.0,511.43,389.78
2016,6,7,15,45,841.0,99.0,4.2,24.0,650.5,457.51,346.22
2016,6,7,16,0,824.0,97.0,4.2,24.0,604.0,408.04,304.97
2016,6,7,16,15,570.5,154.5,4.15,23.5,492.0,327.26,243.06
2016,6,7,16,30,317.0,212.0,4.1,23.0,380.0,276.49,206.7
2016,6,7,16,45,328.5,186.5,4.1,22.5,345.5,240.4,176.96
2016,6,7,17,0,340.0,161.0,4.1,22.0,311.0,203.42,146.16
2016,6,7,17,15,318.0,145.0,4.0,21.0,271.0,168.2,118.64
2016,6,7,17,30,296.0,129.0,3.9,20.0,231.0,135.28,94.13
2016,6,7,17,45,273.0,109.5,3.8,19.5,192.0,101.99,71.12
2016,6,7,18,0,250.0,90.0,3.7,19.0,153.0,71.29,56.9
2016,6,7,18,15,320.0,67.5,3.55,18.0,128.5,49.91,38.18
2016,6,7,18,30,390.0,45.0,3.4,17.0,104.0,33.78,23.79
2016,6,7,18,45,268.5,33.0,3.25,16.0,67.0,25.5,15.92
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,16.38,3.07
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,10.32,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.5,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,15.0,35.68,0.0
2016,6,8,5,15,230.5,24.0,2.35,10.5,48.0,111.91,70.1
2016,6,8,5,30,369.0,36.0,2.4,11.0,81.0,187.8,143.54
2016,6,8,5,45,462.0,44.0,2.45,11.5,126.5,251.69,200.99
2016,6,8,6,0,555.0,52.0,2.5,12.0,172.0,324.18,264.56
2016,6,8,6,15,611.5,58.0,2.5,12.5,222.5,384.42,316.77
2016,6,8,6,30,668.0,64.0,2.5,13.0,273.0,449.12,370.75
2016,6,8,6,45,614.5,83.5,2.55,13.5,302.5,469.43,387.09
2016,6,8,7,0,561.0,103.0,2.6,14.0,332.0,483.62,397.52
2016,6,8,7,15,485.0,140.5,2.6,14.5,357.0,493.61,402.94
2016,6,8,7,30,409.0,178.0,2.6,15.0,382.0,499.74,404.55
2016,6,8,7,45,430.0,193.5,2.65,15.5,428.0,546.57,439.09
2016,6,8,8,0,451.0,209.0,2.7,16.0,474.0,593.76,472.92
2016,6,8,8,15,469.0,220.5,2.75,16.5,516.0,634.32,501.22
2016,6,8,8,30,487.0,232.0,2.8,17.0,558.0,674.64,528.9
2016,6,8,8,45,490.0,250.0,2.9,18.0,596.0,708.5,550.19
2016,6,8,9,0,493.0,268.0,3.0,19.0,634.0,740.86,570.1
2016,6,8,9,15,709.5,182.0,3.05,19.0,739.5,859.27,656.75
2016,6,8,9,30,926.0,96.0,3.1,19.0,845.0,971.56,731.78
2016,6,8,9,45,735.0,211.5,3.2,19.5,821.0,935.83,704.78
2016,6,8,10,0,544.0,327.0,3.3,20.0,797.0,877.54,659.0
2016,6,8,10,15,550.0,338.5,3.35,20.5,826.5,897.76,671.4
2016,6,8,10,30,556.0,350.0,3.4,21.0,856.0,916.0,681.79
2016,6,8,10,45,751.0,230.0,3.5,21.5,928.5,984.64,731.38
2016,6,8,11,0,946.0,110.0,3.6,22.0,1001.0,1042.29,767.71
2016,6,8,11,15,948.0,110.5,3.7,22.0,1013.5,1040.27,766.19
2016,6,8,11,30,950.0,111.0,3.8,22.0,1026.0,1035.2,763.25
2016,6,8,11,45,949.0,112.5,3.9,22.0,1030.5,1025.2,757.17
2016,6,8,12,0,948.0,114.0,4.0,22.0,1035.0,1012.28,749.23
2016,6,8,12,15,948.0,113.5,4.1,22.0,1032.5,995.52,738.79
2016,6,8,12,30,948.0,113.0,4.2,22.0,1030.0,976.02,726.53
2016,6,8,12,45,628.0,287.5,4.3,22.0,892.5,838.77,631.42
2016,6,8,13,0,308.0,462.0,4.4,22.0,755.0,709.07,531.42
2016,6,8,13,15,600.5,300.5,4.45,22.0,858.5,788.74,597.87
2016,6,8,13,30,893.0,139.0,4.5,22.0,962.0,853.47,647.14
2016,6,8,13,45,888.0,137.0,4.6,22.0,937.5,817.79,622.97
2016,6,8,14,0,883.0,135.0,4.7,22.0,913.0,780.41,597.97
2016,6,8,14,15,695.5,226.0,4.75,22.0,825.5,695.63,534.45
2016,6,8,14,30,508.0,317.0,4.8,22.0,738.0,625.12,479.08
2016,6,8,14,45,515.5,295.0,4.85,22.0,706.0,586.66,451.17
2016,6,8,15,0,523.0,273.0,4.9,22.0,674.0,547.01,421.62
2016,6,8,15,15,399.5,293.0,4.85,21.5,590.0,476.68,367.69
2016,6,8,15,30,276.0,313.0,4.8,21.0,506.0,412.8,318.64
2016,6,8,15,45,530.5,214.5,4.8,20.5,553.0,421.28,325.06
2016,6,8,16,0,785.0,116.0,4.8,20.0,600.0,410.74,313.11
2016,6,8,16,15,762.5,112.0,4.7,19.5,550.5,360.54,270.33
2016,6,8,16,30,740.0,108.0,4.6,19.0,501.0,308.65,225.7
2016,6,8,16,45,666.5,107.0,4.6,18.5,434.0,252.0,178.61
2016,6,8,17,0,593.0,106.0,4.6,18.0,367.0,202.61,138.24
2016,6,8,17,15,532.5,107.0,4.5,17.5,319.5,164.44,108.1
2016,6,8,17,30,472.0,108.0,4.4,17.0,272.0,132.13,85.29
2016,6,8,17,45,437.0,94.0,4.3,16.5,226.0,94.33,60.36
2016,6,8,18,0,402.0,80.0,4.2,16.0,180.0,60.25,47.87
2016,6,8,18,15,339.5,66.0,4.0,15.5,137.5,48.67,37.5
2016,6,8,18,30,277.0,52.0,3.8,15.0,95.0,39.25,28.81
2016,6,8,18,45,189.0,37.0,3.6,14.5,61.5,28.48,18.62
2016,6,8,19,0,101.0,22.0,3.4,14.0,28.0,17.18,4.08
2016,6,8,19,15,50.5,11.0,3.3,13.5,14.0,10.81,0.0
2016,6,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,38.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,77.0,12.0,2.9,10.0,14.0,31.79,0.0
2016,6,9,5,15,209.0,25.0,2.95,10.0,46.5,106.37,66.86
2016,6,9,5,30,341.0,38.0,3.0,10.0,79.0,179.92,138.25
2016,6,9,5,45,433.5,46.5,3.05,10.5,124.0,243.01,195.18
2016,6,9,6,0,526.0,55.0,3.1,11.0,169.0,314.57,258.34
2016,6,9,6,15,583.5,61.5,3.05,11.0,218.5,374.62,311.3
2016,6,9,6,30,641.0,68.0,3.0,11.0,268.0,439.21,366.38
2016,6,9,6,45,343.5,113.0,3.0,11.5,222.5,341.02,284.58
2016,6,9,7,0,46.0,158.0,3.0,12.0,177.0,196.16,160.42
2016,6,9,7,15,36.0,172.0,2.9,12.5,188.0,204.83,166.83
2016,6,9,7,30,26.0,186.0,2.8,13.0,199.0,205.63,166.29
2016,6,9,7,45,208.5,206.0,2.75,14.0,327.5,386.71,314.74
2016,6,9,8,0,391.0,226.0,2.7,15.0,456.0,556.83,446.53
2016,6,9,8,15,264.5,268.5,2.65,15.5,430.0,512.4,406.45
2016,6,9,8,30,138.0,311.0,2.6,16.0,404.0,449.82,353.64
2016,6,9,8,45,249.0,315.5,2.55,16.5,496.0,561.64,439.09
2016,6,9,9,0,360.0,320.0,2.5,17.0,588.0,669.53,517.85
2016,6,9,9,15,640.5,207.5,2.45,17.5,714.0,823.45,632.09
2016,6,9,9,30,921.0,95.0,2.4,18.0,840.0,965.88,725.02
2016,6,9,9,45,928.5,96.0,2.4,19.0,873.0,987.49,733.95
2016,6,9,10,0,936.0,97.0,2.4,20.0,906.0,1006.41,742.29
2016,6,9,10,15,941.0,98.0,2.4,20.5,932.5,1020.1,748.66
2016,6,9,10,30,946.0,99.0,2.4,21.0,959.0,1030.84,753.22
2016,6,9,10,45,950.5,99.0,2.45,21.5,979.0,1037.03,755.52
2016,6,9,11,0,955.0,99.0,2.5,22.0,999.0,1040.17,756.0
2016,6,9,11,15,957.0,99.5,2.55,22.0,1011.5,1038.28,754.85
2016,6,9,11,30,959.0,100.0,2.6,22.0,1024.0,1033.31,751.87
2016,6,9,11,45,959.5,100.0,2.7,22.5,1029.0,1023.34,744.83
2016,6,9,12,0,960.0,100.0,2.8,23.0,1034.0,1010.41,735.97
2016,6,9,12,15,959.5,100.0,2.9,23.0,1031.0,993.65,726.1
2016,6,9,12,30,959.0,100.0,3.0,23.0,1028.0,974.11,714.4
2016,6,9,12,45,956.5,100.5,3.2,23.5,1018.0,950.55,699.39
2016,6,9,13,0,954.0,101.0,3.4,24.0,1008.0,924.46,682.56
2016,6,9,13,15,950.5,100.0,3.55,23.5,990.5,893.69,664.71
2016,6,9,13,30,947.0,99.0,3.7,23.0,973.0,860.68,645.06
2016,6,9,13,45,940.5,99.0,3.85,23.0,948.0,824.18,621.46
2016,6,9,14,0,934.0,99.0,4.0,23.0,923.0,785.94,596.34
2016,6,9,14,15,927.5,98.0,4.1,22.5,892.0,745.2,570.05
2016,6,9,14,30,921.0,97.0,4.2,22.0,861.0,703.08,541.97
2016,6,9,14,45,911.5,95.5,4.3,22.0,824.0,657.43,507.93
2016,6,9,15,0,902.0,94.0,4.4,22.0,787.0,611.04,472.58
2016,6,9,15,15,705.5,166.0,4.45,21.5,690.0,524.01,405.25
2016,6,9,15,30,509.0,238.0,4.5,21.0,593.0,458.63,353.89
2016,6,9,15,45,518.0,216.0,4.55,20.5,556.5,417.71,321.93
2016,6,9,16,0,527.0,194.0,4.6,20.0,520.0,375.72,288.03
2016,6,9,16,15,476.5,191.5,4.55,19.5,468.0,328.75,249.99
2016,6,9,16,30,426.0,189.0,4.5,19.0,416.0,286.44,215.59
2016,6,9,16,45,542.0,139.0,4.5,18.5,398.0,250.46,181.36
2016,6,9,17,0,658.0,89.0,4.5,18.0,380.0,201.87,135.21
2016,6,9,17,15,612.0,88.0,4.4,17.0,332.0,160.65,101.8
2016,6,9,17,30,566.0,87.0,4.3,16.0,284.0,124.27,75.06
2016,6,9,17,45,529.0,76.5,4.25,15.5,237.0,84.99,49.62
2016,6,9,18,0,492.0,66.0,4.2,15.0,190.0,49.71,38.71
2016,6,9,18,15,430.0,56.0,4.0,14.5,146.5,40.34,30.29
2016,6,9,18,30,368.0,46.0,3.8,14.0,103.0,34.51,24.79
2016,6,9,18,45,270.5,33.5,3.65,13.5,67.0,25.79,16.45
2016,6,9,19,0,173.0,21.0,3.5,13.0,31.0,16.44,4.15
2016,6,9,19,15,86.5,10.5,3.35,12.5,15.5,10.32,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,9.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,10.0,10.0,9.83,0.0
2016,6,10,5,15,60.5,25.5,2.2,10.0,33.0,54.87,32.9
2016,6,10,5,30,121.0,41.0,2.3,10.0,56.0,98.18,74.49
2016,6,10,5,45,150.0,60.0,2.4,10.5,87.0,136.94,109.42
2016,6,10,6,0,179.0,79.0,2.5,11.0,118.0,177.89,145.71
2016,6,10,6,15,196.0,99.5,2.55,11.5,152.5,217.05,179.73
2016,6,10,6,30,213.0,120.0,2.6,12.0,187.0,257.3,213.71
2016,6,10,6,45,226.5,140.5,2.7,12.5,223.0,296.54,245.93
2016,6,10,7,0,240.0,161.0,2.8,13.0,259.0,336.44,277.83
2016,6,10,7,15,392.0,150.5,2.85,13.5,336.0,442.63,364.3
2016,6,10,7,30,544.0,140.0,2.9,14.0,413.0,552.45,450.89
2016,6,10,7,45,568.5,150.0,2.95,14.5,461.0,604.98,489.06
2016,6,10,8,0,593.0,160.0,3.0,15.0,509.0,654.07,524.22
2016,6,10,8,15,609.0,172.5,2.95,15.5,556.5,699.0,554.93
2016,6,10,8,30,625.0,185.0,2.9,16.0,604.0,743.17,584.42
2016,6,10,8,45,767.0,136.0,2.9,17.0,683.5,825.73,640.03
2016,6,10,9,0,909.0,87.0,2.9,18.0,763.0,911.18,694.9
2016,6,10,9,15,917.5,89.0,2.85,18.5,801.5,939.91,710.6
2016,6,10,9,30,926.0,91.0,2.8,19.0,840.0,966.24,725.02
2016,6,10,9,45,937.0,89.5,2.75,19.5,873.5,988.62,736.69
2016,6,10,10,0,948.0,88.0,2.7,20.0,907.0,1008.44,746.64
2016,6,10,10,15,952.5,89.0,2.65,20.0,933.5,1021.89,753.84
2016,6,10,10,30,957.0,90.0,2.6,20.0,960.0,1032.35,759.21
2016,6,10,10,45,958.5,92.0,2.6,20.5,979.0,1037.85,760.54
2016,6,10,11,0,960.0,94.0,2.6,21.0,998.0,1040.21,760.0
2016,6,10,11,15,962.0,94.0,2.65,21.0,1010.5,1037.9,758.55
2016,6,10,11,30,964.0,94.0,2.7,21.0,1023.0,1032.49,755.25
2016,6,10,11,45,962.5,96.0,2.8,21.5,1027.5,1022.65,748.22
2016,6,10,12,0,961.0,98.0,2.9,22.0,1032.0,1009.84,739.36
2016,6,10,12,15,960.5,97.5,2.95,21.5,1029.5,992.64,730.08
2016,6,10,12,30,960.0,97.0,3.0,21.0,1027.0,972.66,718.98
2016,6,10,12,45,943.0,107.0,3.1,21.0,1012.5,945.32,701.95
2016,6,10,13,0,926.0,117.0,3.2,21.0,998.0,915.97,683.5
2016,6,10,13,15,922.5,116.5,3.25,21.0,981.0,886.38,664.42
2016,6,10,13,30,919.0,116.0,3.3,21.0,964.0,854.64,643.74
2016,6,10,13,45,693.0,240.0,3.4,21.0,870.0,762.43,578.94
2016,6,10,14,0,467.0,364.0,3.5,21.0,776.0,682.75,517.21
2016,6,10,14,15,679.5,238.5,3.55,20.5,815.0,697.14,534.4
2016,6,10,14,30,892.0,113.0,3.6,20.0,854.0,699.26,541.07
2016,6,10,14,45,881.5,111.5,3.7,20.0,817.0,654.13,507.21
2016,6,10,15,0,871.0,110.0,3.8,20.0,780.0,608.38,472.33
2016,6,10,15,15,584.5,209.5,3.8,19.5,648.5,498.9,387.23
2016,6,10,15,30,298.0,309.0,3.8,19.0,517.0,420.94,325.96
2016,6,10,15,45,556.0,205.0,3.85,18.5,561.0,425.7,329.71
2016,6,10,16,0,814.0,101.0,3.9,18.0,605.0,410.73,314.38
2016,6,10,16,15,671.5,129.5,3.9,17.5,522.5,342.65,259.33
2016,6,10,16,30,529.0,158.0,3.9,17.0,440.0,291.58,218.61
2016,6,10,16,45,569.0,130.0,3.9,16.5,406.0,249.47,180.93
2016,6,10,17,0,609.0,102.0,3.9,16.0,372.0,203.99,139.78
2016,6,10,17,15,557.5,101.5,3.85,15.5,324.5,164.86,108.15
2016,6,10,17,30,506.0,101.0,3.8,15.0,277.0,131.39,83.71
2016,6,10,17,45,470.0,88.0,3.8,14.5,231.0,92.73,57.98
2016,6,10,18,0,434.0,75.0,3.8,14.0,185.0,57.9,46.17
2016,6,10,18,15,375.0,62.5,3.7,13.5,142.0,45.82,35.3
2016,6,10,18,30,316.0,50.0,3.6,13.0,99.0,37.55,27.6
2016,6,10,18,45,223.5,36.0,3.5,12.5,64.5,27.59,18.11
2016,6,10,19,0,131.0,22.0,3.4,12.0,30.0,17.13,5.02
2016,6,10,19,15,65.5,11.0,3.3,11.5,15.0,10.81,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,26.84,0.0
2016,6,11,5,15,184.5,26.0,0.75,9.5,46.0,99.31,62.44
2016,6,11,5,30,311.0,40.0,0.7,10.0,78.0,171.15,130.8
2016,6,11,5,45,400.5,50.0,0.7,10.5,122.0,233.37,185.67
2016,6,11,6,0,490.0,60.0,0.7,11.0,166.0,303.8,246.12
2016,6,11,6,15,550.0,67.5,0.65,11.5,216.0,364.7,297.16
2016,6,11,6,30,610.0,75.0,0.6,12.0,266.0,430.35,349.89
2016,6,11,6,45,652.0,80.5,0.55,13.0,318.0,487.62,393.22
2016,6,11,7,0,694.0,86.0,0.5,14.0,370.0,547.43,436.44
2016,6,11,7,15,724.5,90.5,0.7,14.5,421.5,600.63,476.5
2016,6,11,7,30,755.0,95.0,0.9,15.0,473.0,652.41,514.41
2016,6,11,7,45,779.5,98.5,1.1,16.0,523.5,701.82,547.62
2016,6,11,8,0,804.0,102.0,1.3,17.0,574.0,751.16,580.11
2016,6,11,8,15,821.5,105.0,1.5,17.5,621.5,793.9,608.55
2016,6,11,8,30,839.0,108.0,1.7,18.0,669.0,835.58,636.01
2016,6,11,8,45,854.0,109.5,1.9,19.0,713.0,872.13,658.46
2016,6,11,9,0,869.0,111.0,2.1,20.0,757.0,901.76,676.01
2016,6,11,9,15,878.5,113.0,2.2,20.5,795.5,930.33,693.09
2016,6,11,9,30,888.0,115.0,2.3,21.0,834.0,956.66,708.62
2016,6,11,9,45,896.5,116.5,2.4,22.0,867.0,979.11,720.19
2016,6,11,10,0,905.0,118.0,2.5,23.0,900.0,998.99,730.07
2016,6,11,10,15,910.0,119.0,2.5,23.0,926.0,1012.25,737.54
2016,6,11,10,30,915.0,120.0,2.5,23.0,952.0,1022.66,743.32
2016,6,11,10,45,917.0,122.0,2.5,23.0,971.0,1028.23,746.12
2016,6,11,11,0,919.0,124.0,2.5,23.0,990.0,1030.79,747.16
2016,6,11,11,15,921.0,124.5,2.5,23.0,1002.0,1028.84,745.45
2016,6,11,11,30,923.0,125.0,2.5,23.0,1014.0,1023.93,742.0
2016,6,11,11,45,921.0,126.5,2.55,23.0,1018.0,1013.22,735.47
2016,6,11,12,0,919.0,128.0,2.6,23.0,1022.0,999.7,727.24
2016,6,11,12,15,681.5,285.0,2.6,23.0,947.5,919.88,674.42
2016,6,11,12,30,444.0,442.0,2.6,23.0,873.0,837.44,611.96
2016,6,11,12,45,445.5,434.5,2.65,23.0,862.5,817.56,599.83
2016,6,11,13,0,447.0,427.0,2.7,23.0,852.0,796.58,586.35
2016,6,11,13,15,461.0,412.0,2.75,22.5,843.5,778.15,576.0
2016,6,11,13,30,475.0,397.0,2.8,22.0,835.0,758.05,564.29
2016,6,11,13,45,416.0,398.0,2.85,22.0,774.5,694.06,519.22
2016,6,11,14,0,357.0,399.0,2.9,22.0,714.0,635.64,477.6
2016,6,11,14,15,321.0,396.0,2.95,22.0,672.0,591.23,445.86
2016,6,11,14,30,285.0,393.0,3.0,22.0,630.0,548.95,415.2
2016,6,11,14,45,403.5,333.5,3.15,22.0,653.0,552.59,420.69
2016,6,11,15,0,522.0,274.0,3.3,22.0,676.0,549.07,419.73
2016,6,11,15,15,532.0,251.0,3.4,21.5,641.5,508.86,390.32
2016,6,11,15,30,542.0,228.0,3.5,21.0,607.0,467.34,359.14
2016,6,11,15,45,539.0,210.0,3.6,21.0,565.5,423.11,324.23
2016,6,11,16,0,536.0,192.0,3.7,21.0,524.0,378.89,288.45
2016,6,11,16,15,477.0,192.0,3.7,20.5,469.5,330.57,249.89
2016,6,11,16,30,418.0,192.0,3.7,20.0,415.0,287.72,215.6
2016,6,11,16,45,331.0,185.0,3.7,19.5,351.0,241.76,180.06
2016,6,11,17,0,244.0,178.0,3.7,19.0,287.0,199.65,148.53
2016,6,11,17,15,229.0,158.0,3.65,18.5,250.0,166.73,122.36
2016,6,11,17,30,214.0,138.0,3.6,18.0,213.0,135.5,98.26
2016,6,11,17,45,365.5,102.0,3.55,17.5,205.0,98.57,65.31
2016,6,11,18,0,517.0,66.0,3.5,17.0,197.0,51.3,33.94
2016,6,11,18,15,443.5,56.5,3.4,16.5,151.5,40.62,30.29
2016,6,11,18,30,370.0,47.0,3.3,16.0,106.0,35.28,25.27
2016,6,11,18,45,258.5,35.0,3.25,15.5,69.0,26.75,17.18
2016,6,11,19,0,147.0,23.0,3.2,15.0,32.0,17.94,5.76
2016,6,11,19,15,73.5,11.5,3.2,14.5,16.0,11.3,0.0
2016,6,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,11.0,13.0,12.78,0.0
2016,6,12,5,15,146.0,26.5,2.4,11.5,44.0,88.15,54.76
2016,6,12,5,30,292.0,40.0,2.5,12.0,75.0,163.91,124.91
2016,6,12,5,45,382.0,50.0,2.65,12.5,119.0,225.83,179.95
2016,6,12,6,0,472.0,60.0,2.8,13.0,163.0,295.59,240.88
2016,6,12,6,15,532.0,68.0,2.8,13.5,212.0,356.2,293.16
2016,6,12,6,30,592.0,76.0,2.8,14.0,261.0,421.6,347.67
2016,6,12,6,45,476.0,109.5,2.85,14.5,275.5,414.21,341.18
2016,6,12,7,0,360.0,143.0,2.9,15.0,290.0,398.91,327.15
2016,6,12,7,15,553.0,118.5,2.8,15.5,379.0,517.64,422.39
2016,6,12,7,30,746.0,94.0,2.7,16.0,468.0,644.76,519.63
2016,6,12,7,45,773.5,96.5,2.65,16.5,518.5,694.96,553.01
2016,6,12,8,0,801.0,99.0,2.6,17.0,569.0,745.3,586.22
2016,6,12,8,15,818.0,102.0,2.55,17.5,616.0,787.55,612.87
2016,6,12,8,30,835.0,105.0,2.5,18.0,663.0,828.74,638.31
2016,6,12,8,45,851.0,106.0,2.45,18.5,707.0,860.34,656.65
2016,6,12,9,0,867.0,107.0,2.4,19.0,751.0,895.54,677.28
2016,6,12,9,15,877.5,108.5,2.4,19.5,790.0,924.51,693.82
2016,6,12,9,30,888.0,110.0,2.4,20.0,829.0,951.29,708.82
2016,6,12,9,45,905.0,106.5,2.45,20.5,864.0,976.56,723.23
2016,6,12,10,0,922.0,103.0,2.5,21.0,899.0,999.56,736.13
2016,6,12,10,15,927.5,104.0,2.6,21.5,926.0,1013.65,743.75
2016,6,12,10,30,933.0,105.0,2.7,22.0,953.0,1024.85,749.63
2016,6,12,10,45,938.0,105.0,2.8,22.5,973.5,1031.56,752.69
2016,6,12,11,0,943.0,105.0,2.9,23.0,994.0,1035.26,753.94
2016,6,12,11,15,945.0,105.5,3.0,23.0,1006.5,1033.48,753.22
2016,6,12,11,30,947.0,106.0,3.1,23.0,1019.0,1028.65,750.65
2016,6,12,11,45,948.0,106.0,3.25,23.5,1024.0,1019.35,744.22
2016,6,12,12,0,949.0,106.0,3.4,24.0,1029.0,1007.12,735.93
2016,6,12,12,15,948.5,106.0,3.5,24.0,1027.0,990.62,725.94
2016,6,12,12,30,948.0,106.0,3.6,24.0,1025.0,971.38,714.17
2016,6,12,12,45,937.0,111.5,3.7,24.0,1012.5,945.33,697.85
2016,6,12,13,0,926.0,117.0,3.8,24.0,1000.0,917.12,680.03
2016,6,12,13,15,922.5,116.5,3.9,24.0,982.5,887.62,661.22
