Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,30,919.0,116.0,4.0,24.0,965.0,855.95,640.79
2016,6,12,13,45,913.0,115.5,4.15,24.0,940.5,820.31,617.65
2016,6,12,14,0,907.0,115.0,4.3,24.0,916.0,782.96,593.06
2016,6,12,14,15,900.0,113.5,4.35,23.5,885.5,742.43,566.69
2016,6,12,14,30,893.0,112.0,4.4,23.0,855.0,700.62,538.23
2016,6,12,14,45,884.5,110.0,4.5,23.0,818.5,656.31,505.47
2016,6,12,15,0,876.0,108.0,4.6,23.0,782.0,611.21,471.28
2016,6,12,15,15,864.0,105.5,4.6,22.5,740.5,563.18,434.58
2016,6,12,15,30,852.0,103.0,4.6,22.0,699.0,515.07,396.77
2016,6,12,15,45,838.0,100.0,4.6,22.0,653.5,461.97,353.47
2016,6,12,16,0,824.0,97.0,4.6,22.0,608.0,413.0,312.25
2016,6,12,16,15,804.5,93.5,4.55,21.5,559.0,362.42,269.46
2016,6,12,16,30,785.0,90.0,4.5,21.0,510.0,313.35,227.06
2016,6,12,16,45,761.0,85.5,4.45,20.5,459.5,263.95,184.16
2016,6,12,17,0,737.0,81.0,4.4,20.0,409.0,216.87,143.42
2016,6,12,17,15,702.0,76.5,4.25,19.5,357.5,167.33,102.47
2016,6,12,17,30,667.0,72.0,4.1,19.0,306.0,124.5,69.88
2016,6,12,17,45,620.0,65.5,3.95,18.5,256.0,83.07,43.75
2016,6,12,18,0,573.0,59.0,3.8,18.0,206.0,46.6,28.94
2016,6,12,18,15,500.0,51.5,3.5,17.0,159.0,36.13,26.28
2016,6,12,18,30,427.0,44.0,3.2,16.0,112.0,32.41,22.78
2016,6,12,18,45,313.5,33.0,2.9,15.5,73.5,25.08,15.79
2016,6,12,19,0,200.0,22.0,2.6,15.0,35.0,17.21,5.61
2016,6,12,19,15,100.0,11.0,2.5,14.5,17.5,10.81,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,79.0,12.0,2.1,10.0,14.0,32.26,0.0
2016,6,13,5,15,205.5,24.5,2.15,10.5,46.0,104.57,65.39
2016,6,13,5,30,332.0,37.0,2.2,11.0,78.0,175.41,133.98
2016,6,13,5,45,422.0,46.0,2.25,11.5,122.0,237.44,189.55
2016,6,13,6,0,512.0,55.0,2.3,12.0,166.0,307.81,251.15
2016,6,13,6,15,569.0,61.5,2.15,12.5,215.0,366.9,302.03
2016,6,13,6,30,626.0,68.0,2.0,13.0,264.0,430.51,354.61
2016,6,13,6,45,313.0,86.5,1.95,13.5,184.5,291.74,241.51
2016,6,13,7,0,0.0,105.0,1.9,14.0,105.0,103.37,81.42
2016,6,13,7,15,66.0,160.0,1.8,14.5,193.0,211.18,171.45
2016,6,13,7,30,132.0,215.0,1.7,15.0,281.0,328.81,265.14
2016,6,13,7,45,189.5,235.0,1.6,16.0,340.5,396.74,316.54
2016,6,13,8,0,247.0,255.0,1.5,17.0,400.0,477.09,375.55
2016,6,13,8,15,200.5,283.0,1.6,17.5,407.0,467.6,365.32
2016,6,13,8,30,154.0,311.0,1.7,18.0,414.0,463.25,359.31
2016,6,13,8,45,525.0,201.5,1.85,19.0,586.5,685.97,530.28
2016,6,13,9,0,896.0,92.0,2.0,20.0,759.0,904.87,679.08
2016,6,13,9,15,906.0,94.0,2.25,20.5,797.5,934.72,696.49
2016,6,13,9,30,916.0,96.0,2.5,21.0,836.0,962.28,714.25
2016,6,13,9,45,926.5,95.5,2.75,21.5,870.5,985.17,728.84
2016,6,13,10,0,937.0,95.0,3.0,22.0,905.0,1005.5,741.72
2016,6,13,10,15,942.5,96.0,3.2,22.0,932.0,1019.86,751.71
2016,6,13,10,30,948.0,97.0,3.4,22.0,959.0,1031.28,759.88
2016,6,13,10,45,953.5,96.5,3.6,22.5,979.5,1038.13,763.65
2016,6,13,11,0,959.0,96.0,3.8,23.0,1000.0,1041.94,765.5
2016,6,13,11,15,961.5,96.5,3.95,23.0,1013.0,1040.73,765.27
2016,6,13,11,30,964.0,97.0,4.1,23.0,1026.0,1036.43,763.11
2016,6,13,11,45,966.0,96.5,4.3,23.0,1032.0,1027.57,758.31
2016,6,13,12,0,968.0,96.0,4.5,23.0,1038.0,1015.7,751.56
2016,6,13,12,15,968.0,96.0,4.65,22.5,1036.5,999.51,743.63
2016,6,13,12,30,968.0,96.0,4.8,22.0,1035.0,980.48,733.71
2016,6,13,12,45,961.0,100.0,4.95,22.0,1024.0,956.27,718.7
2016,6,13,13,0,954.0,104.0,5.1,22.0,1013.0,929.67,701.92
2016,6,13,13,15,951.5,103.5,5.2,21.5,996.0,900.37,684.15
2016,6,13,13,30,949.0,103.0,5.3,21.0,979.0,868.76,664.54
2016,6,13,13,45,943.0,102.5,5.45,21.0,955.0,832.26,640.17
2016,6,13,14,0,937.0,102.0,5.6,21.0,931.0,793.97,614.24
2016,6,13,14,15,930.5,101.0,5.6,20.5,900.0,753.25,586.78
2016,6,13,14,30,924.0,100.0,5.6,20.0,869.0,711.14,557.68
2016,6,13,14,45,916.5,98.0,5.6,20.0,832.5,666.27,523.12
2016,6,13,15,0,909.0,96.0,5.6,20.0,796.0,620.48,487.14
2016,6,13,15,15,897.5,94.0,5.55,19.5,754.0,571.8,448.89
2016,6,13,15,30,886.0,92.0,5.5,19.0,712.0,522.95,409.48
2016,6,13,15,45,873.5,88.5,5.45,19.0,666.5,472.34,366.96
2016,6,13,16,0,861.0,85.0,5.4,19.0,621.0,422.09,323.75
2016,6,13,16,15,842.0,82.5,5.3,18.5,571.5,370.96,279.55
2016,6,13,16,30,823.0,80.0,5.2,18.0,522.0,316.95,232.31
2016,6,13,16,45,799.0,76.5,5.1,17.5,470.0,266.57,187.67
2016,6,13,17,0,775.0,73.0,5.0,17.0,418.0,218.48,145.23
2016,6,13,17,15,741.0,69.0,4.9,16.5,366.0,170.85,105.05
2016,6,13,17,30,707.0,65.0,4.8,16.0,314.0,126.82,70.93
2016,6,13,17,45,662.0,59.5,4.7,15.5,263.0,84.52,43.9
2016,6,13,18,0,617.0,54.0,4.6,15.0,212.0,43.73,25.98
2016,6,13,18,15,546.5,47.0,4.45,14.0,164.5,32.26,23.18
2016,6,13,18,30,476.0,40.0,4.3,13.0,117.0,28.75,19.85
2016,6,13,18,45,361.0,31.0,4.15,12.5,77.5,23.15,14.38
2016,6,13,19,0,246.0,22.0,4.0,12.0,38.0,17.16,5.96
2016,6,13,19,15,123.0,11.0,4.0,11.5,19.0,10.81,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,2.9,8.0,15.0,14.74,0.0
2016,6,14,5,15,180.5,26.0,2.95,8.5,47.5,97.84,61.45
2016,6,14,5,30,361.0,37.0,3.0,9.0,80.0,185.53,142.94
2016,6,14,5,45,451.5,45.0,3.1,9.5,125.0,248.0,199.75
2016,6,14,6,0,542.0,53.0,3.2,10.0,170.0,318.77,262.65
2016,6,14,6,15,598.5,59.0,3.2,10.5,220.0,378.34,315.03
2016,6,14,6,30,655.0,65.0,3.2,11.0,270.0,442.38,369.31
2016,6,14,6,45,696.5,69.0,3.2,11.5,322.0,497.27,414.5
2016,6,14,7,0,738.0,73.0,3.2,12.0,374.0,557.05,461.96
2016,6,14,7,15,766.0,77.0,3.2,12.5,425.5,609.91,502.42
2016,6,14,7,30,794.0,81.0,3.2,13.0,477.0,663.5,541.1
2016,6,14,7,45,816.0,83.5,3.2,13.5,527.5,711.33,573.93
2016,6,14,8,0,838.0,86.0,3.2,14.0,578.0,754.19,602.45
2016,6,14,8,15,854.0,88.5,3.3,14.5,625.5,796.24,630.42
2016,6,14,8,30,870.0,91.0,3.4,15.0,673.0,837.13,657.2
2016,6,14,8,45,883.5,92.0,3.5,15.5,716.5,872.79,679.97
2016,6,14,9,0,897.0,93.0,3.6,16.0,760.0,906.73,701.36
2016,6,14,9,15,906.5,95.0,3.7,16.5,798.5,936.17,719.48
2016,6,14,9,30,916.0,97.0,3.8,17.0,837.0,963.29,735.94
2016,6,14,9,45,928.0,95.0,3.9,17.5,871.5,986.02,749.36
2016,6,14,10,0,940.0,93.0,4.0,18.0,906.0,1006.25,761.12
2016,6,14,10,15,945.0,94.0,4.1,18.0,932.5,1020.21,770.12
2016,6,14,10,30,950.0,95.0,4.2,18.0,959.0,1031.22,777.28
2016,6,14,10,45,955.0,95.0,4.35,18.5,979.5,1038.17,780.65
2016,6,14,11,0,960.0,95.0,4.5,19.0,1000.0,1042.06,782.42
2016,6,14,11,15,962.0,95.5,4.55,19.0,1012.5,1040.42,781.31
2016,6,14,11,30,964.0,96.0,4.6,19.0,1025.0,1035.68,778.26
2016,6,14,11,45,965.5,95.5,4.7,19.0,1030.5,1026.4,772.7
2016,6,14,12,0,967.0,95.0,4.8,19.0,1036.0,1014.12,765.18
2016,6,14,12,15,966.5,95.0,4.9,19.0,1034.0,997.52,754.75
2016,6,14,12,30,966.0,95.0,5.0,19.0,1032.0,978.12,742.41
2016,6,14,12,45,962.0,96.5,5.1,19.0,1021.5,954.29,726.97
2016,6,14,13,0,958.0,98.0,5.2,19.0,1011.0,927.97,709.73
2016,6,14,13,15,955.0,97.5,5.25,19.0,994.0,898.21,689.68
2016,6,14,13,30,952.0,97.0,5.3,19.0,977.0,866.17,667.92
2016,6,14,13,45,948.0,95.5,5.4,19.0,953.0,830.27,643.51
2016,6,14,14,0,944.0,94.0,5.5,19.0,929.0,792.44,617.48
2016,6,14,14,15,937.5,93.0,5.5,18.5,898.5,751.54,589.68
2016,6,14,14,30,931.0,92.0,5.5,18.0,868.0,709.22,560.49
2016,6,14,14,45,923.5,90.0,5.55,18.0,831.5,664.14,525.72
2016,6,14,15,0,916.0,88.0,5.6,18.0,795.0,618.12,489.4
2016,6,14,15,15,905.5,86.0,5.55,17.5,753.5,569.74,451.03
2016,6,14,15,30,895.0,84.0,5.5,17.0,712.0,521.08,411.41
2016,6,14,15,45,882.5,81.5,5.5,16.5,666.5,471.01,369.67
2016,6,14,16,0,870.0,79.0,5.5,16.0,621.0,421.27,327.03
2016,6,14,16,15,702.5,118.0,5.4,15.5,533.0,346.59,265.75
2016,6,14,16,30,535.0,157.0,5.3,15.0,445.0,295.05,224.14
2016,6,14,16,45,359.5,171.5,5.25,14.5,356.5,239.18,181.34
2016,6,14,17,0,184.0,186.0,5.2,14.0,268.0,199.18,153.78
2016,6,14,17,15,177.5,163.5,5.1,13.5,235.0,168.4,128.6
2016,6,14,17,30,171.0,141.0,5.0,13.0,202.0,138.5,104.61
2016,6,14,17,45,160.5,119.0,4.95,12.5,169.0,109.68,82.64
2016,6,14,18,0,150.0,97.0,4.9,12.0,136.0,82.26,63.46
2016,6,14,18,15,319.0,68.0,4.75,11.5,127.0,49.94,39.3
2016,6,14,18,30,488.0,39.0,4.6,11.0,118.0,27.81,19.2
2016,6,14,18,45,366.5,30.5,4.5,10.5,78.0,22.64,14.09
2016,6,14,19,0,245.0,22.0,4.4,10.0,38.0,17.1,6.23
2016,6,14,19,15,122.5,11.0,4.3,9.5,19.0,10.81,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,7.0,14.0,29.57,0.0
2016,6,15,5,15,196.0,25.5,3.15,7.5,46.0,101.75,63.95
2016,6,15,5,30,327.0,38.0,3.2,8.0,78.0,174.39,134.82
2016,6,15,5,45,430.0,45.5,3.25,8.5,123.5,239.76,193.89
2016,6,15,6,0,533.0,53.0,3.3,9.0,169.0,314.51,260.19
2016,6,15,6,15,337.0,88.5,3.3,9.5,168.5,280.42,234.56
2016,6,15,6,30,141.0,124.0,3.3,10.0,168.0,216.15,180.35
2016,6,15,6,45,155.0,145.0,3.35,10.5,201.5,252.6,210.94
2016,6,15,7,0,169.0,166.0,3.4,11.0,235.0,289.87,241.26
2016,6,15,7,15,137.0,189.5,3.4,11.5,250.5,300.13,247.87
2016,6,15,7,30,105.0,213.0,3.4,12.0,266.0,299.36,245.3
2016,6,15,7,45,78.5,227.5,3.4,12.5,269.5,297.32,241.72
2016,6,15,8,0,52.0,242.0,3.4,13.0,273.0,293.3,236.46
2016,6,15,8,15,162.0,269.5,3.5,13.5,376.0,421.23,339.53
2016,6,15,8,30,272.0,297.0,3.6,14.0,479.0,555.89,443.65
2016,6,15,8,45,584.5,194.5,3.75,14.5,618.5,733.71,583.69
2016,6,15,9,0,897.0,92.0,3.9,15.0,758.0,905.46,705.9
2016,6,15,9,15,586.5,236.0,4.0,15.0,681.0,803.69,629.11
2016,6,15,9,30,276.0,380.0,4.1,15.0,604.0,665.66,518.2
2016,6,15,9,45,158.5,374.0,4.2,15.5,503.5,541.07,422.06
2016,6,15,10,0,41.0,368.0,4.3,16.0,403.0,413.42,321.06
2016,6,15,10,15,61.5,403.5,4.4,16.0,458.5,469.03,363.89
2016,6,15,10,30,82.0,439.0,4.5,16.0,514.0,524.37,405.42
2016,6,15,10,45,81.0,448.0,4.65,16.0,523.5,530.74,409.81
2016,6,15,11,0,80.0,457.0,4.8,16.0,533.0,536.73,414.17
2016,6,15,11,15,70.0,454.0,4.9,16.0,521.0,521.36,402.32
2016,6,15,11,30,60.0,451.0,5.0,16.0,509.0,505.92,390.48
2016,6,15,11,45,91.5,473.5,5.1,16.5,562.5,555.77,428.01
2016,6,15,12,0,123.0,496.0,5.2,17.0,616.0,607.07,465.88
2016,6,15,12,15,228.5,478.0,5.25,17.0,700.0,682.57,524.81
2016,6,15,12,30,334.0,460.0,5.3,17.0,784.0,754.94,580.39
2016,6,15,12,45,643.5,280.5,5.35,17.0,897.0,848.74,658.76
2016,6,15,13,0,953.0,101.0,5.4,17.0,1010.0,926.97,716.46
2016,6,15,13,15,951.0,100.0,5.4,17.0,993.5,897.75,695.62
2016,6,15,13,30,949.0,99.0,5.4,17.0,977.0,866.19,673.68
2016,6,15,13,45,947.5,96.5,5.45,17.0,954.0,831.43,649.59
2016,6,15,14,0,946.0,94.0,5.5,17.0,931.0,794.58,623.83
2016,6,15,14,15,940.5,93.0,5.45,16.5,901.0,754.35,596.09
2016,6,15,14,30,935.0,92.0,5.4,16.0,871.0,712.62,566.95
2016,6,15,14,45,929.0,89.5,5.4,16.0,835.5,667.88,532.15
2016,6,15,15,0,923.0,87.0,5.4,16.0,800.0,622.08,495.68
2016,6,15,15,15,913.0,85.0,5.3,15.5,758.5,573.68,456.98
2016,6,15,15,30,903.0,83.0,5.2,15.0,717.0,524.96,416.99
2016,6,15,15,45,891.0,80.5,5.15,15.0,671.5,474.76,374.16
2016,6,15,16,0,879.0,78.0,5.1,15.0,626.0,424.83,330.56
2016,6,15,16,15,862.0,75.5,5.05,14.5,577.0,373.6,285.61
2016,6,15,16,30,845.0,73.0,5.0,14.0,528.0,323.52,240.72
2016,6,15,16,45,823.0,70.0,4.95,14.0,476.5,273.06,194.84
2016,6,15,17,0,801.0,67.0,4.9,14.0,425.0,220.29,147.54
2016,6,15,17,15,769.5,63.5,4.75,13.5,373.0,172.17,106.17
2016,6,15,17,30,738.0,60.0,4.6,13.0,321.0,127.37,70.75
2016,6,15,17,45,694.0,55.0,4.45,13.0,269.5,83.96,42.32
2016,6,15,18,0,650.0,50.0,4.3,13.0,218.0,45.29,26.22
2016,6,15,18,15,581.5,44.0,3.95,12.5,170.0,32.44,23.51
2016,6,15,18,30,513.0,38.0,3.6,12.0,122.0,26.91,18.33
2016,6,15,18,45,403.5,29.5,3.25,11.5,81.5,21.69,13.23
2016,6,15,19,0,294.0,21.0,2.9,11.0,41.0,16.1,5.69
2016,6,15,19,15,147.0,10.5,2.7,10.5,20.5,10.32,0.0
2016,6,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,69.0,6.0,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,138.0,12.0,0.6,8.0,15.0,47.39,0.0
2016,6,16,5,15,279.0,21.5,0.75,8.5,48.5,123.21,76.78
2016,6,16,5,30,420.0,31.0,0.9,9.0,82.0,199.3,152.14
2016,6,16,5,45,506.0,37.5,1.1,10.0,127.0,260.52,207.41
2016,6,16,6,0,592.0,44.0,1.3,11.0,172.0,327.65,266.27
2016,6,16,6,15,644.5,49.0,1.35,11.5,222.0,386.51,317.13
2016,6,16,6,30,697.0,54.0,1.4,12.0,272.0,449.4,369.31
2016,6,16,6,45,733.0,58.0,1.45,13.0,323.5,505.21,413.28
2016,6,16,7,0,769.0,62.0,1.5,14.0,375.0,563.0,456.99
2016,6,16,7,15,795.0,65.0,1.45,14.5,426.5,614.59,494.59
2016,6,16,7,30,821.0,68.0,1.4,15.0,478.0,662.48,526.36
2016,6,16,7,45,840.0,71.0,1.35,15.5,528.0,709.61,556.69
2016,6,16,8,0,859.0,74.0,1.3,16.0,578.0,756.24,585.84
2016,6,16,8,15,874.0,76.0,1.3,16.5,625.0,797.74,611.27
2016,6,16,8,30,889.0,78.0,1.3,17.0,672.0,837.99,635.43
2016,6,16,8,45,900.0,80.0,1.3,17.5,715.0,873.29,655.89
2016,6,16,9,0,911.0,82.0,1.3,18.0,758.0,906.68,674.85
2016,6,16,9,15,920.0,83.0,1.4,18.5,796.5,935.04,691.81
2016,6,16,9,30,929.0,84.0,1.5,19.0,835.0,961.05,707.24
2016,6,16,9,45,938.5,83.5,1.6,19.5,868.5,983.41,720.29
2016,6,16,10,0,948.0,83.0,1.7,20.0,902.0,1003.16,731.71
2016,6,16,10,15,952.5,84.0,1.85,20.0,928.5,1016.89,741.42
2016,6,16,10,30,957.0,85.0,2.0,20.0,955.0,1027.65,749.34
2016,6,16,10,45,961.5,85.0,2.2,20.5,975.0,1034.33,753.86
2016,6,16,11,0,966.0,85.0,2.4,21.0,995.0,1037.92,756.4
2016,6,16,11,15,968.0,85.5,2.55,21.0,1008.0,1036.46,756.6
2016,6,16,11,30,970.0,86.0,2.7,21.0,1021.0,1031.88,754.85
2016,6,16,11,45,971.0,85.5,2.85,21.5,1026.5,1022.25,748.41
2016,6,16,12,0,972.0,85.0,3.0,22.0,1032.0,1009.61,740.05
2016,6,16,12,15,971.5,85.0,3.15,22.0,1029.5,993.12,730.58
2016,6,16,12,30,971.0,85.0,3.3,22.0,1027.0,973.79,719.2
2016,6,16,12,45,968.0,86.0,3.45,22.0,1017.0,950.44,705.06
2016,6,16,13,0,965.0,87.0,3.6,22.0,1007.0,924.52,689.08
2016,6,16,13,15,962.0,86.0,3.65,22.0,990.0,894.24,669.44
2016,6,16,13,30,959.0,85.0,3.7,22.0,973.0,861.67,648.14
2016,6,16,13,45,955.0,84.0,3.8,22.0,949.5,826.14,624.88
2016,6,16,14,0,951.0,83.0,3.9,22.0,926.0,788.67,600.03
2016,6,16,14,15,945.5,82.0,3.95,21.5,895.5,748.34,573.81
2016,6,16,14,30,940.0,81.0,4.0,21.0,865.0,706.5,546.11
2016,6,16,14,45,932.5,79.5,4.1,21.0,829.0,661.61,513.15
2016,6,16,15,0,925.0,78.0,4.2,21.0,793.0,615.77,478.12
2016,6,16,15,15,915.0,76.5,4.2,20.5,752.0,567.81,441.2
2016,6,16,15,30,905.0,75.0,4.2,20.0,711.0,519.5,402.93
2016,6,16,15,45,892.5,73.0,4.25,20.0,665.5,469.49,361.58
2016,6,16,16,0,880.0,71.0,4.3,20.0,620.0,419.79,319.44
2016,6,16,16,15,863.5,68.5,4.3,19.5,571.5,368.75,275.77
2016,6,16,16,30,847.0,66.0,4.3,19.0,523.0,318.81,232.03
2016,6,16,16,45,825.0,63.5,4.3,19.0,472.0,268.74,187.46
2016,6,16,17,0,803.0,61.0,4.3,19.0,421.0,220.67,144.87
2016,6,16,17,15,773.0,57.5,4.2,18.5,369.5,168.32,100.79
2016,6,16,17,30,743.0,54.0,4.1,18.0,318.0,123.49,65.86
2016,6,16,17,45,701.0,50.0,4.1,17.5,267.5,80.76,38.43
2016,6,16,18,0,659.0,46.0,4.1,17.0,217.0,42.56,22.93
2016,6,16,18,15,593.5,40.5,3.85,16.0,169.5,29.25,20.32
2016,6,16,18,30,528.0,35.0,3.6,15.0,122.0,26.46,17.69
2016,6,16,18,45,420.0,27.5,3.4,14.5,81.5,21.59,12.95
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,15.12,5.03
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,9.83,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,150.0,11.0,1.0,11.0,15.0,49.42,0.0
2016,6,17,5,15,286.0,20.5,1.0,11.5,48.0,123.88,75.78
2016,6,17,5,30,422.0,30.0,1.0,12.0,81.0,198.57,149.82
2016,6,17,5,45,504.5,36.5,1.0,12.5,125.0,256.01,201.71
2016,6,17,6,0,587.0,43.0,1.0,13.0,169.0,323.96,260.67
2016,6,17,6,15,638.5,47.5,0.85,13.5,218.0,381.45,309.08
2016,6,17,6,30,690.0,52.0,0.7,14.0,267.0,442.9,358.16
2016,6,17,6,45,726.0,55.5,0.6,15.0,318.0,497.79,399.31
2016,6,17,7,0,762.0,59.0,0.5,16.0,369.0,554.67,439.74
2016,6,17,7,15,787.5,61.5,0.55,16.5,419.5,600.94,472.89
2016,6,17,7,30,813.0,64.0,0.6,17.0,470.0,651.78,506.75
2016,6,17,7,45,833.0,66.5,0.7,18.0,519.5,698.82,536.77
2016,6,17,8,0,853.0,69.0,0.8,19.0,569.0,745.48,565.9
2016,6,17,8,15,867.5,70.5,0.95,19.5,615.5,785.87,592.03
2016,6,17,8,30,882.0,72.0,1.1,20.0,662.0,825.02,617.11
2016,6,17,8,45,894.0,73.5,1.25,20.5,704.5,860.52,639.53
2016,6,17,9,0,906.0,75.0,1.4,21.0,747.0,894.19,660.6
2016,6,17,9,15,914.5,76.5,1.5,21.5,785.5,922.64,677.46
2016,6,17,9,30,923.0,78.0,1.6,22.0,824.0,948.73,692.79
2016,6,17,9,45,925.5,82.0,1.75,22.5,855.5,969.33,705.23
2016,6,17,10,0,928.0,86.0,1.9,23.0,887.0,987.07,715.87
2016,6,17,10,15,933.0,87.0,2.0,23.0,913.5,1001.11,724.97
2016,6,17,10,30,938.0,88.0,2.1,23.0,940.0,1012.24,732.34
2016,6,17,10,45,671.0,250.0,2.25,23.5,866.5,927.86,677.33
2016,6,17,11,0,404.0,412.0,2.4,24.0,793.0,820.94,598.13
2016,6,17,11,15,391.0,423.0,2.5,24.0,795.5,814.8,594.76
2016,6,17,11,30,378.0,434.0,2.6,24.0,798.0,807.21,589.57
2016,6,17,11,45,395.0,435.5,2.75,24.0,818.0,817.75,597.79
2016,6,17,12,0,412.0,437.0,2.9,24.0,838.0,826.57,604.71
2016,6,17,12,15,678.5,265.5,3.05,24.0,924.5,900.16,664.17
2016,6,17,12,30,945.0,94.0,3.2,24.0,1011.0,959.07,704.0
2016,6,17,12,45,928.5,104.0,3.35,24.0,997.5,932.8,687.33
2016,6,17,13,0,912.0,114.0,3.5,24.0,984.0,904.52,669.86
2016,6,17,13,15,660.0,257.0,3.6,24.0,881.0,802.06,599.79
2016,6,17,13,30,408.0,400.0,3.7,24.0,778.0,708.41,528.17
2016,6,17,13,45,394.5,393.5,3.85,24.0,751.5,677.16,507.08
2016,6,17,14,0,381.0,387.0,4.0,24.0,725.0,644.46,484.33
2016,6,17,14,15,349.0,386.5,4.1,23.5,688.0,604.29,456.28
2016,6,17,14,30,317.0,386.0,4.2,23.0,651.0,565.83,429.08
2016,6,17,14,45,269.5,377.5,4.3,23.0,596.0,512.48,389.71
2016,6,17,15,0,222.0,369.0,4.4,23.0,541.0,466.73,355.63
2016,6,17,15,15,120.0,307.0,4.4,22.5,399.5,345.12,264.61
2016,6,17,15,30,18.0,245.0,4.4,22.0,258.0,240.63,184.8
2016,6,17,15,45,89.5,265.0,4.45,21.5,322.0,283.81,219.26
2016,6,17,16,0,161.0,285.0,4.5,21.0,386.0,318.58,245.99
2016,6,17,16,15,470.5,184.5,4.45,20.5,445.5,324.83,246.66
2016,6,17,16,30,780.0,84.0,4.4,20.0,505.0,310.38,226.31
2016,6,17,16,45,461.0,136.5,4.35,19.5,379.0,232.32,169.18
2016,6,17,17,0,142.0,189.0,4.3,19.0,253.0,193.42,147.6
2016,6,17,17,15,136.5,166.0,4.2,18.5,221.5,164.42,124.5
2016,6,17,17,30,131.0,143.0,4.1,18.0,190.0,136.21,102.27
2016,6,17,17,45,354.5,99.5,4.0,17.5,198.0,98.39,64.83
2016,6,17,18,0,578.0,56.0,3.9,17.0,206.0,47.21,27.38
2016,6,17,18,15,509.5,49.0,3.75,16.5,160.5,33.71,24.22
2016,6,17,18,30,441.0,42.0,3.6,16.0,115.0,30.29,20.97
2016,6,17,18,45,336.5,32.5,3.5,15.5,77.0,24.32,15.24
2016,6,17,19,0,232.0,23.0,3.4,15.0,39.0,17.92,7.12
2016,6,17,19,15,116.0,11.5,3.25,14.5,19.5,11.3,0.0
2016,6,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,46.26,0.0
2016,6,18,5,15,275.5,21.0,2.0,9.5,47.5,121.02,74.17
2016,6,18,5,30,413.0,31.0,2.1,10.0,80.0,196.39,149.8
2016,6,18,5,45,496.0,37.5,2.25,10.5,124.5,255.99,204.46
2016,6,18,6,0,579.0,44.0,2.4,11.0,169.0,321.19,262.69
2016,6,18,6,15,632.0,49.0,2.45,11.5,218.0,379.65,313.99
2016,6,18,6,30,685.0,54.0,2.5,12.0,267.0,442.21,366.79
2016,6,18,6,45,721.5,58.0,2.6,13.0,318.0,497.77,411.57
2016,6,18,7,0,758.0,62.0,2.7,14.0,369.0,555.37,456.26
2016,6,18,7,15,784.5,65.0,2.65,14.5,420.5,606.86,495.02
2016,6,18,7,30,811.0,68.0,2.6,15.0,472.0,654.7,528.06
2016,6,18,7,45,733.0,103.0,2.6,16.0,497.0,673.05,537.59
2016,6,18,8,0,655.0,138.0,2.6,17.0,522.0,676.85,536.47
2016,6,18,8,15,530.5,200.5,2.55,17.5,528.0,661.19,519.26
2016,6,18,8,30,406.0,263.0,2.5,18.0,534.0,639.17,497.26
2016,6,18,8,45,655.0,172.5,2.45,18.5,643.0,770.73,595.75
2016,6,18,9,0,904.0,82.0,2.4,19.0,752.0,899.97,681.25
2016,6,18,9,15,605.0,226.5,2.3,19.5,685.5,810.4,614.16
2016,6,18,9,30,306.0,371.0,2.2,20.0,619.0,683.94,514.72
2016,6,18,9,45,617.5,231.5,2.1,20.5,756.5,845.3,634.47
2016,6,18,10,0,929.0,92.0,2.0,21.0,894.0,994.36,728.76
2016,6,18,10,15,934.5,93.0,1.9,21.5,921.0,1008.87,732.83
2016,6,18,10,30,940.0,94.0,1.8,22.0,948.0,1020.48,736.51
2016,6,18,10,45,944.5,94.5,1.7,22.5,968.5,1027.61,737.36
2016,6,18,11,0,949.0,95.0,1.6,23.0,989.0,1031.7,736.38
2016,6,18,11,15,951.5,95.5,1.55,23.0,1002.0,1030.76,734.53
2016,6,18,11,30,954.0,96.0,1.5,23.0,1015.0,1026.75,730.94
2016,6,18,11,45,955.5,96.0,1.45,23.5,1021.0,1018.24,723.29
2016,6,18,12,0,957.0,96.0,1.4,24.0,1027.0,1006.75,713.97
2016,6,18,12,15,703.0,267.5,1.45,24.0,951.0,925.24,663.64
2016,6,18,12,30,449.0,439.0,1.5,24.0,875.0,840.96,602.26
2016,6,18,12,45,704.0,265.0,1.6,24.5,940.5,889.12,642.99
2016,6,18,13,0,959.0,91.0,1.7,25.0,1006.0,923.98,665.37
2016,6,18,13,15,956.5,90.0,1.8,25.0,989.5,894.34,647.44
2016,6,18,13,30,954.0,89.0,1.9,25.0,973.0,862.38,628.44
2016,6,18,13,45,949.5,88.5,2.05,25.0,949.5,827.15,607.42
2016,6,18,14,0,945.0,88.0,2.2,25.0,926.0,789.99,584.68
2016,6,18,14,15,939.5,87.0,2.25,25.0,896.0,749.91,558.85
2016,6,18,14,30,934.0,86.0,2.3,25.0,866.0,708.33,531.66
2016,6,18,14,45,925.0,85.5,2.35,25.0,830.0,663.69,500.1
2016,6,18,15,0,916.0,85.0,2.4,25.0,794.0,618.2,466.72
2016,6,18,15,15,906.5,83.5,2.4,24.5,753.5,570.89,431.78
2016,6,18,15,30,897.0,82.0,2.4,24.0,713.0,523.21,395.43
2016,6,18,15,45,883.0,80.0,2.4,24.0,667.5,472.86,355.28
2016,6,18,16,0,869.0,78.0,2.4,24.0,622.0,422.97,314.39
2016,6,18,16,15,852.0,76.0,2.4,23.5,573.5,372.66,272.74
2016,6,18,16,30,835.0,74.0,2.4,23.0,525.0,323.49,230.98
2016,6,18,16,45,811.5,71.0,2.4,23.0,474.0,268.76,184.16
2016,6,18,17,0,788.0,68.0,2.4,23.0,423.0,220.53,142.59
2016,6,18,17,15,757.0,64.5,2.35,22.0,371.5,173.04,103.61
2016,6,18,17,30,726.0,61.0,2.3,21.0,320.0,128.83,69.9
2016,6,18,17,45,683.5,56.0,2.3,20.5,269.0,85.97,42.46
2016,6,18,18,0,641.0,51.0,2.3,20.0,218.0,47.7,26.33
2016,6,18,18,15,574.0,45.0,2.15,19.0,170.5,33.22,23.54
2016,6,18,18,30,507.0,39.0,2.0,18.0,123.0,27.65,18.5
2016,6,18,18,45,400.0,30.5,1.95,17.5,82.5,22.47,13.54
2016,6,18,19,0,293.0,22.0,1.9,17.0,42.0,16.93,6.46
2016,6,18,19,15,146.5,11.0,1.85,16.5,21.0,10.81,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,11.0,1.0,13.0,15.0,46.68,0.0
2016,6,19,5,15,282.5,21.0,1.15,13.5,48.5,122.81,73.38
2016,6,19,5,30,425.0,31.0,1.3,14.0,82.0,200.34,150.01
2016,6,19,5,45,509.5,38.0,1.5,14.5,127.5,261.67,205.1
2016,6,19,6,0,594.0,45.0,1.7,15.0,173.0,328.62,263.64
2016,6,19,6,15,647.5,50.5,1.75,15.5,223.0,388.62,314.99
2016,6,19,6,30,701.0,56.0,1.8,16.0,273.0,452.73,367.7
2016,6,19,6,45,738.5,59.5,1.85,17.0,325.5,509.01,411.68
2016,6,19,7,0,776.0,63.0,1.9,18.0,378.0,567.37,455.48
2016,6,19,7,15,802.5,66.0,1.85,18.5,430.0,619.6,493.4
2016,6,19,7,30,829.0,69.0,1.8,19.0,482.0,668.13,525.59
2016,6,19,7,45,850.0,71.5,1.8,20.0,532.5,716.49,556.02
2016,6,19,8,0,871.0,74.0,1.8,21.0,583.0,764.49,585.34
2016,6,19,8,15,886.0,76.0,1.6,21.5,631.0,806.45,608.98
2016,6,19,8,30,901.0,78.0,1.4,22.0,679.0,847.13,630.8
2016,6,19,8,45,913.5,79.0,1.25,22.5,723.0,883.02,649.19
2016,6,19,9,0,926.0,80.0,1.1,23.0,767.0,917.07,665.73
2016,6,19,9,15,935.0,81.5,0.9,23.5,806.0,946.43,677.74
2016,6,19,9,30,944.0,83.0,0.7,24.0,845.0,973.4,687.52
2016,6,19,9,45,954.0,82.0,0.5,25.0,879.0,996.05,692.68
2016,6,19,10,0,964.0,81.0,0.3,26.0,913.0,1016.08,695.95
2016,6,19,10,15,969.0,82.0,0.35,26.0,940.0,1030.61,704.41
2016,6,19,10,30,974.0,83.0,0.4,26.0,967.0,1042.12,711.33
2016,6,19,10,45,977.0,84.0,0.45,26.5,987.5,1048.57,714.07
2016,6,19,11,0,980.0,85.0,0.5,27.0,1008.0,1051.88,715.15
2016,6,19,11,15,982.0,85.0,0.65,27.5,1021.0,1050.0,715.73
2016,6,19,11,30,984.0,85.0,0.8,28.0,1034.0,1044.97,714.47
2016,6,19,11,45,983.0,87.0,0.95,28.5,1039.0,1035.93,710.74
2016,6,19,12,0,982.0,89.0,1.1,29.0,1044.0,1023.83,705.04
2016,6,19,12,15,981.5,89.0,1.25,29.0,1042.0,1007.27,697.88
2016,6,19,12,30,981.0,89.0,1.4,29.0,1040.0,987.85,688.77
2016,6,19,12,45,972.0,93.5,1.6,29.0,1029.0,962.36,676.33
2016,6,19,13,0,963.0,98.0,1.8,29.0,1018.0,934.52,661.97
2016,6,19,13,15,960.0,97.5,1.9,29.0,1001.0,904.82,644.93
2016,6,19,13,30,957.0,97.0,2.0,29.0,984.0,872.81,626.17
2016,6,19,13,45,954.0,95.0,2.15,29.0,960.0,837.24,605.24
2016,6,19,14,0,951.0,93.0,2.3,29.0,936.0,799.65,582.56
2016,6,19,14,15,944.0,92.0,2.4,28.5,905.0,758.28,557.71
2016,6,19,14,30,937.0,91.0,2.5,28.0,874.0,715.52,531.38
2016,6,19,14,45,930.0,89.0,2.65,28.0,838.0,670.63,500.35
2016,6,19,15,0,923.0,87.0,2.8,28.0,802.0,624.74,467.36
2016,6,19,15,15,912.0,85.0,2.9,27.5,760.0,575.86,431.88
2016,6,19,15,30,901.0,83.0,3.0,27.0,718.0,526.73,394.98
2016,6,19,15,45,886.5,81.0,3.1,27.0,671.5,475.97,354.92
2016,6,19,16,0,872.0,79.0,3.2,27.0,625.0,425.7,314.09
2016,6,19,16,15,854.5,76.5,3.25,26.5,576.0,374.61,272.12
2016,6,19,16,30,837.0,74.0,3.3,26.0,527.0,324.72,230.07
2016,6,19,16,45,812.0,71.5,3.4,26.0,475.5,269.93,183.54
2016,6,19,17,0,787.0,69.0,3.5,26.0,424.0,221.77,142.35
2016,6,19,17,15,755.5,65.5,3.5,25.0,372.5,174.23,103.62
2016,6,19,17,30,724.0,62.0,3.5,24.0,321.0,130.0,70.15
2016,6,19,17,45,678.5,57.5,3.5,23.5,269.5,87.45,43.19
2016,6,19,18,0,633.0,53.0,3.5,23.0,218.0,49.8,27.48
2016,6,19,18,15,566.0,46.5,3.35,22.0,170.5,31.58,21.79
2016,6,19,18,30,499.0,40.0,3.2,21.0,123.0,28.48,18.93
2016,6,19,18,45,389.0,31.0,3.05,20.0,82.5,22.88,13.71
2016,6,19,19,0,279.0,22.0,2.9,19.0,42.0,16.89,6.43
2016,6,19,19,15,139.5,11.0,2.85,18.5,21.0,10.81,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,146.0,11.0,1.7,12.0,15.0,48.12,0.0
2016,6,20,5,15,288.5,21.0,1.8,12.5,48.5,124.28,73.89
2016,6,20,5,30,431.0,31.0,1.9,13.0,82.0,202.16,152.09
2016,6,20,5,45,517.0,37.5,2.05,14.0,127.5,261.09,205.38
2016,6,20,6,0,603.0,44.0,2.2,15.0,173.0,331.1,266.24
2016,6,20,6,15,655.0,49.0,2.25,15.5,223.0,390.14,317.18
2016,6,20,6,30,707.0,54.0,2.3,16.0,273.0,453.16,369.44
2016,6,20,6,45,744.5,57.5,2.4,17.0,325.5,509.67,414.12
2016,6,20,7,0,782.0,61.0,2.5,18.0,378.0,568.27,458.69
2016,6,20,7,15,807.5,64.0,2.6,18.5,429.5,615.96,494.36
2016,6,20,7,30,833.0,67.0,2.7,19.0,481.0,668.15,530.59
2016,6,20,7,45,853.0,69.0,2.8,20.0,531.5,715.36,561.31
2016,6,20,8,0,873.0,71.0,2.9,21.0,582.0,762.17,591.08
2016,6,20,8,15,887.5,73.0,2.9,22.0,629.0,803.83,616.03
2016,6,20,8,30,902.0,75.0,2.9,23.0,676.0,844.2,639.57
2016,6,20,8,45,913.5,76.5,2.95,24.0,719.5,879.87,659.8
2016,6,20,9,0,925.0,78.0,3.0,25.0,763.0,913.65,678.47
2016,6,20,9,15,933.5,79.5,3.0,25.5,802.0,942.58,694.68
2016,6,20,9,30,942.0,81.0,3.0,26.0,841.0,969.11,709.23
2016,6,20,9,45,933.0,91.5,3.0,26.5,870.0,986.23,717.58
2016,6,20,10,0,924.0,102.0,3.0,27.0,899.0,999.94,723.83
2016,6,20,10,15,929.5,103.0,3.0,27.5,926.0,1014.39,730.64
2016,6,20,10,30,935.0,104.0,3.0,28.0,953.0,1025.94,735.64
2016,6,20,10,45,686.5,259.0,3.0,28.5,890.0,952.31,686.17
2016,6,20,11,0,438.0,414.0,3.0,29.0,827.0,861.16,617.13
2016,6,20,11,15,449.5,423.0,3.05,29.0,852.0,876.21,627.66
2016,6,20,11,30,461.0,432.0,3.1,29.0,877.0,889.36,636.18
2016,6,20,11,45,456.5,437.5,3.15,29.5,880.0,881.72,629.72
2016,6,20,12,0,452.0,443.0,3.2,30.0,883.0,872.52,622.46
2016,6,20,12,15,454.0,441.0,3.3,30.0,882.5,860.84,615.47
2016,6,20,12,30,456.0,439.0,3.4,30.0,882.0,847.77,607.55
2016,6,20,12,45,709.5,268.0,3.5,30.0,949.0,897.44,649.5
2016,6,20,13,0,963.0,97.0,3.6,30.0,1016.0,933.92,674.23
2016,6,20,13,15,960.5,96.5,3.7,30.0,1000.0,904.68,655.75
2016,6,20,13,30,958.0,96.0,3.8,30.0,984.0,873.11,636.07
2016,6,20,13,45,953.5,95.5,3.9,30.0,960.5,837.76,613.69
2016,6,20,14,0,949.0,95.0,4.0,30.0,937.0,800.49,589.8
2016,6,20,14,15,943.5,94.0,4.05,29.5,907.0,760.28,564.58
2016,6,20,14,30,938.0,93.0,4.1,29.0,877.0,718.55,537.95
2016,6,20,14,45,930.0,91.5,4.2,29.0,841.0,673.46,505.69
2016,6,20,15,0,922.0,90.0,4.3,29.0,805.0,627.43,471.72
2016,6,20,15,15,911.5,88.0,4.3,28.5,763.5,578.87,435.69
2016,6,20,15,30,901.0,86.0,4.3,28.0,722.0,530.0,398.37
2016,6,20,15,45,887.0,84.5,4.35,28.0,676.0,479.89,358.36
2016,6,20,16,0,873.0,83.0,4.4,28.0,630.0,430.22,317.64
2016,6,20,16,15,855.5,80.0,4.35,27.5,580.5,378.62,275.07
2016,6,20,16,30,838.0,77.0,4.3,27.0,531.0,328.2,232.5
2016,6,20,16,45,812.5,74.5,4.25,26.5,479.5,273.22,186.12
2016,6,20,17,0,787.0,72.0,4.2,26.0,428.0,224.91,145.04
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.5,176.83,105.8
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,132.12,71.89
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.5,89.43,44.81
2016,6,20,18,0,627.0,55.0,3.7,23.0,220.0,48.56,26.25
2016,6,20,18,15,559.0,48.5,3.35,22.0,172.0,33.21,23.2
2016,6,20,18,30,491.0,42.0,3.0,21.0,124.0,30.2,20.42
2016,6,20,18,45,381.0,32.5,2.7,20.0,83.5,24.22,14.86
2016,6,20,19,0,271.0,23.0,2.4,19.0,43.0,17.81,7.2
2016,6,20,19,15,135.5,11.5,2.4,18.5,21.5,11.3,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.0,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,144.0,11.0,0.8,13.0,14.0,47.51,0.0
2016,6,21,5,15,284.5,20.5,0.95,13.5,47.0,122.1,71.29
2016,6,21,5,30,425.0,30.0,1.1,14.0,80.0,198.56,148.18
2016,6,21,5,45,512.0,37.0,1.3,15.0,125.5,258.17,201.51
2016,6,21,6,0,599.0,44.0,1.5,16.0,171.0,328.88,262.35
2016,6,21,6,15,652.5,48.5,1.55,17.0,221.5,387.87,312.05
2016,6,21,6,30,706.0,53.0,1.6,18.0,272.0,450.96,362.94
2016,6,21,6,45,745.0,56.5,1.7,19.0,324.5,508.27,407.51
2016,6,21,7,0,784.0,60.0,1.8,20.0,377.0,567.82,452.03
2016,6,21,7,15,810.5,63.0,1.9,20.5,429.5,616.27,487.62
2016,6,21,7,30,837.0,66.0,2.0,21.0,482.0,669.3,523.8
2016,6,21,7,45,858.0,68.5,2.15,22.0,533.0,718.01,555.33
2016,6,21,8,0,879.0,71.0,2.3,23.0,584.0,766.37,585.94
2016,6,21,8,15,894.0,73.0,2.35,24.0,632.0,808.66,611.05
2016,6,21,8,30,909.0,75.0,2.4,25.0,680.0,849.67,634.84
2016,6,21,8,45,920.5,76.5,2.5,26.0,724.0,885.56,655.18
2016,6,21,9,0,932.0,78.0,2.6,27.0,768.0,919.55,674.01
2016,6,21,9,15,940.0,79.5,2.6,27.5,806.5,948.22,689.69
2016,6,21,9,30,948.0,81.0,2.6,28.0,845.0,974.45,703.71
2016,6,21,9,45,951.0,84.0,2.65,28.5,877.5,994.97,714.49
2016,6,21,10,0,954.0,87.0,2.7,29.0,910.0,1012.59,723.49
2016,6,21,10,15,958.5,88.0,2.75,29.5,936.5,1026.55,730.24
2016,6,21,10,30,963.0,89.0,2.8,30.0,963.0,1037.53,735.2
2016,6,21,10,45,964.0,91.0,2.85,30.5,982.5,1043.05,736.86
2016,6,21,11,0,965.0,93.0,2.9,31.0,1002.0,1045.42,736.7
2016,6,21,11,15,966.5,93.5,2.95,31.0,1014.5,1043.61,735.55
2016,6,21,11,30,968.0,94.0,3.0,31.0,1027.0,1038.69,732.6
2016,6,21,11,45,967.0,95.0,3.1,31.5,1031.5,1028.79,725.59
2016,6,21,12,0,966.0,96.0,3.2,32.0,1036.0,1015.9,716.8
2016,6,21,12,15,965.0,96.0,3.3,32.0,1034.0,999.13,707.08
2016,6,21,12,30,964.0,96.0,3.4,32.0,1032.0,979.58,695.6
2016,6,21,12,45,959.5,97.5,3.5,32.0,1021.5,955.61,681.28
2016,6,21,13,0,955.0,99.0,3.6,32.0,1011.0,929.17,665.3
2016,6,21,13,15,952.0,98.5,3.65,32.0,994.5,899.75,647.02
2016,6,21,13,30,949.0,98.0,3.7,32.0,978.0,868.04,627.14
2016,6,21,13,45,944.5,97.0,3.8,32.0,954.0,832.53,604.85
2016,6,21,14,0,940.0,96.0,3.9,32.0,930.0,795.12,581.07
2016,6,21,14,15,934.0,95.0,4.0,31.5,900.0,754.9,556.24
2016,6,21,14,30,928.0,94.0,4.1,31.0,870.0,713.22,529.98
2016,6,21,14,45,919.5,92.5,4.2,31.0,834.0,668.23,497.99
2016,6,21,15,0,911.0,91.0,4.3,31.0,798.0,622.36,464.39
2016,6,21,15,15,901.0,89.5,4.4,30.5,757.0,575.01,429.69
2016,6,21,15,30,891.0,88.0,4.5,30.0,716.0,527.31,393.61
2016,6,21,15,45,877.5,86.0,4.6,29.5,671.0,477.44,354.93
2016,6,21,16,0,864.0,84.0,4.7,29.0,626.0,427.97,315.3
2016,6,21,16,15,846.5,81.0,4.75,28.0,577.0,376.79,273.8
2016,6,21,16,30,829.0,78.0,4.8,27.0,528.0,326.8,232.1
2016,6,21,16,45,807.0,74.5,4.85,26.5,477.5,272.28,185.94
2016,6,21,17,0,785.0,71.0,4.9,26.0,427.0,224.1,144.75
2016,6,21,17,15,753.5,67.5,4.8,25.0,375.0,176.6,105.84
2016,6,21,17,30,722.0,64.0,4.7,24.0,323.0,132.43,72.21
2016,6,21,17,45,679.5,59.0,4.6,23.5,272.0,89.67,44.77
2016,6,21,18,0,637.0,54.0,4.5,23.0,221.0,51.53,28.35
2016,6,21,18,15,570.5,47.5,4.2,22.0,173.0,32.35,22.45
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,29.29,19.64
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,23.74,14.45
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,17.79,7.25
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,11.3,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.5,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,11.0,15.0,51.21,0.0
2016,6,22,5,15,309.5,20.5,2.4,11.5,49.5,129.23,75.28
2016,6,22,5,30,460.0,30.0,2.5,12.0,84.0,207.22,156.13
2016,6,22,5,45,548.0,36.5,2.65,12.5,131.0,271.49,214.82
2016,6,22,6,0,636.0,43.0,2.8,13.0,178.0,343.7,278.7
2016,6,22,6,15,688.0,47.5,2.85,13.5,229.0,403.61,331.12
2016,6,22,6,30,740.0,52.0,2.9,14.0,280.0,467.47,384.8
2016,6,22,6,45,778.0,55.0,3.0,15.0,333.5,525.08,430.95
2016,6,22,7,0,816.0,58.0,3.1,16.0,387.0,580.86,474.04
2016,6,22,7,15,841.0,60.5,3.15,16.5,439.5,633.0,513.08
2016,6,22,7,30,866.0,63.0,3.2,17.0,492.0,685.62,549.72
2016,6,22,7,45,885.5,65.0,3.3,18.0,543.5,733.77,581.35
2016,6,22,8,0,905.0,67.0,3.4,19.0,595.0,781.4,611.91
2016,6,22,8,15,919.0,69.0,3.45,19.5,643.0,823.79,639.08
2016,6,22,8,30,933.0,71.0,3.5,20.0,691.0,864.79,664.9
2016,6,22,8,45,943.5,72.5,3.55,21.0,735.5,900.56,685.45
2016,6,22,9,0,954.0,74.0,3.6,22.0,780.0,934.3,704.34
2016,6,22,9,15,962.0,75.5,3.65,22.5,819.5,963.53,721.35
