Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,30,970.0,77.0,3.7,23.0,859.0,990.26,736.63
2016,6,22,9,45,975.5,78.5,3.75,23.5,892.0,1011.97,748.52
2016,6,22,10,0,981.0,80.0,3.8,24.0,925.0,1030.8,758.56
2016,6,22,10,15,985.5,81.0,3.85,24.5,952.5,1045.15,765.72
2016,6,22,10,30,990.0,82.0,3.9,25.0,980.0,1056.43,770.97
2016,6,22,10,45,993.0,82.5,3.95,25.5,1000.5,1062.57,772.99
2016,6,22,11,0,996.0,83.0,4.0,26.0,1021.0,1065.51,773.09
2016,6,22,11,15,998.0,83.5,4.05,26.0,1034.0,1064.26,772.13
2016,6,22,11,30,1000.0,84.0,4.1,26.0,1047.0,1059.79,769.23
2016,6,22,11,45,1000.5,84.5,4.15,26.5,1052.5,1050.68,761.94
2016,6,22,12,0,1001.0,85.0,4.2,27.0,1058.0,1038.46,752.77
2016,6,22,12,15,1000.5,85.0,4.25,27.0,1056.5,1021.77,742.28
2016,6,22,12,30,1000.0,85.0,4.3,27.0,1055.0,1002.15,729.95
2016,6,22,12,45,993.0,88.5,4.4,27.0,1044.0,977.23,714.42
2016,6,22,13,0,986.0,92.0,4.5,27.0,1033.0,949.81,697.2
2016,6,22,13,15,983.0,91.5,4.5,27.0,1016.0,919.63,677.58
2016,6,22,13,30,980.0,91.0,4.5,27.0,999.0,887.07,656.31
2016,6,22,13,45,975.0,90.5,4.55,27.0,975.0,850.71,632.56
2016,6,22,14,0,970.0,90.0,4.6,27.0,951.0,812.4,607.44
2016,6,22,14,15,964.0,89.0,4.6,26.5,920.5,771.13,580.92
2016,6,22,14,30,958.0,88.0,4.6,26.0,890.0,728.34,552.97
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,682.95,521.01
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,636.59,486.92
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,587.45,449.67
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,537.95,411.08
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,487.35,369.91
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,437.07,327.94
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,385.0,284.19
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,334.04,240.37
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,282.53,195.72
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,228.74,149.41
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,179.73,108.62
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,134.0,73.2
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,89.94,44.53
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,50.64,27.49
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,34.03,24.35
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,28.4,19.25
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,23.26,14.35
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,17.77,7.5
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,11.3,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,49.83,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,126.69,73.18
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,203.68,154.43
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,266.73,212.12
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,337.61,274.67
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,396.99,326.94
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,460.36,380.57
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,517.51,426.75
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,572.86,469.94
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,625.21,509.63
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,678.05,546.94
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,725.83,578.62
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,773.13,609.24
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,815.63,635.79
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,856.79,660.94
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,892.78,682.08
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,926.78,701.6
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,956.79,719.29
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,984.36,735.24
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,1005.74,745.86
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,1024.19,754.52
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,1038.95,761.97
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,1050.66,767.51
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,1056.81,769.81
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,1059.78,770.15
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,1058.55,769.33
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,1054.14,766.58
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,1045.13,759.84
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,1033.03,751.18
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,1016.02,740.49
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,996.14,727.96
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,971.7,712.78
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,944.67,695.81
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,914.22,677.48
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,881.43,657.38
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,844.79,633.37
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,806.23,607.78
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,765.18,581.13
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,722.61,553.02
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,677.0,519.59
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,630.42,484.05
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,581.25,446.53
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,531.77,407.69
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,481.27,366.95
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,430.96,325.18
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,379.68,281.53
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,329.48,237.86
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,278.28,193.01
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,228.74,149.62
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,180.16,108.84
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,130.34,69.84
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,86.16,40.77
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,46.12,23.23
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,29.51,20.37
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,27.2,18.19
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,22.36,13.55
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,17.25,7.11
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,10.32,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,48.2,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,124.87,70.11
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,202.62,152.3
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,265.1,209.74
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,335.3,272.19
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,395.45,325.04
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,459.77,379.38
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,516.67,425.92
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,575.5,472.3
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,625.01,509.97
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,679.12,548.16
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,727.67,580.21
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,775.68,611.12
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,819.31,639.17
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,861.69,665.9
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,898.83,688.86
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,933.96,710.23
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,964.42,728.24
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,992.46,744.53
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,1015.54,757.78
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,1035.81,769.19
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,1051.15,777.39
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,1063.43,783.67
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,1070.61,786.69
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,1074.58,787.75
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,1073.82,787.06
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,1069.83,784.4
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,1060.71,777.47
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,1048.46,768.74
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,1031.73,758.22
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,1012.07,745.81
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,987.06,728.78
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,959.52,710.04
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,928.78,690.16
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,895.66,668.56
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,859.58,644.78
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,821.51,619.44
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,779.25,590.69
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,735.5,560.65
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,689.63,526.97
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,642.82,491.42
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,593.27,453.94
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,543.37,415.11
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,491.97,373.25
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,441.02,330.73
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,388.33,286.45
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,336.8,242.2
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,280.94,194.28
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,231.63,151.62
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,182.27,110.42
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,136.29,74.8
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,92.36,46.4
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,53.52,29.55
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,33.55,23.71
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,31.0,21.32
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,25.06,15.75
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,18.69,8.18
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,11.8,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,38.48,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,115.32,63.21
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,197.09,147.69
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,260.91,205.09
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,330.82,266.03
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,392.1,318.29
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,457.66,371.81
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,516.22,417.93
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,577.1,464.04
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,630.48,503.28
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,680.18,537.02
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,728.99,569.35
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,777.4,600.75
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,820.52,628.55
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,862.37,655.16
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,899.69,677.06
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,935.08,697.4
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,965.05,714.68
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,992.59,730.28
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,1013.88,740.59
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,1032.25,749.01
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,1047.49,757.78
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,1059.7,764.7
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,1066.35,766.97
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,1069.81,767.35
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,1069.07,766.38
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,1065.13,763.52
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,1055.6,755.69
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,1042.99,746.06
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,1026.42,735.51
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,1006.96,723.18
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,983.29,708.76
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,956.94,692.55
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,926.74,673.24
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,894.15,652.3
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,857.74,628.92
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,819.37,604.04
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,778.02,577.9
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,735.14,550.33
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,689.32,517.63
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,642.56,483.02
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,593.05,446.37
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,543.21,408.39
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,491.63,367.25
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,440.46,325.36
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,388.2,282.24
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,337.1,239.08
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,281.04,191.75
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,231.45,149.46
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,182.05,108.97
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,135.97,73.77
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,92.06,45.5
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,52.94,28.59
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,35.36,25.12
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,29.22,19.69
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,24.13,14.89
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,18.69,8.16
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,11.8,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,40.14,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,115.78,61.24
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,196.58,145.72
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,258.85,201.8
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,326.71,261.04
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,386.79,312.52
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,451.08,365.41
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,508.36,410.37
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,567.77,455.19
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,621.18,494.51
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,670.93,528.5
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,719.22,559.62
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,767.15,589.77
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,809.42,614.97
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,850.43,638.85
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,887.23,659.48
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,922.18,678.58
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,951.88,695.38
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,979.19,710.57
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,1002.24,722.06
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,1022.64,731.85
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,1037.47,739.59
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,1049.27,745.53
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,1055.98,748.37
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,1059.53,749.36
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,1058.43,749.06
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,1054.14,746.89
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,1044.74,740.1
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,1032.27,731.49
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,1015.86,721.91
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,996.54,710.52
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,970.39,693.61
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,941.95,675.19
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,911.98,657.02
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,879.71,637.15
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,843.65,614.54
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,805.69,590.39
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,764.56,564.62
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,722.03,537.49
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,676.23,504.97
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,629.62,470.85
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,581.13,435.23
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,532.38,398.3
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,481.75,358.13
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,431.64,317.35
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,380.38,275.29
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,326.21,230.21
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,275.45,187.3
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,227.0,146.32
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,179.27,107.56
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,134.98,74.03
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,92.05,46.49
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,50.59,26.95
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,33.91,23.6
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,30.95,20.89
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,25.03,15.42
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,18.67,8.02
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,11.8,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,39.04,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,113.07,57.64
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,192.59,142.08
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,253.78,197.33
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,320.84,256.01
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,381.05,307.74
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,445.54,360.97
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,502.2,405.45
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,560.97,449.75
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,613.13,487.86
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,661.64,520.65
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,709.49,551.02
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,756.9,580.31
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,798.85,605.72
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,839.57,629.85
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,875.5,650.35
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,909.49,669.31
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,938.43,685.05
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,965.0,699.12
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,983.71,708.02
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,999.25,714.94
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,1014.04,721.41
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,1025.92,726.08
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,1031.88,727.1
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,1034.79,726.37
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,1033.63,725.18
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,1029.43,722.24
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,1020.8,715.67
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,1009.24,707.4
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,993.38,698.77
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,974.78,688.39
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,952.5,675.59
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,927.62,661.03
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,898.23,643.4
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,866.6,624.14
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,830.91,601.98
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,793.44,578.35
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,753.53,553.72
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,712.21,527.65
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,667.32,495.75
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,621.65,462.49
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,574.14,427.81
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,526.39,391.88
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,476.56,352.7
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,427.24,312.88
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,372.45,268.54
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,323.03,227.3
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,273.45,185.62
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,226.15,145.83
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,178.92,107.72
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,135.17,74.79
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,89.83,45.27
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,52.59,28.78
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,36.01,25.28
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,32.73,22.31
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,25.95,16.11
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,18.66,7.97
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,11.8,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,76.22,36.19
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,160.24,117.52
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,221.39,170.66
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,291.27,229.46
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,350.85,278.97
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,415.18,330.21
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,472.66,373.47
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,533.03,416.85
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,583.09,449.78
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,636.37,482.72
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,685.68,510.77
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,734.96,537.72
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,777.15,560.6
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,813.36,579.2
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,850.2,598.71
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,885.41,616.91
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,915.03,634.79
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,942.47,651.49
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,967.35,666.64
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,989.98,680.42
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,1004.73,689.45
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,1016.62,696.83
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,1023.13,701.78
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,1026.61,704.83
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,1026.03,705.41
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,1022.42,704.25
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,1013.42,700.5
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,1001.5,694.94
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,985.77,686.97
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,967.3,677.21
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,941.27,662.58
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,913.2,646.49
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,884.66,629.88
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,853.98,611.64
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,819.84,590.88
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,783.81,568.58
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,744.44,544.61
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,703.73,518.77
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,660.19,488.24
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,615.72,456.23
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,569.2,422.48
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,522.48,387.54
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,469.8,347.29
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,421.04,308.67
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,370.94,267.94
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,322.2,227.4
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,273.09,186.2
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,226.12,146.73
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,176.38,106.73
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,133.2,74.21
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,91.23,47.13
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,53.95,30.23
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,37.28,26.49
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,33.63,23.19
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,26.89,16.98
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,19.64,8.73
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,12.29,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,85.9,39.76
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,185.6,137.69
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,248.09,194.54
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,316.97,255.32
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,377.32,307.94
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,442.05,362.23
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,499.93,408.63
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,560.24,455.12
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,613.19,495.06
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,662.59,529.68
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,711.71,561.88
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,760.63,593.12
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,803.42,620.22
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,845.0,646.03
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,881.83,668.52
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,916.86,689.57
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,946.77,707.0
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,974.29,722.77
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,995.88,733.53
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,1014.51,742.34
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,1029.77,751.93
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,1042.05,759.7
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,1049.24,763.15
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,1053.32,764.7
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,1052.81,764.55
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,1049.14,762.47
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,1040.85,756.01
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,1029.5,747.67
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,1013.72,739.45
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,995.04,729.34
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,971.48,714.66
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,945.4,698.44
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,916.14,681.0
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,884.51,661.77
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,848.98,638.64
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,811.45,613.88
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,771.01,587.48
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,729.01,559.64
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,684.22,526.52
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,638.38,491.48
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,589.85,454.4
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,540.89,415.95
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,489.88,374.86
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,439.15,332.81
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,387.43,289.38
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,336.78,245.74
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,281.44,197.51
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,232.33,154.28
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,182.9,112.38
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,136.69,75.97
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,92.57,46.85
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,53.13,29.38
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,35.34,25.74
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,29.21,20.15
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,24.12,15.22
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,18.68,8.38
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,11.8,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,87.04,38.61
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,188.34,140.59
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,252.28,199.35
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,322.4,261.76
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,383.95,315.81
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,449.97,371.49
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,508.14,418.88
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,568.57,466.22
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,622.51,506.6
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,677.12,544.71
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,722.11,573.24
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,771.09,603.88
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,814.1,628.63
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,855.87,651.7
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,893.58,671.72
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,929.42,689.95
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,959.44,705.84
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,987.04,720.02
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,1009.77,730.21
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,1029.68,738.59
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,1045.11,746.3
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,1057.5,752.24
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,1063.82,755.19
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,1066.97,756.3
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,1066.44,753.98
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,1062.71,749.84
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,1054.35,743.61
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,1042.88,735.6
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,1026.47,727.17
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,1007.15,716.84
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,981.28,700.81
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,953.02,683.15
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,922.89,665.09
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,890.44,645.33
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,853.84,622.62
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,815.37,598.4
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,774.03,573.07
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,731.26,546.28
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,685.02,513.42
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,638.03,479.1
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,589.04,443.07
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,539.82,405.77
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,488.73,365.33
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,438.28,324.32
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,382.4,278.87
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,331.85,236.41
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,280.65,193.12
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,232.07,151.97
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,183.89,112.7
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,135.86,75.99
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,92.72,48.15
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,54.96,31.32
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,38.17,27.62
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,34.57,24.32
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,27.86,18.05
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,20.66,9.6
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,12.78,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,76.41,31.21
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,162.86,120.68
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,225.12,176.83
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,296.33,239.1
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,356.87,291.55
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,422.43,346.25
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,425.71,348.14
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,415.96,338.62
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,447.14,360.79
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,475.39,379.51
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,529.75,418.4
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,585.98,457.24
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,706.53,545.19
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,825.5,623.43
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,779.12,586.62
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,705.78,527.78
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,834.32,618.95
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,957.7,695.87
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,980.34,704.97
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,1000.35,713.49
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,1015.64,720.46
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,1028.06,725.74
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,1036.05,729.1
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,1041.01,730.73
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,1040.44,730.55
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,1036.81,728.64
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,1028.69,723.27
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,1017.61,716.14
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,1002.21,707.78
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,984.02,697.67
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,960.05,683.86
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,933.66,668.42
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,904.36,651.35
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,872.83,632.58
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,837.56,611.04
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,800.43,587.94
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,759.73,562.93
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,717.65,536.24
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,672.99,504.6
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,627.46,471.47
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,579.34,436.26
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,531.06,399.81
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,480.81,360.81
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,427.14,318.07
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,376.16,276.01
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,326.63,234.16
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,276.41,191.44
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,228.57,150.67
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,181.35,112.02
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,134.23,75.85
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,91.89,48.29
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,54.55,31.39
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,37.74,27.37
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,33.66,23.63
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,26.91,17.33
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,19.67,8.88
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,12.29,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
