Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,67.36,24.73
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,146.9,108.51
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,207.66,163.16
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,277.21,223.96
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,337.34,276.16
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,402.54,330.87
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,401.87,329.77
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,394.71,322.24
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,435.07,352.21
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,474.64,380.26
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,520.82,412.91
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,567.32,444.83
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,687.14,534.43
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,810.93,618.75
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,614.33,471.5
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,368.3,279.12
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,660.63,503.77
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,937.68,691.14
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,963.07,702.91
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,986.19,715.67
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,1002.25,723.4
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,1015.49,729.44
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,1022.83,732.34
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,1027.22,733.54
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,1027.18,733.51
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,1024.13,731.74
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,1016.61,725.81
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,1006.17,718.16
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,990.52,709.17
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,972.16,698.47
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,951.01,685.94
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,927.21,671.63
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,897.98,653.68
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,866.5,634.11
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,831.65,612.34
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,794.88,588.99
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,755.02,564.11
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,713.75,537.7
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,669.38,505.81
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,624.1,472.41
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,576.46,437.03
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,528.57,400.38
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,478.6,361.15
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,429.03,321.04
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,374.15,275.76
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,324.58,233.55
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,274.65,190.7
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,227.0,149.74
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,179.42,110.5
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,135.33,76.58
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,89.65,46.24
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,52.09,29.42
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,35.61,25.63
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,31.87,22.18
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,25.52,16.18
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,18.71,8.12
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,11.8,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,72.57,24.25
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,155.63,114.45
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,216.62,169.52
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,286.47,230.38
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,346.91,282.46
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,412.36,336.75
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,470.19,382.41
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,530.81,428.31
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,582.3,465.27
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,637.3,503.12
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,686.08,533.6
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,734.75,563.03
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,778.48,589.8
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,821.24,615.45
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,853.28,632.3
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,888.69,651.17
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,918.99,666.92
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,947.12,681.08
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,974.66,694.17
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,1000.12,705.81
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,1015.8,712.77
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,1028.54,718.1
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,1035.8,721.98
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,1039.98,724.1
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,1039.57,724.95
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,1036.06,724.01
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,1027.52,718.62
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,1015.99,711.45
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,1000.58,703.32
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,982.33,693.41
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,957.23,679.12
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,929.88,663.31
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,900.67,646.14
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,869.23,627.32
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,834.36,606.37
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,797.58,583.79
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,756.89,559.03
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,714.82,532.66
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,670.48,501.5
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,625.23,468.77
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,577.34,433.9
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,529.24,397.72
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,479.33,358.32
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,425.87,315.27
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,374.85,273.52
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,325.22,231.84
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,274.98,189.25
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,227.01,148.49
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,179.48,109.73
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,132.19,73.58
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,89.93,46.29
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,52.55,29.76
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,36.48,26.15
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,32.79,22.77
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,26.02,16.47
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,18.74,8.02
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,11.8,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,74.46,21.63
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,161.55,118.35
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,222.33,173.8
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,292.03,234.84
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,352.06,286.81
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,417.1,340.86
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,472.59,384.73
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,533.15,430.46
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,586.14,469.71
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,640.1,507.83
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,689.43,539.32
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,738.66,569.87
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,777.6,594.56
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,820.15,621.53
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,647.98,495.09
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,420.37,318.54
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,693.7,527.46
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,952.13,700.12
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,973.69,709.03
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,992.35,718.57
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,1007.68,728.3
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,1020.16,736.32
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,1027.74,740.87
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,1032.31,743.54
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,1032.85,744.69
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,1030.34,743.98
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,1022.36,738.35
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,1011.43,730.89
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,995.24,721.15
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,976.3,709.66
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,956.64,697.99
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,934.07,684.33
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,904.89,665.9
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,873.39,645.83
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,838.38,623.21
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,801.36,599.01
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,761.18,573.16
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,719.49,545.92
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,674.94,513.32
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,629.35,479.01
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,581.28,442.83
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,532.82,405.33
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,482.4,364.63
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,432.2,323.07
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,380.89,280.21
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,330.74,237.35
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,275.71,190.34
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,226.95,148.24
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,178.36,108.01
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,133.05,73.08
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,89.43,44.77
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,50.53,27.9
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,31.91,22.39
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,29.27,19.92
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,23.74,14.64
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,17.81,7.32
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,74.07,17.76
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,161.72,118.45
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,223.88,175.56
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,295.36,238.52
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,355.64,291.25
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,420.89,346.15
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,338.19,278.34
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,209.68,169.95
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,339.08,276.73
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,475.36,384.0
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,514.48,410.64
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,552.61,436.42
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,687.99,539.86
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,824.3,633.7
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,862.1,656.5
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,898.29,678.87
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,928.2,697.23
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,955.81,714.02
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,979.73,728.33
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,1001.1,740.95
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,1016.52,749.31
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,1028.98,755.83
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,1036.42,759.53
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,1040.76,761.32
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,1040.49,761.34
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,1037.08,759.44
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,1029.08,753.15
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,1018.02,744.98
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,1002.55,735.45
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,984.19,724.05
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,960.59,709.16
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,934.53,692.58
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,905.21,674.61
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,873.55,654.97
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,838.55,631.91
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,801.59,607.3
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,761.19,580.93
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,719.26,553.12
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,674.37,520.08
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,628.52,485.19
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,580.35,448.31
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,531.8,410.1
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,481.26,368.67
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,431.04,326.46
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,379.72,282.98
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,329.55,239.5
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,274.67,191.93
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,226.15,149.5
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,177.57,108.8
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,132.31,73.53
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,88.79,45.05
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,50.05,28.19
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,31.93,22.71
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,29.3,20.21
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,23.76,14.88
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,17.84,7.39
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,11.3,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,73.92,13.31
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,161.65,118.56
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,223.89,176.45
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,295.42,240.08
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,355.75,293.47
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,421.15,349.19
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,476.93,394.7
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,537.76,442.29
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,591.01,482.87
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,645.17,522.18
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,694.43,554.76
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,739.01,583.06
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,781.73,610.83
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,823.34,637.41
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,860.78,660.7
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,896.55,682.62
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,926.35,700.64
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,953.87,717.07
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,975.05,729.6
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,993.37,740.27
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,1009.01,749.22
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,1021.75,756.3
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,1029.45,760.14
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,1034.13,762.1
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,1033.32,761.69
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,1029.43,759.39
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,1021.48,753.03
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,1010.52,744.8
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,994.78,734.87
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,976.22,723.51
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,953.9,709.58
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,928.91,693.79
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,899.3,675.76
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,867.37,655.96
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,832.07,632.6
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,794.83,607.63
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,753.91,580.69
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,711.54,552.3
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,666.94,519.16
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,621.38,484.1
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,572.97,446.52
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,524.28,407.7
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,474.15,366.08
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,424.44,323.79
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,373.64,280.25
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,324.0,236.79
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,269.37,189.11
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,221.22,146.75
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,173.26,106.12
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,128.62,71.1
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,86.16,43.43
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,48.45,27.35
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,31.13,22.0
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,28.45,19.46
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,22.88,14.1
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,16.91,6.6
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,10.81,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,74.56,8.05
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,165.42,120.02
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,226.52,177.25
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,294.41,237.75
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,258.53,212.34
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,187.92,154.18
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,220.78,181.59
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,253.9,208.23
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,439.75,362.07
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,635.03,513.94
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,683.2,544.76
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,731.25,575.85
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,773.33,603.06
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,814.27,629.11
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,850.56,651.94
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,885.14,673.41
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,915.16,691.64
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,942.9,708.25
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,965.42,719.96
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,985.23,729.84
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,1000.65,740.08
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,1013.14,748.51
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,1020.19,751.99
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,1024.15,753.56
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,1024.0,753.64
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,1020.75,751.8
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,1012.98,745.96
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,1002.19,738.19
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,986.99,728.42
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,968.94,716.83
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,944.03,700.91
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,916.85,683.46
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,888.61,664.77
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,858.07,644.45
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,823.31,621.43
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,786.64,596.91
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,747.16,571.06
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,706.21,543.82
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,662.12,511.04
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,617.05,476.69
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,569.84,440.61
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,522.28,403.2
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,472.53,362.34
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,423.08,320.7
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,372.76,278.0
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,319.34,232.05
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,269.46,188.41
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,221.63,146.59
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,174.05,106.58
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,129.79,72.14
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,86.99,44.3
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,48.75,27.91
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,31.57,22.28
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,28.48,19.39
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,22.92,14.05
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,16.95,6.46
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,10.81,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,75.38,1.95
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,168.4,121.95
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,228.28,179.04
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,294.67,238.78
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,353.92,291.47
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,417.79,346.04
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,473.81,391.73
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,532.18,437.36
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,584.87,477.48
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,634.16,512.68
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,681.85,545.12
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,729.3,576.66
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,689.09,543.17
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,610.02,477.74
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,752.15,584.27
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,884.03,671.24
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,913.55,687.7
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,940.77,703.49
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,963.42,714.83
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,983.46,724.42
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,998.95,732.92
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,1011.5,739.6
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,1018.5,742.76
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,1022.44,744.09
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,1021.88,742.61
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,1018.2,739.24
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,1010.44,733.34
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,999.64,725.56
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,983.98,716.12
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,965.46,704.84
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,942.1,689.3
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,916.24,672.07
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,887.27,655.04
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,855.98,636.24
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,821.24,613.62
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,784.52,589.44
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,744.2,562.33
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,702.41,533.92
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,658.26,501.89
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,613.11,467.91
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,565.79,432.32
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,518.1,395.34
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,468.41,355.8
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,419.05,315.25
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,368.33,272.44
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,318.73,229.58
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,268.82,186.12
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,220.84,144.35
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,168.9,100.93
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,124.44,66.46
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,82.01,39.32
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,44.07,23.95
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,30.49,21.13
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,27.33,18.2
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,22.04,13.14
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,15.12,4.93
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,9.83,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,76.4,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,171.86,121.75
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,232.05,178.89
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,300.86,239.67
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,358.92,290.21
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,421.45,342.31
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,476.16,386.45
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,529.21,427.72
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,581.12,467.36
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,633.77,504.83
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,680.59,535.86
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,727.05,565.98
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,768.72,592.95
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,809.19,618.76
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,844.84,640.92
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,878.61,661.63
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,908.52,679.58
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,936.1,695.89
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,957.5,708.39
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,975.95,718.99
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,991.43,728.78
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,1004.0,736.76
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,1011.59,740.13
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,1016.11,741.62
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,1016.07,741.71
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,1012.93,739.89
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,1005.72,735.5
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,995.46,729.21
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,980.34,719.76
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,962.35,708.59
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,940.22,695.21
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,915.44,679.92
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,887.21,662.86
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,856.59,643.99
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,821.96,621.14
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,785.26,596.63
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,745.34,570.49
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,703.86,542.85
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,660.08,510.84
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,615.12,476.34
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,567.43,439.53
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,519.3,401.32
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,469.35,360.62
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,419.53,318.82
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,368.86,275.21
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,319.14,231.49
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,268.96,187.08
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,220.56,144.31
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,172.23,103.34
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,126.85,67.92
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,79.31,36.65
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,40.44,21.27
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,27.9,19.04
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,25.52,16.77
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,20.63,12.05
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,15.45,5.07
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,9.34,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,75.96,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,170.85,122.36
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,234.19,183.47
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,304.9,247.32
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,365.04,301.49
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,429.81,357.65
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,487.61,406.29
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,547.91,455.19
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,597.01,493.69
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,650.78,533.16
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,699.17,565.96
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,747.26,597.77
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,791.0,626.65
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,833.53,654.19
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,870.47,677.35
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,905.56,698.94
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,935.87,716.99
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,963.78,733.28
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,987.27,747.06
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,1007.98,758.97
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,1023.82,767.34
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,1036.64,773.77
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,1044.4,776.85
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,1048.99,778.15
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,1049.37,778.83
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,1046.53,777.49
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,1038.57,771.28
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,1027.47,763.09
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,1012.34,753.39
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,994.23,741.74
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,970.33,725.1
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,943.88,706.74
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,915.02,687.47
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,883.7,666.45
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,848.64,643.03
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,811.41,617.91
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,770.58,590.98
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,728.14,562.55
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,683.03,529.16
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,636.74,493.58
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,587.55,454.68
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,537.88,414.52
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,486.6,372.16
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,435.45,328.88
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,383.31,284.45
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,332.19,239.92
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,279.97,194.18
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,229.57,150.09
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,175.77,104.98
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,129.51,69.17
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,84.46,40.54
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,44.1,24.68
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,31.96,22.52
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,29.37,20.06
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,23.67,14.6
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,16.16,5.37
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,10.32,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,74.22,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,167.89,118.48
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,228.25,176.82
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,302.09,241.99
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,363.09,295.05
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,428.86,349.71
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,486.65,396.03
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,546.94,442.31
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,596.05,478.72
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,649.83,516.01
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,698.82,548.35
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,747.51,579.79
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,790.69,607.16
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,832.67,633.3
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,869.23,654.54
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,903.89,674.25
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,934.21,691.76
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,962.14,707.62
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,983.36,719.05
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,1001.54,728.58
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,1016.71,737.68
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,1028.89,744.98
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,1036.57,748.51
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,1041.11,750.16
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,1040.48,749.67
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,1036.7,747.32
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,1028.35,740.69
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,1016.92,732.24
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,1001.08,722.5
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,982.35,710.95
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,959.85,695.95
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,934.64,679.18
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,905.59,662.2
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,874.14,643.47
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,838.38,620.38
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,800.62,595.76
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,760.32,569.36
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,718.43,541.52
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,673.1,509.06
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,626.77,474.66
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,578.56,438.61
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,529.94,401.16
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,479.53,361.38
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,429.37,320.52
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,377.62,277.24
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,326.96,233.85
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,275.43,189.42
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,221.54,143.26
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,172.87,103.02
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,127.42,68.36
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,83.77,40.91
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,44.72,25.89
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,33.38,23.65
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,27.82,18.61
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,22.22,13.25
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,16.21,5.08
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,10.32,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
