Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,75.05,0.0
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,170.26,118.96
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,233.93,181.28
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,306.94,246.56
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,367.42,300.47
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,432.55,356.15
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,489.28,402.37
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,544.45,445.52
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,597.34,485.88
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,650.94,523.99
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,698.7,555.13
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,746.06,585.15
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,789.16,612.87
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,831.01,639.31
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,867.39,660.71
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,901.85,680.54
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,932.37,698.83
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,960.48,715.45
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,983.3,728.91
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,1003.27,740.53
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,1019.22,751.01
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,1032.15,759.62
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,1039.49,763.19
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,1043.66,764.8
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,1043.64,764.94
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,1040.41,763.1
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,1032.53,756.83
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,1021.51,748.62
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,1005.98,738.7
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,987.47,726.88
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,963.39,711.64
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,936.84,694.94
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,907.72,675.79
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,876.2,654.94
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,840.98,631.77
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,803.62,606.95
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,763.09,580.56
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,720.95,552.69
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,676.16,519.85
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,630.2,484.91
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,581.8,447.99
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,532.93,409.61
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,482.23,367.96
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,431.62,325.31
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,379.36,280.91
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,328.14,236.42
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,276.69,191.06
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,227.06,147.52
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,173.2,102.91
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,126.88,67.48
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,82.26,39.5
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,42.29,24.45
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,31.61,22.2
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,28.52,19.3
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,23.29,14.2
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,16.28,4.89
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,10.32,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,63.87,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,166.67,115.44
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,227.68,175.47
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,302.41,241.1
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,363.69,294.93
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,429.84,350.57
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,488.54,397.37
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,549.74,443.87
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,599.53,480.75
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,654.01,518.41
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,703.74,549.98
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,753.2,580.45
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,796.77,606.01
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,839.12,630.18
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,876.45,650.46
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,911.89,669.16
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,942.53,685.08
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,970.75,699.26
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,991.52,708.0
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,1009.11,714.81
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,1024.85,722.71
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,1037.58,728.84
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,1045.25,730.54
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,1049.76,730.45
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,1049.63,730.59
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,1046.3,728.94
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,1038.35,723.84
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,1027.29,716.91
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,1011.75,708.08
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,993.26,697.48
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,969.68,683.42
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,943.42,667.54
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,913.23,651.19
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,880.63,633.03
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,844.68,611.12
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,806.74,587.62
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,765.81,561.5
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,723.3,534.02
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,677.07,501.85
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,629.92,467.9
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,581.23,432.57
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,532.16,395.81
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,480.46,356.0
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,429.23,315.23
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,377.18,272.61
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,326.33,229.9
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,270.31,182.89
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,220.93,141.09
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,172.47,101.83
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,127.45,68.28
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,83.76,41.62
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,45.34,27.51
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,32.71,22.74
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,29.71,19.94
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,23.73,14.29
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,17.32,5.07
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,10.81,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,57.93,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,152.32,102.85
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,216.68,164.39
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,291.15,228.48
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,350.37,279.58
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,417.67,335.04
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,476.98,381.72
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,539.09,428.52
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,593.51,467.33
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,648.84,504.63
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,694.22,531.85
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,743.67,561.11
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,787.55,587.97
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,830.27,613.67
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,867.91,635.02
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,903.75,654.95
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,934.44,672.67
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,962.77,688.86
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,986.63,702.19
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,1007.76,713.85
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,1023.63,722.29
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,1036.48,728.94
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,1043.75,732.25
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,1047.86,733.73
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,1047.79,733.69
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,1044.51,731.83
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,1036.11,727.91
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,1024.59,722.07
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,1008.59,712.98
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,989.64,702.05
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,965.41,688.1
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,938.65,672.41
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,909.09,654.13
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,877.15,634.2
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,840.92,611.55
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,802.71,587.35
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,762.0,561.88
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,719.73,535.0
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,673.75,502.19
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,626.85,467.82
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,578.43,432.31
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,529.64,395.41
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,478.44,355.56
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,427.68,314.81
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,375.44,271.78
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,324.41,228.74
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,268.8,181.9
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,219.78,140.33
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,171.05,100.92
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,125.81,67.31
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,82.5,41.15
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,40.97,30.02
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,32.77,22.9
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,29.78,20.09
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,23.81,14.4
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,17.41,4.75
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,10.81,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,56.49,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,148.56,99.87
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,212.28,162.88
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,285.4,227.54
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,344.18,279.17
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,410.97,335.24
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,469.59,382.67
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,530.91,430.24
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,584.56,470.79
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,639.18,510.14
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,684.75,539.4
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,734.41,570.83
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,777.76,596.95
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,820.02,621.75
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,858.4,643.79
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,895.02,664.32
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,925.54,682.3
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,953.72,698.72
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,976.74,712.19
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,996.96,723.89
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,1013.14,732.59
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,1026.36,739.48
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,1034.58,743.68
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,1039.65,745.97
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,1040.06,746.49
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,1037.29,745.1
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,1029.41,739.06
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,1018.43,731.16
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,1003.0,721.6
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,984.63,710.22
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,961.69,696.19
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,936.09,680.4
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,906.48,662.68
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,874.45,643.23
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,839.36,620.52
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,802.18,596.23
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,761.31,570.12
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,718.87,542.58
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,673.37,509.56
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,626.74,474.74
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,578.19,438.25
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,529.21,400.36
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,478.22,359.22
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,427.52,317.23
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,375.28,273.66
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,324.17,230.05
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,240.36,169.6
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,202.56,149.2
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,171.08,113.41
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,124.02,65.77
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,80.26,39.36
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,41.68,30.78
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,31.18,21.61
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,28.09,18.7
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,22.49,13.33
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,16.5,3.77
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,10.32,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,54.34,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,143.04,94.67
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,208.02,159.5
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,282.08,225.05
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,340.91,277.4
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,408.1,334.68
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,467.24,382.98
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,529.3,431.59
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,583.5,472.75
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,638.68,512.75
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,445.64,358.76
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,190.66,148.81
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,514.33,410.97
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,820.73,631.02
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,859.48,651.19
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,896.52,672.26
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,927.17,690.5
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,955.46,707.14
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,978.98,719.63
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,999.72,730.28
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,1015.54,738.76
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,1028.36,745.39
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,1036.11,748.86
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,1040.72,750.44
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,1040.68,750.65
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,1037.44,748.93
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,1030.07,743.18
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,1019.56,735.52
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,1004.09,726.18
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,985.66,714.98
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,962.27,700.52
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,936.27,684.31
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,906.66,666.7
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,874.66,647.33
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,839.15,624.13
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,801.58,599.35
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,760.71,573.03
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,718.28,545.26
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,673.07,512.05
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,626.81,477.29
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,577.89,440.26
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,528.54,401.84
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,423.71,320.68
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,354.85,268.1
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,347.98,258.4
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,323.89,230.89
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,267.51,182.59
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,217.63,139.7
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,168.83,99.74
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,123.42,65.81
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,79.47,39.32
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,40.59,29.95
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,31.25,21.76
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,28.17,18.85
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,22.58,13.4
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,16.6,3.25
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,10.32,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,60.3,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,153.23,99.67
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,220.4,168.81
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,296.09,236.25
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,357.48,290.82
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,423.89,347.29
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,482.21,395.2
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,543.11,443.07
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,593.03,479.86
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,647.65,517.41
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,619.94,490.9
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,562.85,442.07
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,697.59,543.26
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,833.19,634.46
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,871.04,655.56
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,907.06,676.18
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,937.54,694.78
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,965.56,711.73
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,987.39,724.62
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,1006.11,735.53
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,1021.62,744.43
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,1034.09,751.43
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,1042.01,755.57
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,1046.73,757.76
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,1046.69,758.05
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,1043.43,756.39
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,1035.07,750.46
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,1023.57,742.58
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,1007.55,733.25
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,988.58,721.98
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,964.65,707.39
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,938.12,690.99
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,908.84,673.47
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,877.11,654.13
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,841.06,630.58
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,802.97,605.47
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,761.61,578.87
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,718.71,550.76
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,673.07,517.13
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,626.42,481.8
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,577.14,444.18
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,527.5,405.14
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,476.12,363.63
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,425.04,321.11
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,372.7,276.44
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,321.55,231.86
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,265.32,183.07
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,215.55,139.69
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,166.67,99.23
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,121.24,65.01
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,77.46,38.54
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,38.56,28.55
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,33.34,23.91
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,27.37,18.4
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,21.74,12.84
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,15.7,2.22
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,9.83,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,56.28,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,146.86,93.97
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,210.36,161.36
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,285.71,228.68
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,347.23,283.71
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,413.94,341.03
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,473.0,390.16
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,534.92,439.57
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,584.25,477.33
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,638.3,516.27
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,687.8,548.78
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,737.14,580.26
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,780.54,607.39
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,822.73,633.13
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,860.37,654.48
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,896.17,674.21
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,926.78,692.03
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,954.99,708.19
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,977.13,720.35
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,996.35,730.67
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,1011.32,738.88
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,1023.26,745.25
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,1031.18,749.12
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,1035.92,751.08
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,1035.47,751.79
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,1031.81,750.52
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,1023.51,744.85
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,1012.08,737.2
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,996.65,728.4
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,978.24,717.62
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,955.08,702.26
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,929.16,685.04
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,899.81,667.79
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,868.0,648.66
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,832.13,625.27
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,794.16,600.2
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,753.29,572.47
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,710.8,543.35
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,665.77,510.56
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,619.58,475.57
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,570.82,438.38
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,521.57,399.68
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,470.25,358.33
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,419.07,315.8
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,366.94,271.24
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,315.85,226.58
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,264.43,181.35
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,214.88,138.0
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,165.26,96.64
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,118.68,61.53
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,70.12,31.76
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,30.46,21.29
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,27.52,18.67
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,25.16,16.37
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,19.77,11.06
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,14.02,0.65
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,8.36,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,61.24,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,155.45,96.63
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,221.84,169.42
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,295.8,235.99
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,356.41,290.47
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,418.6,344.3
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,475.51,391.04
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,534.98,437.62
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,588.08,477.91
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,641.95,515.92
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,690.67,547.15
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,739.0,577.11
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,781.77,603.84
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,823.23,629.21
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,860.21,649.86
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,895.21,668.84
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,925.25,686.15
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,952.83,701.79
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,976.32,713.98
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,996.69,724.15
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,1012.34,733.31
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,1024.94,740.59
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,1031.97,744.38
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,1035.8,746.23
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,1035.39,746.43
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,1031.76,744.69
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,1023.48,740.51
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,1012.06,734.34
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,996.58,725.16
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,978.12,714.06
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,954.36,698.09
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,928.02,680.43
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,898.79,663.14
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,867.12,644.04
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,831.89,621.32
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,794.55,596.94
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,753.52,570.62
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,710.91,542.8
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,665.67,509.67
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,619.29,474.66
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,570.08,437.24
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,520.45,398.35
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,469.49,356.7
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,418.67,313.99
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,366.73,269.91
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,315.88,225.75
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,264.45,180.81
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,214.9,137.74
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,161.16,93.59
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,115.1,59.28
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,70.98,33.42
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,32.42,23.02
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,29.83,20.7
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,27.16,18.1
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,21.37,12.36
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,13.95,0.0
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,8.85,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,60.11,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,152.4,91.42
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,219.04,166.22
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,292.79,232.56
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,353.32,287.0
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,418.92,343.56
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,472.49,387.9
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,532.07,434.89
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,585.36,475.29
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,639.47,513.45
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,688.13,544.75
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,736.41,574.79
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,780.11,599.83
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,822.53,623.03
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,859.33,642.15
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,894.21,659.44
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,925.29,675.03
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,953.91,688.71
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,976.58,698.7
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,996.08,706.7
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,1012.18,716.56
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,1025.24,724.54
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,1033.14,730.09
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,1037.86,733.62
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,1037.46,734.74
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,1033.81,733.9
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,1025.92,728.97
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,1014.86,722.07
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,999.3,713.27
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,980.73,702.58
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,957.93,689.54
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,932.36,674.58
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,902.76,656.48
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,870.67,636.59
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,834.97,614.08
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,797.13,589.89
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,755.9,564.21
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,713.02,536.92
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,667.43,504.26
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,620.74,469.51
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,571.63,432.77
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,522.02,394.46
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,470.57,352.85
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,419.39,310.31
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,366.59,266.62
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,314.83,222.58
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,262.83,177.53
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,212.85,134.49
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,163.4,94.21
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,112.91,56.79
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,68.72,31.56
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,31.65,22.13
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,29.02,19.78
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,26.3,17.16
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,20.46,11.43
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,14.22,0.0
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,8.36,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,56.66,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,143.82,82.98
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,212.0,160.58
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,287.24,228.14
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,348.28,283.0
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,414.49,340.07
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,471.94,387.48
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,528.15,432.01
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,581.85,473.31
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,636.42,512.84
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,685.02,544.69
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,733.29,575.43
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,776.66,603.01
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,818.77,629.23
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,855.87,650.73
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,891.05,670.63
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,920.88,687.98
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,948.27,703.66
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,971.29,716.41
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,991.47,727.33
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,1007.21,735.89
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,1019.88,742.56
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,1027.95,746.36
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,1032.81,748.21
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,1031.93,746.49
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,1027.82,742.84
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,1020.04,737.32
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,1009.08,729.81
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,993.57,720.83
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,975.04,709.87
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,950.95,695.2
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,924.33,678.77
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,895.08,661.53
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,863.38,642.42
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,828.03,619.55
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,790.55,595.17
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,749.81,568.69
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,707.44,540.71
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,662.26,507.27
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,615.84,471.98
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,567.16,434.77
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,517.99,396.05
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,467.22,354.23
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,416.48,311.35
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,363.93,266.66
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,312.43,221.89
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,260.57,176.55
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,210.46,133.07
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,161.16,92.74
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,110.71,55.35
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,66.2,30.05
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,30.03,20.81
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,27.32,18.37
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,24.49,15.65
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,19.06,10.24
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,13.28,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,7.86,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
