Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,57.25,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,144.79,79.69
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,212.76,160.25
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,287.13,226.85
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,348.98,282.33
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,416.15,340.19
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,474.81,388.61
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,532.29,434.2
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,586.68,475.49
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,641.98,515.0
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,691.68,548.29
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,741.11,580.62
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,784.33,608.46
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,826.27,635.0
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,864.75,657.81
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,901.29,678.97
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,931.88,696.87
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,960.03,713.06
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,980.95,723.32
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,998.42,731.35
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,1014.84,739.83
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,1028.24,746.41
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,1036.55,750.13
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,1041.68,751.94
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,1041.17,751.39
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,1037.43,748.92
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,1029.49,742.39
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,1018.4,733.95
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,1002.8,723.89
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,984.21,711.97
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,961.21,697.78
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,935.37,681.69
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,905.3,663.57
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,872.76,643.68
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,836.74,620.22
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,798.65,595.16
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,757.13,568.47
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,714.01,540.31
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,667.45,505.92
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,619.9,470.02
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,570.48,432.72
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,520.67,393.96
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,467.2,351.46
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,415.41,309.08
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,363.56,265.45
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,308.75,218.75
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,256.8,174.72
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,209.37,135.04
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,158.49,94.36
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,114.85,62.97
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,73.78,40.18
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,43.85,32.79
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,38.83,28.26
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,33.46,23.2
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,24.21,14.27
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,14.1,0.0
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,8.85,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,30.79,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,83.87,42.41
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,151.56,113.72
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,225.47,177.89
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,287.5,232.11
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,355.74,289.94
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,418.4,341.04
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,485.33,393.56
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,540.89,435.7
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,598.1,477.73
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,650.42,514.87
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,700.87,548.22
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,746.41,577.33
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,791.2,605.39
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,829.67,628.58
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,866.49,650.36
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,898.49,668.59
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,922.95,681.63
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,949.31,695.9
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,973.34,708.51
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,989.74,718.07
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,1003.3,725.91
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,997.81,720.36
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,994.49,716.49
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,995.12,716.74
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,992.9,715.21
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,975.22,702.35
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,955.01,688.03
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,940.8,679.1
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,924.22,668.62
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,905.73,655.61
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,884.7,640.98
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,856.38,622.84
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,826.24,603.44
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,785.36,576.1
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,744.76,547.72
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,705.56,521.38
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,665.66,494.04
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,623.61,463.7
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,581.02,432.36
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,535.08,398.69
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,489.75,364.61
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,444.14,329.47
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,397.9,292.77
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,349.45,253.64
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,303.2,215.68
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,256.16,176.45
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,209.78,137.89
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,165.16,103.58
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,124.79,75.42
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,84.64,51.56
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,53.96,40.88
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,45.56,33.65
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,37.26,26.19
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,27.64,16.85
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,20.23,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,10.81,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,26.72,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,73.75,33.86
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,139.67,104.02
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,209.35,164.36
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,269.81,216.15
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,336.9,271.63
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,403.1,324.57
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,472.37,377.87
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,452.57,359.74
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,414.79,327.7
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,548.77,429.04
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,693.48,530.83
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,739.8,558.95
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,782.68,585.3
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,819.84,606.31
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,855.15,625.8
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,888.13,644.77
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,919.14,662.34
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,932.79,667.51
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,942.53,670.45
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,960.21,680.47
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,975.32,688.81
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,973.1,687.04
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,963.52,680.84
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,965.03,681.13
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,963.96,679.76
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,944.12,666.32
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,922.09,650.63
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,908.15,642.64
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,892.22,633.23
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,877.95,625.81
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,861.13,616.54
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,832.48,599.35
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,802.44,581.01
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,758.63,551.3
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,717.52,522.98
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,680.31,498.64
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,642.84,473.56
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,598.37,441.95
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,555.61,411.06
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,495.97,368.49
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,439.31,327.26
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,411.35,306.15
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,386.73,286.8
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,341.64,252.53
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,298.81,219.51
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,255.99,185.78
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,215.47,154.0
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,174.58,123.26
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,137.3,96.57
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,101.94,73.04
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,73.59,58.37
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,55.95,42.97
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,37.52,26.62
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,24.91,14.64
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,9.65,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,4.91,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,8.85,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,17.5,3.43
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,65.1,46.89
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,109.64,85.54
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,152.86,122.97
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,198.46,161.71
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,251.34,205.17
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,301.45,245.23
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,355.37,287.13
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,411.91,329.82
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,441.08,349.67
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,467.96,367.39
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,526.1,408.93
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,586.43,450.72
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,704.95,535.9
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,826.94,618.05
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,860.44,637.14
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,892.2,655.74
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,831.45,610.32
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,764.97,558.71
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,787.51,572.41
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,808.46,584.24
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,907.35,652.46
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,1001.1,709.3
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,1001.74,708.31
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,999.47,706.51
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,981.84,694.29
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,961.61,680.63
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,947.19,672.1
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,930.35,661.99
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,911.95,651.31
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,890.93,638.89
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,861.77,622.03
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,830.75,603.82
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,787.62,575.51
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,745.31,546.27
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,706.17,520.58
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,666.34,493.75
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,620.67,461.13
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,576.16,428.68
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,490.73,365.94
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,421.73,314.85
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,389.79,291.29
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,355.7,265.08
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,317.69,235.84
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,282.9,209.05
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,226.17,167.38
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,174.7,130.52
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,151.94,113.91
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,126.67,95.39
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,101.51,74.14
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,71.53,56.57
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,56.36,43.3
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,40.58,29.19
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,25.35,14.84
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,9.5,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,5.41,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,21.9,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,60.85,20.66
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,124.68,90.92
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,189.81,146.7
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,249.46,197.46
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,315.54,252.12
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,376.2,300.36
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,444.2,352.3
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,500.94,393.17
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,559.66,433.75
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,611.83,467.6
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,664.79,500.66
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,711.29,528.55
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,757.39,554.95
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,795.57,575.52
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,832.27,594.78
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,864.87,611.46
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,892.13,624.57
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,922.37,639.34
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,950.71,652.65
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,967.58,657.93
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,981.74,661.69
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,978.2,656.31
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,971.03,649.26
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,971.54,651.33
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,969.32,651.84
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,952.96,643.82
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,931.01,632.46
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,916.05,626.33
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,898.93,618.54
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,886.76,613.56
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,870.47,605.78
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,841.78,589.52
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,811.2,571.91
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,767.39,544.44
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,724.74,516.78
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,686.28,492.57
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,647.35,467.37
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,601.74,435.98
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,558.22,405.35
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,513.69,374.37
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,470.04,343.11
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,423.77,308.49
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,379.35,274.55
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,333.53,240.01
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,290.15,206.68
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,246.13,172.3
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,204.92,140.32
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,168.56,113.71
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,131.8,88.48
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,96.1,66.32
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,70.08,54.16
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,54.5,40.79
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,38.29,26.58
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,23.38,12.72
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,8.85,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,4.42,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,16.22,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,41.8,9.5
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,105.63,75.45
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,163.86,124.83
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,219.57,171.49
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,281.04,221.56
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,338.97,266.86
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,401.3,313.69
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,455.08,352.65
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,511.13,391.93
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,565.78,428.77
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,618.28,463.04
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,663.81,492.1
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,709.17,520.42
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,746.56,542.93
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,782.64,564.19
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,815.23,585.27
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,846.26,605.31
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,871.6,620.45
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,894.93,634.31
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,911.75,645.36
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,926.19,655.01
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,839.58,594.77
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,744.17,525.5
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,739.53,523.14
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,733.7,519.33
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,704.57,499.73
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,679.62,482.78
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,706.0,502.14
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,727.36,517.82
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,778.48,557.74
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,819.95,590.57
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,792.86,572.43
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,764.46,553.67
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,726.13,527.52
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,689.44,502.16
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,653.01,478.06
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,616.32,453.27
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,575.29,424.75
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,535.17,396.3
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,492.77,365.66
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,451.32,335.03
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,408.55,302.26
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,366.8,269.66
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,322.96,236.05
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,285.65,206.94
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,243.75,173.54
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,203.33,141.47
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,163.88,112.15
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,128.22,87.43
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,93.34,65.29
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,67.94,52.79
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,52.65,39.54
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,36.75,25.49
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,22.18,11.67
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,7.86,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,21.61,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,59.43,11.16
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,123.1,88.67
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,187.84,145.06
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,246.6,195.63
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,311.94,250.19
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,373.66,299.71
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,437.51,348.95
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,492.03,389.15
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,548.44,429.21
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,600.1,464.76
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,652.63,499.68
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,697.62,528.34
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,742.16,556.24
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,776.95,575.99
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,813.19,596.47
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,844.87,614.83
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,874.67,631.87
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,896.55,642.46
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,915.8,651.4
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,932.77,660.81
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,947.16,668.64
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,947.09,667.49
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,943.72,664.49
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,944.31,665.43
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,942.24,664.72
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,928.92,656.09
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,910.39,644.21
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,896.01,635.91
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,879.43,626.14
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,856.22,612.07
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,831.38,596.54
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,803.58,580.02
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,774.31,562.18
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,735.95,536.09
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,698.06,509.98
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,660.9,485.39
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,623.4,459.99
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,582.21,430.39
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,540.94,400.26
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,497.9,369.07
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,455.74,337.8
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,411.8,304.6
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,368.94,271.45
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,324.01,236.17
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,281.43,202.32
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,238.47,167.97
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,197.54,135.48
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,157.51,105.73
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,125.89,84.59
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,90.81,63.24
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,67.24,52.18
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,52.29,39.2
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,36.75,25.43
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,22.56,11.71
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,8.85,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,16.23,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,45.64,2.84
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,106.61,76.09
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,166.23,128.11
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,222.7,176.58
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,285.25,228.93
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,344.68,276.84
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,409.02,326.78
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,466.78,369.63
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,523.92,410.47
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,576.2,446.39
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,629.6,481.9
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,674.95,511.52
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,720.05,539.49
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,759.49,562.49
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,797.83,584.39
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,830.11,602.56
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,857.26,617.29
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,880.51,628.85
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,897.57,636.47
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,915.14,645.75
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,926.71,651.32
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,932.8,654.24
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,932.35,653.22
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,934.05,654.98
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,933.15,655.16
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,919.54,646.63
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,903.61,636.69
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,890.34,629.26
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,874.89,620.4
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,858.11,611.03
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,838.81,599.94
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,811.19,582.69
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,781.97,563.71
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,743.13,537.68
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,704.62,511.5
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,667.12,487.13
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,629.14,461.78
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,585.82,431.87
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,543.54,401.97
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,500.57,370.87
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,457.83,339.17
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,412.6,304.96
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,368.79,271.01
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,323.74,235.98
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,281.01,202.2
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,237.29,167.09
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,196.02,134.32
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,155.4,104.07
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,123.39,82.74
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,88.18,61.68
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,65.81,51.16
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,50.81,38.07
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,35.21,24.2
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,20.97,10.26
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,6.88,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,17.02,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,47.33,0.0
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,109.94,78.0
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,171.56,132.22
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,165.84,131.28
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,151.47,120.79
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,188.74,151.49
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,227.57,182.48
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,273.05,217.94
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,320.18,253.71
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,369.04,289.88
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,419.39,326.21
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,434.39,334.83
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,446.77,341.49
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,626.31,476.17
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,807.71,601.21
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,836.94,617.38
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,867.67,635.78
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,904.13,656.89
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,934.12,673.49
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,951.15,682.66
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,965.44,690.22
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,966.78,689.59
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,969.99,690.36
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,971.2,690.99
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,964.84,686.9
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,954.11,680.49
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,936.07,669.44
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,921.69,660.53
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,904.84,650.03
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,879.97,634.31
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,853.35,617.45
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,826.03,601.29
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,796.94,583.79
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,758.29,557.49
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,719.73,530.57
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,680.98,504.42
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,641.56,477.22
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,563.45,418.7
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,499.52,370.26
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,432.35,321.6
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,376.64,280.9
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,323.64,242.19
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,279.72,210.05
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,244.77,184.21
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,211.6,159.52
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,195.21,146.29
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,171.65,127.0
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,143.8,106.41
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,122.2,91.1
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,94.17,69.1
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,67.26,52.6
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,52.28,39.48
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,36.73,25.54
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,21.75,10.53
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,6.88,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,16.34,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,45.25,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,110.89,78.55
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,175.49,135.56
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,233.39,185.95
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,297.88,240.68
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,309.93,250.97
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,307.34,248.3
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,355.81,286.07
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,405.8,323.69
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,454.67,359.44
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,504.57,395.04
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,406.61,316.65
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,296.48,227.59
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,556.64,430.23
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,810.67,609.98
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,843.59,627.76
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,874.66,645.82
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,888.48,651.33
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,902.62,657.22
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,920.19,667.68
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,931.63,674.18
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,936.65,675.64
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,934.9,672.88
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,936.49,673.46
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,935.49,672.44
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,919.72,661.98
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,901.68,649.81
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,888.5,641.46
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,873.19,631.66
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,870.44,629.95
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,862.48,624.01
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,834.21,607.22
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,804.05,589.13
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,759.42,559.28
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,716.3,528.72
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,677.45,502.69
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,637.99,475.59
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,591.76,441.7
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,547.73,408.87
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,503.66,376.46
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,459.8,343.42
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,413.35,307.81
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,369.15,273.22
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,323.47,237.37
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,280.19,202.87
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,236.51,167.83
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,196.03,135.88
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,159.75,109.13
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,123.09,84.17
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,87.78,63.2
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,67.24,52.79
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,51.15,38.63
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,34.41,23.63
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,20.15,8.96
