Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,5.9,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,22.66,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,61.65,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,131.98,92.93
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,203.9,157.17
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,265.01,210.62
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,332.96,268.23
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,251.76,204.02
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,144.41,114.42
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,203.27,162.61
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,272.87,217.63
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,466.35,371.46
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,670.33,521.31
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,622.32,480.25
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,549.53,421.39
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,693.93,528.38
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,830.27,618.14
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,861.38,635.25
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,890.41,651.95
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,916.38,665.83
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,939.99,678.11
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,956.52,687.18
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,970.2,694.56
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,976.85,697.55
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,980.4,698.73
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,980.65,698.85
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,977.87,697.18
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,968.99,690.83
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,957.19,682.73
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,942.34,673.7
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,924.72,662.96
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,902.28,649.48
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,877.36,634.34
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,848.27,616.05
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,816.99,596.22
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,781.12,573.41
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,743.77,549.37
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,704.36,523.95
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,663.63,495.89
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,573.72,428.43
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,503.26,374.62
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,496.58,371.49
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,475.33,355.22
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,425.23,315.55
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,376.55,276.03
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,323.44,232.75
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,275.33,192.5
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,226.72,151.92
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,181.91,115.41
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,137.72,82.02
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,97.94,56.21
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,61.03,39.33
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,48.41,36.51
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,39.58,28.64
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,30.62,20.35
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,18.65,7.38
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,7.86,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,7.37,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,52.31,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,134.05,93.8
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,207.03,159.56
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,269.38,214.07
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,338.74,272.78
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,306.31,247.88
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,244.18,197.02
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,405.27,327.5
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,576.8,458.47
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,628.62,493.54
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,680.85,527.64
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,726.53,557.37
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,771.5,586.2
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,810.83,609.62
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,843.5,628.26
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,875.77,648.24
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,905.94,666.73
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,930.79,680.83
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,953.02,693.15
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,970.45,702.77
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,985.01,710.64
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,987.97,711.59
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,987.49,710.5
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,988.93,711.75
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,987.39,711.16
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,974.35,702.21
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,962.73,694.29
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,948.07,685.47
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,930.76,674.94
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,911.38,663.07
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,887.61,648.26
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,858.31,629.48
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,826.91,609.21
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,787.49,583.35
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,747.16,556.14
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,706.67,528.51
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,665.15,499.5
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,619.65,465.96
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,571.28,429.71
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,523.06,393.44
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,475.25,356.49
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,425.7,317.35
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,377.24,278.03
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,327.23,236.82
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,279.46,196.86
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,231.71,157.18
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,187.08,120.92
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,142.84,87.93
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,103.22,62.45
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,65.32,44.29
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,51.32,39.01
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,41.69,30.42
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,31.53,21.05
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,18.72,6.77
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,6.88,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,6.88,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,38.07,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,118.8,82.35
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,190.8,147.36
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,253.93,202.59
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,324.36,262.45
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,387.36,314.18
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,454.83,367.38
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,512.24,411.34
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,571.67,455.29
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,623.71,491.67
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,676.23,526.91
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,723.57,557.61
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,767.65,585.52
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,805.24,607.86
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,841.01,628.69
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,874.05,649.16
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,905.1,668.21
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,932.64,683.54
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,957.86,697.26
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,969.11,703.28
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,983.17,711.29
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,982.38,709.75
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,972.17,702.31
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,973.52,703.88
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,972.05,703.6
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,955.64,692.57
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,933.79,678.05
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,918.89,668.9
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,901.72,658.21
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,884.76,647.68
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,865.1,635.34
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,835.92,617.56
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,805.05,597.8
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,763.57,568.64
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,722.66,539.52
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,683.25,512.66
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,643.36,484.88
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,600.44,453.37
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,557.41,421.13
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,512.04,387.0
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,467.55,352.73
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,421.87,316.84
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,375.47,279.31
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,327.4,240.39
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,281.55,202.75
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,235.03,163.34
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,188.52,124.46
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,144.45,91.57
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,104.98,66.06
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,65.24,45.69
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,49.09,37.39
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,39.79,29.01
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,29.98,19.85
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,15.05,3.71
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,32.85,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,114.53,79.08
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,188.48,147.23
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,250.99,202.91
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,321.09,263.58
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,230.36,190.09
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,108.67,86.32
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,273.93,225.84
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,446.85,363.96
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,450.22,362.14
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,456.42,362.94
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,607.42,479.13
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,767.51,591.58
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,805.01,611.78
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,840.68,631.63
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,872.79,651.76
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,902.82,670.43
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,923.13,681.31
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,940.37,690.23
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,882.75,650.59
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,811.39,596.38
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,843.59,618.24
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,874.04,637.9
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,918.33,672.5
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,956.51,699.37
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,940.55,688.04
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,919.3,673.66
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,904.54,664.92
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,887.54,654.59
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,867.46,642.4
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,845.16,628.58
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,815.85,609.87
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,784.98,589.79
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,743.94,560.5
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,703.69,531.41
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,664.78,504.33
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,625.52,476.43
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,583.56,446.01
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,542.29,415.44
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,497.19,381.12
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,452.98,346.74
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,408.83,311.69
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,364.41,275.43
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,317.65,236.89
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,273.36,200.07
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,229.09,162.51
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,185.07,125.66
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,142.57,93.86
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,104.66,69.07
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,66.72,53.48
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,51.55,40.01
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,41.09,30.48
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,30.06,20.1
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,15.1,2.95
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,47.49,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,132.41,90.03
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,212.51,165.5
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,277.45,224.05
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,349.94,287.37
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,238.82,198.17
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,80.53,63.04
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,135.78,109.67
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,199.8,162.15
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,163.5,130.84
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,133.97,105.32
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,311.77,250.54
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,494.59,391.01
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,523.6,409.46
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,542.59,421.36
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,564.7,435.25
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,585.59,448.07
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,783.68,595.39
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,964.26,713.89
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,869.09,645.85
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,746.57,553.35
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,727.95,538.59
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,707.43,521.72
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,710.73,523.23
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,712.97,523.89
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,851.82,627.23
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,974.67,709.07
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,959.42,698.41
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,941.38,687.25
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,922.45,674.58
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,900.35,659.83
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,870.09,640.9
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,837.54,620.31
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,798.9,595.36
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,759.01,569.28
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,718.08,542.03
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,675.82,512.38
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,626.74,476.25
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,579.27,440.31
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,529.74,402.5
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,480.36,363.66
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,429.49,322.02
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,379.12,279.71
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,327.53,236.26
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,274.3,191.04
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,223.76,147.98
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,175.45,107.94
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,128.7,73.15
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,86.52,47.42
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,45.99,34.83
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,39.28,28.93
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,33.07,23.22
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,26.43,16.75
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,12.84,0.6
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,34.64,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,115.84,77.0
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,193.76,150.38
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,258.1,207.77
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,330.1,270.07
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,393.43,323.08
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,461.58,377.75
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,444.3,362.59
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,408.27,331.94
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,408.63,329.04
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,393.52,313.64
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,581.5,461.57
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,774.36,600.32
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,814.06,624.11
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,847.33,644.7
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,879.0,664.58
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,908.5,682.88
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,929.72,694.25
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,947.89,703.6
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,965.07,715.08
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,979.41,724.76
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,985.4,727.99
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,988.24,729.26
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,989.15,730.39
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,987.0,729.58
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,977.76,722.73
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,965.61,714.04
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,950.41,704.49
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,932.45,693.11
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,908.07,677.39
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,881.36,660.06
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,852.11,640.65
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,820.7,619.85
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,785.37,596.18
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,747.4,570.46
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,706.02,541.45
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,663.47,510.7
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,618.66,476.81
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,572.86,441.33
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,524.05,403.18
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,475.36,364.07
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,424.73,322.52
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,374.66,280.27
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,320.35,233.94
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,271.12,191.12
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,220.8,147.82
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,173.08,108.04
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,126.81,73.49
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,85.2,48.23
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,46.12,35.31
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,41.32,30.95
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,34.72,24.83
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,27.67,17.84
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,13.45,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,35.31,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,122.79,79.81
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,210.25,163.02
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,275.99,222.56
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,349.54,287.11
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,414.32,342.86
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,481.61,398.74
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,539.19,444.76
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,598.38,490.39
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,652.09,528.99
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,706.24,565.28
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,748.17,592.74
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,793.66,622.33
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,832.08,645.14
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,868.68,666.3
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,900.96,685.78
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,930.92,703.56
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,950.11,712.62
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,965.73,719.36
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,982.68,728.45
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,996.7,735.63
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,999.43,735.48
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,998.77,733.31
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,999.06,731.56
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,996.3,727.93
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,984.32,718.77
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,969.48,707.92
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,954.29,698.33
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,939.21,688.87
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,916.15,673.09
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,893.04,657.34
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,862.92,639.13
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,830.61,619.29
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,791.33,593.25
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,751.04,565.8
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,708.89,535.51
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,665.69,503.88
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,620.38,470.24
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,574.33,435.23
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,525.16,397.71
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,476.29,359.34
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,422.59,316.28
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,372.15,274.42
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,320.65,231.03
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,271.24,188.86
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,220.77,145.91
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,172.06,105.69
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,125.64,71.8
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,83.99,47.4
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,45.93,34.69
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,39.74,29.16
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,33.06,23.03
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,25.92,15.99
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,12.66,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,34.44,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,116.27,73.01
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,197.87,152.24
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,262.7,210.4
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,335.37,273.52
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,399.39,327.38
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,468.42,383.01
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,523.29,426.0
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,582.48,470.57
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,634.64,507.56
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,687.17,541.94
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,732.97,571.57
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,773.19,596.72
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,811.69,619.52
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,848.33,640.67
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,880.16,659.99
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,909.79,677.76
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,927.55,687.6
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,941.73,695.23
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,958.68,705.21
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,972.79,713.35
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,977.3,715.26
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,973.19,711.68
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,973.53,712.19
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,970.94,710.84
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,956.54,700.76
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,939.5,689.05
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,924.63,679.86
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,907.23,668.98
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,880.13,651.81
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,852.19,634.01
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,823.16,616.31
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,792.4,596.51
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,756.22,571.32
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,719.06,545.32
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,679.37,517.66
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,639.01,488.83
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,597.26,457.82
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,553.93,424.77
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,506.72,388.27
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,460.14,351.32
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,413.13,312.39
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,364.08,270.65
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,313.57,228.33
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,265.35,187.38
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,216.39,144.65
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,167.09,102.84
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,121.02,69.19
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,79.77,45.36
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,43.98,33.26
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,37.27,27.22
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,30.94,21.35
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,24.17,14.54
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,11.87,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,28.96,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,109.51,66.27
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,191.2,146.87
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,255.56,204.92
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,327.86,268.21
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,314.28,259.45
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,281.86,232.88
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,321.59,265.05
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,361.11,295.82
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,419.35,341.32
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,480.54,387.87
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,493.26,394.17
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,501.6,397.11
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,481.91,377.98
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,466.67,362.22
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,490.05,377.93
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,512.78,392.78
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,528.04,401.96
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,542.48,410.54
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,761.46,575.89
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,965.67,714.41
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,970.7,714.05
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,966.88,709.93
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,967.61,709.0
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,965.45,706.25
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,948.14,694.1
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,931.02,682.24
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,915.55,672.48
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,897.67,661.13
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,874.51,646.59
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,849.3,630.63
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,819.9,611.3
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,788.77,590.1
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,746.69,560.09
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,705.52,530.39
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,666.06,502.11
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,626.19,473.04
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,580.53,439.13
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,536.5,405.86
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,491.39,371.96
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,447.25,338.01
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,400.26,301.3
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,354.96,265.15
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,308.71,227.87
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,265.1,192.45
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,220.23,156.18
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,177.98,122.88
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,141.37,96.95
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,104.98,74.0
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,74.34,59.64
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,59.29,46.28
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,42.86,31.51
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,25.77,15.59
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,13.2,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,20.51,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,90.29,51.74
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,160.54,122.6
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,221.82,177.15
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,292.94,238.62
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,299.01,245.08
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,290.65,238.2
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,348.83,285.18
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,419.36,339.88
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,523.5,419.75
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,643.52,507.36
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,690.59,537.57
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,737.28,566.84
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,607.69,466.43
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,444.7,338.58
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,538.57,408.73
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,644.68,483.09
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,694.39,515.14
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,752.43,552.3
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,869.48,633.5
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,978.02,699.33
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,984.58,699.97
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,987.94,699.99
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,988.75,701.46
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,986.44,701.06
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,976.17,694.38
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,962.94,685.93
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,947.42,677.96
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,929.06,668.07
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,904.63,652.81
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,877.75,635.84
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,847.5,618.95
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,815.05,600.25
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,777.39,576.49
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,738.33,551.3
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,695.28,522.4
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,652.13,492.49
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,605.42,458.11
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,558.35,422.51
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,509.26,385.0
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,460.47,346.57
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,409.44,305.43
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,356.07,261.42
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,305.09,218.43
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,256.32,176.83
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,206.88,135.48
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,160.75,98.51
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,116.0,66.89
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,76.32,45.13
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,48.45,36.87
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,43.29,32.18
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,33.69,23.43
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,24.02,13.86
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,15.24,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
