Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,10.5,3.0,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,11.0,6.0,15.24,0.0
2016,8,11,5,45,133.5,22.5,1.35,11.5,36.5,79.75,42.79
2016,8,11,6,0,232.0,39.0,1.6,12.0,67.0,145.42,110.54
2016,8,11,6,15,313.5,54.0,1.6,12.5,111.5,206.45,164.63
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,275.24,224.09
2016,8,11,6,45,457.5,80.0,1.6,14.0,206.5,336.82,275.81
2016,8,11,7,0,520.0,91.0,1.6,15.0,257.0,406.36,331.82
2016,8,11,7,15,423.5,122.0,1.6,16.0,273.5,403.43,327.76
2016,8,11,7,30,327.0,153.0,1.6,17.0,290.0,385.22,311.11
2016,8,11,7,45,504.5,136.5,1.6,18.0,378.5,506.68,405.42
2016,8,11,8,0,682.0,120.0,1.6,19.0,467.0,636.94,501.15
2016,8,11,8,15,706.5,125.5,1.6,19.5,517.0,684.33,532.43
2016,8,11,8,30,731.0,131.0,1.6,20.0,567.0,731.4,562.55
2016,8,11,8,45,753.5,134.0,1.65,21.0,614.0,773.44,587.91
2016,8,11,9,0,776.0,137.0,1.7,22.0,661.0,811.35,610.01
2016,8,11,9,15,791.0,140.5,1.7,22.5,703.0,845.34,629.86
2016,8,11,9,30,806.0,144.0,1.7,23.0,745.0,877.44,648.24
2016,8,11,9,45,845.0,132.0,1.75,24.0,789.5,912.45,667.63
2016,8,11,10,0,884.0,120.0,1.8,25.0,834.0,940.82,682.44
2016,8,11,10,15,892.0,122.0,1.8,25.5,863.5,958.83,691.32
2016,8,11,10,30,900.0,124.0,1.8,26.0,893.0,973.96,698.5
2016,8,11,10,45,898.5,129.0,1.8,26.5,913.5,980.28,700.19
2016,8,11,11,0,897.0,134.0,1.8,27.0,934.0,983.43,700.1
2016,8,11,11,15,900.5,135.0,1.8,27.0,949.5,984.11,700.0
2016,8,11,11,30,904.0,136.0,1.8,27.0,965.0,981.72,698.12
2016,8,11,11,45,897.0,141.5,1.85,27.5,969.0,970.98,690.39
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,957.34,681.01
2016,8,11,12,15,890.0,147.0,1.9,28.0,972.0,941.93,671.38
2016,8,11,12,30,890.0,147.0,1.9,28.0,971.0,923.75,660.07
2016,8,11,12,45,888.0,146.5,1.95,28.5,962.0,900.69,644.94
2016,8,11,13,0,886.0,146.0,2.0,29.0,953.0,875.11,628.24
2016,8,11,13,15,882.0,145.0,2.05,28.5,936.0,845.07,611.06
2016,8,11,13,30,878.0,144.0,2.1,28.0,919.0,812.86,592.26
2016,8,11,13,45,861.5,148.0,2.2,28.0,891.5,773.63,567.74
2016,8,11,14,0,845.0,152.0,2.3,28.0,864.0,733.33,541.42
2016,8,11,14,15,836.0,149.5,2.35,28.0,832.5,691.22,512.29
2016,8,11,14,30,827.0,147.0,2.4,28.0,801.0,648.05,481.73
2016,8,11,14,45,809.0,147.0,2.45,28.0,762.0,601.13,447.67
2016,8,11,15,0,791.0,147.0,2.5,28.0,723.0,554.35,412.85
2016,8,11,15,15,775.0,143.5,2.6,27.5,679.5,502.67,374.59
2016,8,11,15,30,759.0,140.0,2.7,27.0,636.0,454.16,337.34
2016,8,11,15,45,737.5,135.5,2.8,26.5,588.5,403.28,297.2
2016,8,11,16,0,716.0,131.0,2.9,26.0,541.0,353.84,257.07
2016,8,11,16,15,689.0,125.0,2.95,25.5,490.5,303.13,215.24
2016,8,11,16,30,662.0,119.0,3.0,25.0,440.0,254.84,174.98
2016,8,11,16,45,628.0,111.5,3.15,24.5,388.0,206.54,135.46
2016,8,11,17,0,594.0,104.0,3.3,24.0,336.0,161.76,100.38
2016,8,11,17,15,546.5,95.0,3.2,23.0,283.5,118.21,70.29
2016,8,11,17,30,499.0,86.0,3.1,22.0,231.0,79.88,49.72
2016,8,11,17,45,435.0,74.0,3.05,21.0,181.5,53.58,41.06
2016,8,11,18,0,371.0,62.0,3.0,20.0,132.0,46.16,34.49
2016,8,11,18,15,279.0,46.0,2.9,19.0,89.5,35.01,24.4
2016,8,11,18,30,187.0,30.0,2.8,18.0,47.0,23.28,12.91
2016,8,11,18,45,93.5,15.0,2.7,17.5,23.5,14.74,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.0,17.5,1.0,12.5,37.5,86.25,42.95
2016,8,12,6,0,344.0,35.0,1.1,13.0,75.0,181.7,136.99
2016,8,12,6,15,434.0,45.0,1.05,13.5,122.0,246.46,194.58
2016,8,12,6,30,524.0,55.0,1.0,14.0,169.0,319.63,257.22
2016,8,12,6,45,584.0,62.0,1.0,15.0,221.0,381.99,308.94
2016,8,12,7,0,644.0,69.0,1.0,16.0,273.0,448.92,361.93
2016,8,12,7,15,684.0,74.5,0.9,17.0,326.5,506.35,404.67
2016,8,12,7,30,724.0,80.0,0.8,18.0,380.0,563.43,445.06
2016,8,12,7,45,753.5,84.0,0.75,19.0,433.0,615.93,480.53
2016,8,12,8,0,783.0,88.0,0.7,20.0,486.0,668.87,513.82
2016,8,12,8,15,804.5,91.5,0.65,20.5,536.0,715.38,541.93
2016,8,12,8,30,826.0,95.0,0.6,21.0,586.0,761.16,568.8
2016,8,12,8,45,842.0,98.0,0.55,22.0,632.5,800.92,589.83
2016,8,12,9,0,858.0,101.0,0.5,23.0,679.0,834.19,606.12
2016,8,12,9,15,870.0,103.5,0.5,23.5,720.5,866.55,623.65
2016,8,12,9,30,882.0,106.0,0.5,24.0,762.0,896.74,639.61
2016,8,12,9,45,890.5,108.0,0.5,25.0,797.5,920.87,650.43
2016,8,12,10,0,899.0,110.0,0.5,26.0,833.0,942.35,659.59
2016,8,12,10,15,906.0,111.5,0.6,26.5,862.5,959.13,669.3
2016,8,12,10,30,913.0,113.0,0.7,27.0,892.0,972.99,677.36
2016,8,12,10,45,914.5,116.0,0.8,27.5,913.5,980.21,681.5
2016,8,12,11,0,916.0,119.0,0.9,28.0,935.0,984.28,683.87
2016,8,12,11,15,919.5,119.5,1.0,28.0,949.5,984.52,685.36
2016,8,12,11,30,923.0,120.0,1.1,28.0,964.0,981.62,685.01
2016,8,12,11,45,920.0,122.5,1.2,28.5,969.5,971.59,679.0
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,958.56,671.21
2016,8,12,12,15,917.0,125.0,1.45,29.0,974.0,942.87,663.79
2016,8,12,12,30,917.0,125.0,1.6,29.0,973.0,924.3,654.4
2016,8,12,12,45,916.5,123.5,1.8,29.5,964.5,901.09,641.13
2016,8,12,13,0,916.0,122.0,2.0,30.0,956.0,875.2,625.86
2016,8,12,13,15,912.5,121.5,2.1,29.5,939.0,845.3,609.28
2016,8,12,13,30,909.0,121.0,2.2,29.0,922.0,813.09,590.92
2016,8,12,13,45,900.0,121.5,2.35,29.0,896.5,775.63,567.91
2016,8,12,14,0,891.0,122.0,2.5,29.0,871.0,736.53,543.41
2016,8,12,14,15,883.0,120.5,2.6,28.5,839.5,694.83,515.94
2016,8,12,14,30,875.0,119.0,2.7,28.0,808.0,651.83,486.41
2016,8,12,14,45,864.0,117.0,2.85,28.0,770.5,605.55,452.86
2016,8,12,15,0,853.0,115.0,3.0,28.0,733.0,555.61,415.74
2016,8,12,15,15,839.0,112.0,3.05,27.5,690.0,505.63,377.92
2016,8,12,15,30,825.0,109.0,3.1,27.0,647.0,455.79,338.97
2016,8,12,15,45,807.0,105.5,3.15,27.0,599.5,404.31,297.04
2016,8,12,16,0,789.0,102.0,3.2,27.0,552.0,353.81,254.89
2016,8,12,16,15,765.0,98.0,3.2,26.5,501.0,302.35,211.85
2016,8,12,16,30,741.0,94.0,3.2,26.0,450.0,249.46,167.42
2016,8,12,16,45,709.0,88.5,3.25,25.5,397.0,199.26,125.92
2016,8,12,17,0,677.0,83.0,3.3,25.0,344.0,152.28,88.99
2016,8,12,17,15,631.0,76.5,3.15,24.0,291.0,106.73,57.95
2016,8,12,17,30,585.0,70.0,3.0,23.0,238.0,66.17,37.6
2016,8,12,17,45,520.0,61.0,2.9,22.5,187.5,42.76,31.46
2016,8,12,18,0,455.0,52.0,2.8,22.0,137.0,38.23,27.35
2016,8,12,18,15,352.0,40.0,2.65,21.0,93.0,30.49,20.29
2016,8,12,18,30,249.0,28.0,2.5,20.0,49.0,22.17,11.56
2016,8,12,18,45,124.5,14.0,2.35,19.5,24.5,13.76,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,170.0,17.0,0.35,15.5,36.0,84.16,37.53
2016,8,13,6,0,340.0,34.0,0.4,16.0,72.0,178.51,132.0
2016,8,13,6,15,431.5,43.5,0.45,16.5,119.0,242.91,188.29
2016,8,13,6,30,523.0,53.0,0.5,17.0,166.0,315.87,249.7
2016,8,13,6,45,584.0,60.0,0.55,18.0,218.0,378.55,300.79
2016,8,13,7,0,645.0,67.0,0.6,19.0,270.0,445.92,353.28
2016,8,13,7,15,685.0,72.0,0.7,20.0,323.0,502.72,396.05
2016,8,13,7,30,725.0,77.0,0.8,21.0,376.0,559.38,437.21
2016,8,13,7,45,756.0,80.5,0.95,22.0,429.0,612.3,474.62
2016,8,13,8,0,787.0,84.0,1.1,23.0,482.0,665.77,510.23
2016,8,13,8,15,808.5,87.5,1.15,24.0,532.5,712.39,538.78
2016,8,13,8,30,830.0,91.0,1.2,25.0,583.0,758.28,566.2
2016,8,13,8,45,846.0,93.5,1.3,26.0,629.5,792.81,586.02
2016,8,13,9,0,862.0,96.0,1.4,27.0,676.0,830.51,607.76
2016,8,13,9,15,874.5,98.5,1.4,27.5,717.5,863.41,626.08
2016,8,13,9,30,887.0,101.0,1.4,28.0,759.0,894.15,642.84
2016,8,13,9,45,900.5,100.5,1.45,29.0,796.0,920.16,655.84
2016,8,13,10,0,914.0,100.0,1.5,30.0,833.0,943.71,667.22
2016,8,13,10,15,921.0,101.0,1.5,30.0,862.5,960.19,676.22
2016,8,13,10,30,928.0,102.0,1.5,30.0,892.0,973.7,683.52
2016,8,13,10,45,924.5,108.0,1.5,30.5,912.0,979.53,684.85
2016,8,13,11,0,921.0,114.0,1.5,31.0,932.0,982.06,684.35
2016,8,13,11,15,924.0,115.0,1.55,31.0,947.0,982.33,684.69
2016,8,13,11,30,927.0,116.0,1.6,31.0,962.0,979.43,683.23
2016,8,13,11,45,919.5,122.0,1.65,31.5,966.5,968.71,675.71
2016,8,13,12,0,912.0,128.0,1.7,32.0,971.0,955.0,666.52
2016,8,13,12,15,912.0,128.0,1.8,32.0,970.0,939.3,658.09
2016,8,13,12,30,912.0,128.0,1.9,32.0,969.0,920.74,647.85
2016,8,13,12,45,901.5,132.5,2.05,32.0,957.0,894.77,633.34
2016,8,13,13,0,891.0,137.0,2.2,32.0,945.0,866.54,617.19
2016,8,13,13,15,887.0,136.0,2.35,32.0,928.0,836.3,599.47
2016,8,13,13,30,883.0,135.0,2.5,32.0,911.0,803.87,580.04
2016,8,13,13,45,868.5,138.5,2.65,32.0,884.5,765.85,556.57
2016,8,13,14,0,854.0,142.0,2.8,32.0,858.0,725.6,530.64
2016,8,13,14,15,845.0,140.0,2.9,31.5,826.5,683.56,502.77
2016,8,13,14,30,836.0,138.0,3.0,31.0,795.0,640.45,473.3
2016,8,13,14,45,823.0,136.0,3.1,31.0,757.0,594.16,439.76
2016,8,13,15,0,810.0,134.0,3.2,31.0,719.0,547.56,405.1
2016,8,13,15,15,794.5,130.5,3.3,30.5,676.0,498.29,368.32
2016,8,13,15,30,779.0,127.0,3.4,30.0,633.0,449.4,330.63
2016,8,13,15,45,761.5,122.0,3.5,29.5,586.0,395.63,288.27
2016,8,13,16,0,744.0,117.0,3.6,29.0,539.0,345.95,247.79
2016,8,13,16,15,717.5,112.0,3.65,28.5,488.0,294.93,205.66
2016,8,13,16,30,691.0,107.0,3.7,28.0,437.0,246.25,165.13
2016,8,13,16,45,661.0,99.5,3.8,27.5,385.5,197.3,125.19
2016,8,13,17,0,631.0,92.0,3.9,27.0,334.0,151.44,89.63
2016,8,13,17,15,582.5,84.0,3.75,26.0,281.0,106.96,59.96
2016,8,13,17,30,534.0,76.0,3.6,25.0,228.0,67.77,40.71
2016,8,13,17,45,473.0,65.0,3.5,24.0,179.0,46.6,34.53
2016,8,13,18,0,412.0,54.0,3.4,23.0,130.0,40.38,29.03
2016,8,13,18,15,309.0,41.0,3.2,22.0,87.0,31.73,21.17
2016,8,13,18,30,206.0,28.0,3.0,21.0,44.0,21.81,10.78
2016,8,13,18,45,103.0,14.0,2.85,20.5,22.0,13.76,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.5,0.35,16.5,33.5,76.24,29.43
2016,8,14,6,0,290.0,35.0,0.4,17.0,67.0,160.92,118.09
2016,8,14,6,15,380.0,47.0,0.45,17.5,113.0,224.93,173.71
2016,8,14,6,30,470.0,59.0,0.5,18.0,159.0,297.48,234.48
2016,8,14,6,45,528.5,68.0,0.6,19.0,209.5,358.83,284.6
2016,8,14,7,0,587.0,77.0,0.7,20.0,260.0,424.64,336.2
2016,8,14,7,15,629.5,83.5,0.65,21.0,313.0,482.21,378.59
2016,8,14,7,30,672.0,90.0,0.6,22.0,366.0,542.08,420.66
2016,8,14,7,45,700.0,96.5,0.6,23.0,417.5,594.14,455.66
2016,8,14,8,0,728.0,103.0,0.6,24.0,469.0,646.66,489.68
2016,8,14,8,15,751.5,107.0,0.65,24.5,519.0,693.08,519.01
2016,8,14,8,30,775.0,111.0,0.7,25.0,569.0,736.52,545.64
2016,8,14,8,45,789.0,116.5,0.8,26.0,614.5,775.84,568.76
2016,8,14,9,0,803.0,122.0,0.9,27.0,660.0,813.55,590.51
2016,8,14,9,15,817.0,125.0,1.0,27.5,702.0,846.72,610.25
2016,8,14,9,30,831.0,128.0,1.1,28.0,744.0,877.88,628.63
2016,8,14,9,45,847.0,127.5,1.25,29.0,781.5,904.84,643.71
2016,8,14,10,0,863.0,127.0,1.4,30.0,819.0,924.35,654.02
2016,8,14,10,15,871.0,129.0,1.55,30.5,848.5,941.93,664.47
2016,8,14,10,30,879.0,131.0,1.7,31.0,878.0,956.7,673.17
2016,8,14,10,45,867.5,142.0,1.85,31.5,895.0,959.53,674.48
2016,8,14,11,0,856.0,153.0,2.0,32.0,912.0,964.08,677.0
2016,8,14,11,15,859.5,154.0,2.15,32.0,927.0,964.24,678.17
2016,8,14,11,30,863.0,155.0,2.3,32.0,942.0,961.4,677.52
2016,8,14,11,45,843.0,169.0,2.45,32.0,942.0,947.05,669.65
2016,8,14,12,0,823.0,183.0,2.6,32.0,942.0,929.99,660.11
2016,8,14,12,15,822.5,183.0,2.7,32.0,941.0,914.22,650.95
2016,8,14,12,30,822.0,183.0,2.8,32.0,940.0,895.86,640.1
2016,8,14,12,45,843.0,168.5,2.95,32.0,937.5,879.28,630.72
2016,8,14,13,0,864.0,154.0,3.1,32.0,935.0,859.38,619.09
2016,8,14,13,15,859.5,152.5,3.2,32.0,918.0,828.27,599.7
2016,8,14,13,30,855.0,151.0,3.3,32.0,901.0,795.11,578.85
2016,8,14,13,45,825.5,162.0,3.4,32.0,870.0,753.56,552.02
2016,8,14,14,0,796.0,173.0,3.5,32.0,839.0,711.92,523.07
2016,8,14,14,15,786.5,170.5,3.6,31.5,807.5,671.13,495.64
2016,8,14,14,30,777.0,168.0,3.7,31.0,776.0,627.17,465.26
2016,8,14,14,45,750.0,170.5,3.8,30.5,734.5,578.97,430.77
2016,8,14,15,0,723.0,173.0,3.9,30.0,693.0,531.79,396.12
2016,8,14,15,15,705.5,168.5,3.9,29.5,650.5,484.2,360.19
2016,8,14,15,30,688.0,164.0,3.9,29.0,608.0,437.34,323.83
2016,8,14,15,45,664.5,158.0,3.95,29.0,560.5,387.81,284.13
2016,8,14,16,0,641.0,152.0,4.0,29.0,513.0,340.05,245.08
2016,8,14,16,15,612.0,144.5,4.0,28.0,463.5,291.39,205.88
2016,8,14,16,30,583.0,137.0,4.0,27.0,414.0,245.49,168.59
2016,8,14,16,45,553.0,126.0,4.0,26.5,363.5,199.11,131.24
2016,8,14,17,0,523.0,115.0,4.0,26.0,313.0,155.58,97.88
2016,8,14,17,15,474.0,103.5,3.85,25.0,262.0,113.42,69.82
2016,8,14,17,30,425.0,92.0,3.7,24.0,211.0,76.44,50.83
2016,8,14,17,45,369.5,76.5,3.6,23.0,164.0,55.99,42.74
2016,8,14,18,0,314.0,61.0,3.5,22.0,117.0,45.78,33.75
2016,8,14,18,15,226.0,43.5,3.3,21.0,76.5,33.32,22.54
2016,8,14,18,30,138.0,26.0,3.1,20.0,36.0,20.22,9.1
2016,8,14,18,45,69.0,13.0,2.95,19.5,18.0,12.78,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.0,15.5,1.55,12.5,36.5,87.42,29.21
2016,8,15,6,0,384.0,31.0,1.7,13.0,73.0,189.62,141.26
2016,8,15,6,15,478.5,40.0,1.7,13.5,121.0,256.25,201.84
2016,8,15,6,30,573.0,49.0,1.7,14.0,169.0,331.83,267.51
2016,8,15,6,45,633.0,54.5,1.7,14.5,222.5,394.26,320.88
2016,8,15,7,0,693.0,60.0,1.7,15.0,276.0,459.03,374.04
2016,8,15,7,15,732.0,65.0,1.65,16.0,330.5,517.46,419.07
2016,8,15,7,30,771.0,70.0,1.6,17.0,385.0,577.71,463.39
2016,8,15,7,45,799.5,73.5,1.6,18.0,438.5,630.64,500.7
2016,8,15,8,0,828.0,77.0,1.6,19.0,492.0,683.87,535.36
2016,8,15,8,15,848.0,79.5,1.6,19.5,543.0,725.11,561.35
2016,8,15,8,30,868.0,82.0,1.6,20.0,594.0,769.86,589.37
2016,8,15,8,45,883.0,85.0,1.6,21.0,641.0,810.01,612.48
2016,8,15,9,0,898.0,88.0,1.6,22.0,688.0,848.44,633.97
2016,8,15,9,15,909.5,90.0,1.7,22.5,730.0,880.81,653.44
2016,8,15,9,30,921.0,92.0,1.8,23.0,772.0,910.85,671.33
2016,8,15,9,45,919.0,99.0,1.95,24.0,805.5,931.75,682.42
2016,8,15,10,0,917.0,106.0,2.1,25.0,839.0,949.45,691.46
2016,8,15,10,15,924.0,107.5,2.2,25.5,868.5,966.34,700.85
2016,8,15,10,30,931.0,109.0,2.3,26.0,898.0,980.23,708.37
2016,8,15,10,45,929.0,114.0,2.45,26.5,918.5,986.28,711.44
2016,8,15,11,0,927.0,119.0,2.6,27.0,939.0,989.04,712.54
2016,8,15,11,15,930.5,119.5,2.7,27.0,954.0,989.09,712.95
2016,8,15,11,30,934.0,120.0,2.8,27.0,969.0,985.96,711.44
2016,8,15,11,45,927.0,125.5,2.95,27.5,973.5,975.01,703.98
2016,8,15,12,0,920.0,131.0,3.1,28.0,978.0,961.03,694.66
2016,8,15,12,15,920.0,131.0,3.2,28.0,976.5,945.06,685.08
2016,8,15,12,30,920.0,131.0,3.3,28.0,975.0,926.19,673.61
2016,8,15,12,45,904.0,138.5,3.4,28.5,961.5,898.12,654.76
2016,8,15,13,0,888.0,146.0,3.5,29.0,948.0,867.99,634.55
2016,8,15,13,15,884.0,145.0,3.6,28.5,930.5,837.64,616.59
2016,8,15,13,30,880.0,144.0,3.7,28.0,913.0,805.11,596.91
2016,8,15,13,45,867.5,146.0,3.8,28.0,886.5,766.65,571.73
2016,8,15,14,0,855.0,148.0,3.9,28.0,860.0,726.92,544.37
2016,8,15,14,15,846.0,145.5,3.95,27.5,828.0,684.25,514.8
2016,8,15,14,30,837.0,143.0,4.0,27.0,796.0,640.51,483.68
2016,8,15,14,45,824.5,140.5,4.05,27.0,758.0,593.92,448.73
2016,8,15,15,0,812.0,138.0,4.1,27.0,720.0,546.98,412.67
2016,8,15,15,15,796.0,134.5,4.1,26.5,676.5,497.33,374.38
2016,8,15,15,30,780.0,131.0,4.1,26.0,633.0,444.86,332.96
2016,8,15,15,45,761.5,126.0,4.1,25.5,585.0,393.71,291.4
2016,8,15,16,0,743.0,121.0,4.1,25.0,537.0,343.69,249.7
2016,8,15,16,15,716.0,115.5,4.05,24.0,486.0,292.2,206.79
2016,8,15,16,30,689.0,110.0,4.0,23.0,435.0,243.13,165.55
2016,8,15,16,45,656.5,102.5,3.95,22.5,382.5,193.98,124.93
2016,8,15,17,0,624.0,95.0,3.9,22.0,330.0,148.2,89.33
2016,8,15,17,15,574.0,86.5,3.7,21.0,277.0,103.87,60.1
2016,8,15,17,30,524.0,78.0,3.5,20.0,224.0,65.03,42.11
2016,8,15,17,45,459.5,66.5,3.3,19.5,174.0,48.62,36.94
2016,8,15,18,0,395.0,55.0,3.1,19.0,124.0,42.0,30.89
2016,8,15,18,15,289.5,40.5,2.9,18.0,81.5,31.0,20.8
2016,8,15,18,30,184.0,26.0,2.7,17.0,39.0,20.33,8.63
2016,8,15,18,45,92.0,13.0,2.55,16.0,19.5,12.78,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.5,16.5,0.65,12.5,33.5,78.24,19.49
2016,8,16,6,0,321.0,33.0,0.7,13.0,67.0,168.67,124.64
2016,8,16,6,15,417.0,44.0,0.7,13.5,114.0,235.07,183.98
2016,8,16,6,30,513.0,55.0,0.7,14.0,161.0,310.6,248.42
2016,8,16,6,45,573.5,63.0,0.7,14.5,213.5,373.53,301.06
2016,8,16,7,0,634.0,71.0,0.7,15.0,266.0,441.06,355.13
2016,8,16,7,15,676.5,77.0,0.7,16.0,320.5,499.91,399.61
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,560.99,443.78
2016,8,16,7,45,748.0,88.0,0.75,18.0,428.0,611.26,478.81
2016,8,16,8,0,777.0,93.0,0.8,19.0,481.0,664.62,514.36
2016,8,16,8,15,799.5,97.0,0.85,20.0,532.0,712.12,543.75
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,758.93,572.02
2016,8,16,8,45,835.5,105.5,0.95,22.0,629.5,798.11,594.54
2016,8,16,9,0,849.0,110.0,1.0,23.0,676.0,835.54,615.6
2016,8,16,9,15,862.0,113.0,1.05,24.0,718.5,868.92,633.7
2016,8,16,9,30,875.0,116.0,1.1,25.0,761.0,895.04,646.97
2016,8,16,9,45,872.5,124.5,1.15,26.0,793.5,921.11,660.17
2016,8,16,10,0,870.0,133.0,1.2,27.0,826.0,938.96,668.11
2016,8,16,10,15,878.0,135.0,1.2,27.5,856.0,951.21,673.21
2016,8,16,10,30,886.0,137.0,1.2,28.0,886.0,965.86,679.93
2016,8,16,10,45,877.0,146.5,1.3,28.5,904.0,974.44,684.53
2016,8,16,11,0,868.0,156.0,1.4,29.0,922.0,974.71,684.14
2016,8,16,11,15,871.5,157.0,1.45,29.0,937.0,974.71,684.38
2016,8,16,11,30,875.0,158.0,1.5,29.0,952.0,971.66,682.84
2016,8,16,11,45,861.5,167.5,1.6,29.5,954.0,958.57,674.52
2016,8,16,12,0,848.0,177.0,1.7,30.0,956.0,942.69,664.56
2016,8,16,12,15,847.5,177.0,1.8,30.0,954.5,926.45,655.69
2016,8,16,12,30,847.0,177.0,1.9,30.0,953.0,907.56,645.08
2016,8,16,12,45,843.0,177.0,2.0,30.0,943.0,883.14,630.89
2016,8,16,13,0,839.0,177.0,2.1,30.0,933.0,856.43,615.11
2016,8,16,13,15,834.5,176.0,2.2,30.0,915.5,826.22,596.89
2016,8,16,13,30,830.0,175.0,2.3,30.0,898.0,794.03,577.17
2016,8,16,13,45,815.0,177.0,2.4,30.0,871.0,755.23,551.93
2016,8,16,14,0,800.0,179.0,2.5,30.0,844.0,715.49,525.05
2016,8,16,14,15,790.0,176.0,2.55,29.5,812.0,673.66,497.03
2016,8,16,14,30,780.0,173.0,2.6,29.0,780.0,628.59,466.02
2016,8,16,14,45,769.0,168.5,2.7,29.0,742.5,582.93,432.97
2016,8,16,15,0,758.0,164.0,2.8,29.0,705.0,536.93,398.75
2016,8,16,15,15,741.0,159.5,2.85,28.5,661.5,487.97,362.03
2016,8,16,15,30,724.0,155.0,2.9,28.0,618.0,439.65,324.68
2016,8,16,15,45,709.5,146.5,3.0,27.5,571.5,389.56,285.02
2016,8,16,16,0,695.0,138.0,3.1,27.0,525.0,340.3,244.9
2016,8,16,16,15,666.5,131.0,3.1,26.5,474.0,289.56,203.17
2016,8,16,16,30,638.0,124.0,3.1,26.0,423.0,241.47,163.44
2016,8,16,16,45,610.5,113.5,3.1,25.5,371.5,193.27,124.41
2016,8,16,17,0,583.0,103.0,3.1,25.0,320.0,147.96,89.82
2016,8,16,17,15,532.5,93.0,2.95,24.0,267.5,104.64,62.0
2016,8,16,17,30,482.0,83.0,2.8,23.0,215.0,66.32,44.57
2016,8,16,17,45,422.5,69.5,2.7,22.0,166.5,50.84,38.45
2016,8,16,18,0,363.0,56.0,2.6,21.0,118.0,42.07,30.63
2016,8,16,18,15,261.0,40.0,2.5,20.0,76.5,30.7,20.26
2016,8,16,18,30,159.0,24.0,2.4,19.0,35.0,18.74,6.51
2016,8,16,18,45,79.5,12.0,2.3,18.0,17.5,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,111.0,17.5,1.0,14.5,29.0,62.31,8.24
2016,8,17,6,0,222.0,35.0,1.1,15.0,58.0,135.19,98.64
2016,8,17,6,15,312.5,49.5,1.2,15.5,102.5,197.5,153.96
2016,8,17,6,30,403.0,64.0,1.3,16.0,147.0,268.7,214.91
2016,8,17,6,45,462.0,75.5,1.45,17.0,197.0,330.87,267.01
2016,8,17,7,0,521.0,87.0,1.6,18.0,247.0,396.56,320.1
2016,8,17,7,15,566.5,95.5,1.6,19.0,299.0,455.28,365.42
2016,8,17,7,30,612.0,104.0,1.6,20.0,351.0,516.57,410.89
2016,8,17,7,45,643.0,111.5,1.6,21.0,402.5,569.33,448.21
2016,8,17,8,0,674.0,119.0,1.6,22.0,454.0,622.82,484.77
2016,8,17,8,15,700.0,124.5,1.7,22.5,504.0,670.82,517.89
2016,8,17,8,30,726.0,130.0,1.8,23.0,554.0,718.59,549.4
2016,8,17,8,45,737.5,137.5,1.95,24.0,598.5,756.45,572.59
2016,8,17,9,0,749.0,145.0,2.1,25.0,643.0,792.67,594.4
2016,8,17,9,15,764.5,149.0,2.15,25.5,684.5,826.6,614.8
2016,8,17,9,30,780.0,153.0,2.2,26.0,726.0,855.42,631.62
2016,8,17,9,45,801.0,151.0,2.25,27.0,764.5,884.19,647.06
2016,8,17,10,0,822.0,149.0,2.3,28.0,803.0,910.89,660.99
2016,8,17,10,15,830.5,151.0,2.35,28.5,832.0,928.07,670.01
2016,8,17,10,30,839.0,153.0,2.4,29.0,861.0,942.51,677.39
2016,8,17,10,45,826.0,165.5,2.45,29.5,878.0,945.02,677.23
2016,8,17,11,0,813.0,178.0,2.5,30.0,895.0,944.31,675.23
2016,8,17,11,15,817.0,179.5,2.55,30.0,909.5,945.19,675.75
2016,8,17,11,30,821.0,181.0,2.6,30.0,924.0,943.17,674.52
2016,8,17,11,45,803.0,193.5,2.65,30.0,924.5,929.14,665.7
2016,8,17,12,0,785.0,206.0,2.7,30.0,925.0,912.55,655.39
2016,8,17,12,15,784.5,206.0,2.75,30.0,923.5,897.05,645.84
2016,8,17,12,30,784.0,206.0,2.8,30.0,922.0,879.09,634.71
2016,8,17,12,45,799.5,194.5,2.9,30.5,918.0,861.21,622.74
2016,8,17,13,0,815.0,183.0,3.0,31.0,914.0,840.35,608.82
2016,8,17,13,15,810.0,181.5,3.05,30.5,896.5,809.86,590.62
2016,8,17,13,30,805.0,180.0,3.1,30.0,879.0,777.5,571.02
2016,8,17,13,45,780.5,187.0,3.15,30.0,849.5,737.33,543.28
2016,8,17,14,0,756.0,194.0,3.2,30.0,820.0,695.3,513.85
2016,8,17,14,15,745.5,191.0,3.25,29.5,788.5,654.28,485.89
2016,8,17,14,30,735.0,188.0,3.3,29.0,757.0,612.57,456.68
2016,8,17,14,45,712.0,187.5,3.35,29.0,717.0,565.66,422.02
2016,8,17,15,0,689.0,187.0,3.4,29.0,677.0,519.55,387.23
2016,8,17,15,15,671.0,181.5,3.4,28.5,634.0,472.35,351.56
2016,8,17,15,30,653.0,176.0,3.4,28.0,591.0,426.03,315.59
2016,8,17,15,45,618.5,172.5,3.45,27.5,542.0,376.5,276.6
2016,8,17,16,0,584.0,169.0,3.5,27.0,493.0,329.82,239.15
2016,8,17,16,15,554.0,159.5,3.5,26.5,443.5,281.86,200.27
2016,8,17,16,30,524.0,150.0,3.5,26.0,394.0,236.7,163.62
2016,8,17,16,45,475.0,140.5,3.5,25.5,341.0,191.35,128.36
2016,8,17,17,0,426.0,131.0,3.5,25.0,288.0,151.04,98.97
2016,8,17,17,15,377.5,115.5,3.35,23.5,238.5,110.98,72.99
2016,8,17,17,30,329.0,100.0,3.2,22.0,189.0,76.11,60.37
2016,8,17,17,45,264.0,81.0,3.05,21.0,142.0,63.66,49.66
2016,8,17,18,0,199.0,62.0,2.9,20.0,95.0,49.66,37.24
2016,8,17,18,15,131.5,40.0,2.75,19.0,58.5,32.84,22.04
2016,8,17,18,30,64.0,18.0,2.6,18.0,22.0,15.3,3.29
2016,8,17,18,45,32.0,9.0,2.5,17.5,11.0,8.85,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.4,12.5,19.5,33.56,0.0
2016,8,18,6,0,86.0,30.0,1.6,13.0,39.0,73.01,51.76
2016,8,18,6,15,140.5,54.0,1.6,13.5,78.0,127.57,99.63
2016,8,18,6,30,195.0,78.0,1.6,14.0,117.0,185.81,149.84
2016,8,18,6,45,246.0,99.0,1.65,15.0,163.5,242.76,197.87
2016,8,18,7,0,297.0,120.0,1.7,16.0,210.0,303.85,247.83
2016,8,18,7,15,338.0,138.0,1.7,16.5,259.0,359.37,292.19
2016,8,18,7,30,379.0,156.0,1.7,17.0,308.0,417.71,337.4
2016,8,18,7,45,329.5,179.0,1.75,18.0,324.0,424.2,339.71
2016,8,18,8,0,280.0,202.0,1.8,19.0,340.0,425.87,338.11
2016,8,18,8,15,393.5,203.5,1.9,20.0,420.5,518.71,408.3
2016,8,18,8,30,507.0,205.0,2.0,21.0,501.0,627.53,486.92
2016,8,18,8,45,525.5,216.0,2.1,22.0,544.0,667.81,512.67
2016,8,18,9,0,544.0,227.0,2.2,23.0,587.0,707.43,537.96
2016,8,18,9,15,436.0,276.0,2.25,23.5,576.5,679.29,513.11
2016,8,18,9,30,328.0,325.0,2.3,24.0,566.0,637.01,478.87
2016,8,18,9,45,329.5,342.5,2.4,25.0,594.5,660.24,492.92
2016,8,18,10,0,331.0,360.0,2.5,26.0,623.0,682.15,505.43
2016,8,18,10,15,485.5,308.5,2.55,26.5,709.5,776.94,573.0
2016,8,18,10,30,640.0,257.0,2.6,27.0,796.0,868.5,636.08
2016,8,18,10,45,616.5,278.5,2.65,27.5,808.0,868.32,632.71
2016,8,18,11,0,593.0,300.0,2.7,28.0,820.0,864.91,628.09
2016,8,18,11,15,597.5,302.5,2.7,28.0,834.5,866.84,628.97
2016,8,18,11,30,602.0,305.0,2.7,28.0,849.0,866.6,628.44
2016,8,18,11,45,571.5,326.0,2.7,28.5,845.0,850.61,615.32
2016,8,18,12,0,541.0,347.0,2.7,29.0,841.0,832.92,601.28
2016,8,18,12,15,540.5,346.5,2.7,29.0,840.0,819.4,592.32
2016,8,18,12,30,540.0,346.0,2.7,29.0,839.0,804.16,582.17
2016,8,18,12,45,567.5,326.5,2.7,29.0,839.5,792.62,575.4
2016,8,18,13,0,595.0,307.0,2.7,29.0,840.0,778.38,566.71
2016,8,18,13,15,589.5,304.0,2.7,28.5,823.5,750.98,549.29
2016,8,18,13,30,584.0,301.0,2.7,28.0,807.0,722.37,530.89
2016,8,18,13,45,544.5,312.5,2.7,28.0,774.0,681.67,502.12
2016,8,18,14,0,505.0,324.0,2.7,28.0,741.0,642.24,474.02
2016,8,18,14,15,494.0,316.0,2.75,27.5,711.0,605.18,448.99
2016,8,18,14,30,483.0,308.0,2.8,27.0,681.0,568.08,423.37
2016,8,18,14,45,453.5,304.5,2.85,27.0,640.5,524.82,391.77
2016,8,18,15,0,424.0,301.0,2.9,27.0,600.0,486.54,363.28
2016,8,18,15,15,406.0,287.0,2.95,26.5,559.5,443.51,331.74
2016,8,18,15,30,388.0,273.0,3.0,26.0,519.0,401.71,300.45
2016,8,18,15,45,364.0,257.5,3.15,25.5,474.0,357.81,267.16
2016,8,18,16,0,340.0,242.0,3.3,25.0,429.0,316.01,234.91
2016,8,18,16,15,314.5,222.0,3.3,24.0,382.0,272.36,201.27
2016,8,18,16,30,289.0,202.0,3.3,23.0,335.0,231.27,169.45
2016,8,18,16,45,261.0,178.5,3.3,22.5,287.5,189.69,137.3
2016,8,18,17,0,233.0,155.0,3.3,22.0,240.0,151.2,108.43
2016,8,18,17,15,200.0,128.5,3.2,21.0,193.5,113.37,81.79
2016,8,18,17,30,167.0,102.0,3.1,20.0,147.0,84.0,67.68
2016,8,18,17,45,132.5,75.5,3.05,19.0,106.5,63.22,49.65
2016,8,18,18,0,98.0,49.0,3.0,18.0,66.0,39.83,28.99
2016,8,18,18,15,62.5,29.5,2.85,17.5,38.5,26.39,16.64
2016,8,18,18,30,27.0,10.0,2.7,17.0,11.0,8.67,0.0
2016,8,18,18,45,13.5,5.0,2.55,16.5,5.5,4.91,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,14.0,1.4,12.5,18.0,31.09,0.0
2016,8,19,6,0,80.0,28.0,1.6,13.0,36.0,68.04,47.56
2016,8,19,6,15,132.0,52.0,1.65,13.5,74.5,121.42,94.5
2016,8,19,6,30,184.0,76.0,1.7,14.0,113.0,178.13,143.49
2016,8,19,6,45,238.5,97.5,1.75,14.5,160.0,236.88,193.45
2016,8,19,7,0,293.0,119.0,1.8,15.0,207.0,300.04,245.79
2016,8,19,7,15,213.5,142.0,1.75,16.0,212.5,291.33,237.23
2016,8,19,7,30,134.0,165.0,1.7,17.0,218.0,267.47,215.9
2016,8,19,7,45,179.0,186.5,1.65,18.0,268.5,324.69,260.57
2016,8,19,8,0,224.0,208.0,1.6,19.0,319.0,384.83,305.8
2016,8,19,8,15,253.5,228.0,1.45,19.5,365.5,442.95,347.92
2016,8,19,8,30,283.0,248.0,1.3,20.0,412.0,493.92,383.52
2016,8,19,8,45,314.5,263.5,1.15,21.0,459.5,542.31,415.46
2016,8,19,9,0,346.0,279.0,1.0,22.0,507.0,591.42,446.66
2016,8,19,9,15,476.5,254.5,0.95,22.5,590.0,689.85,514.93
2016,8,19,9,30,607.0,230.0,0.9,23.0,673.0,787.18,579.29
2016,8,19,9,45,587.0,252.5,0.85,24.0,698.5,799.61,581.53
2016,8,19,10,0,567.0,275.0,0.8,25.0,724.0,811.47,584.31
2016,8,19,10,15,577.5,280.5,0.75,25.5,752.0,830.47,593.73
2016,8,19,10,30,588.0,286.0,0.7,26.0,780.0,847.51,601.68
2016,8,19,10,45,595.5,290.0,0.7,26.5,801.0,858.15,606.41
2016,8,19,11,0,603.0,294.0,0.7,27.0,822.0,867.23,610.25
2016,8,19,11,15,607.5,296.5,0.7,27.5,836.0,868.96,609.6
2016,8,19,11,30,612.0,299.0,0.7,28.0,850.0,868.38,607.67
2016,8,19,11,45,616.0,298.5,0.75,28.5,857.0,862.14,603.26
2016,8,19,12,0,620.0,298.0,0.8,29.0,864.0,853.68,597.56
2016,8,19,12,15,619.5,298.0,0.85,29.0,862.0,839.59,589.45
2016,8,19,12,30,619.0,298.0,0.9,29.0,860.0,823.54,580.1
2016,8,19,12,45,609.5,300.0,1.0,29.5,848.5,800.02,565.3
2016,8,19,13,0,600.0,302.0,1.1,30.0,837.0,775.92,549.94
2016,8,19,13,15,594.0,299.0,1.25,29.5,820.5,747.99,534.67
2016,8,19,13,30,588.0,296.0,1.4,29.0,804.0,718.88,518.05
2016,8,19,13,45,579.5,291.0,1.55,29.0,780.0,685.09,496.72
2016,8,19,14,0,571.0,286.0,1.7,29.0,756.0,650.58,474.3
2016,8,19,14,15,559.5,279.5,1.85,28.5,725.0,612.24,449.5
2016,8,19,14,30,548.0,273.0,2.0,28.0,694.0,573.74,423.78
2016,8,19,14,45,533.0,265.0,2.15,28.0,658.0,531.98,394.13
2016,8,19,15,0,518.0,257.0,2.3,28.0,622.0,490.7,364.05
2016,8,19,15,15,499.0,247.0,2.45,27.5,580.5,446.49,331.75
2016,8,19,15,30,480.0,237.0,2.6,27.0,539.0,403.5,299.47
2016,8,19,15,45,457.5,224.0,2.8,26.5,494.0,358.03,264.65
2016,8,19,16,0,435.0,211.0,3.0,26.0,449.0,314.47,230.56
2016,8,19,16,15,406.5,196.0,3.1,25.0,401.5,273.76,198.7
2016,8,19,16,30,378.0,181.0,3.2,24.0,354.0,231.73,165.79
2016,8,19,16,45,344.0,163.0,3.35,23.5,305.5,189.29,133.0
2016,8,19,17,0,310.0,145.0,3.5,23.0,257.0,150.4,104.34
2016,8,19,17,15,269.5,123.5,3.45,22.0,209.5,112.17,78.73
2016,8,19,17,30,229.0,102.0,3.4,21.0,162.0,78.49,62.66
2016,8,19,17,45,183.0,78.0,3.35,20.0,119.0,61.44,47.88
2016,8,19,18,0,137.0,54.0,3.3,19.0,76.0,43.63,32.09
2016,8,19,18,15,88.0,32.5,3.15,18.0,44.5,26.98,16.95
2016,8,19,18,30,39.0,11.0,3.0,17.0,13.0,9.51,0.0
2016,8,19,18,45,19.5,5.5,2.9,16.5,6.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,33.18,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,73.39,51.17
2016,8,20,6,15,154.0,50.5,0.7,13.5,76.5,128.02,99.39
2016,8,20,6,30,213.0,73.0,0.7,14.0,116.0,186.87,149.85
2016,8,20,6,45,266.0,93.0,0.7,14.5,162.5,244.35,198.25
2016,8,20,7,0,319.0,113.0,0.7,15.0,209.0,306.14,248.65
2016,8,20,7,15,361.0,129.5,0.7,15.5,257.5,369.02,298.02
2016,8,20,7,30,403.0,146.0,0.7,16.0,306.0,427.59,342.47
2016,8,20,7,45,438.5,159.0,0.7,17.0,355.5,480.38,380.47
2016,8,20,8,0,474.0,172.0,0.7,18.0,405.0,534.78,418.35
2016,8,20,8,15,501.0,183.0,0.7,19.0,452.0,582.0,449.73
2016,8,20,8,30,528.0,194.0,0.7,20.0,499.0,629.57,480.44
2016,8,20,8,45,550.5,202.5,0.75,21.0,543.5,670.87,506.54
2016,8,20,9,0,573.0,211.0,0.8,22.0,588.0,711.7,531.78
2016,8,20,9,15,590.0,218.0,0.85,22.5,628.0,745.51,552.82
2016,8,20,9,30,607.0,225.0,0.9,23.0,668.0,780.75,574.54
2016,8,20,9,45,676.5,201.0,1.0,24.0,716.5,825.94,603.44
2016,8,20,10,0,746.0,177.0,1.1,25.0,765.0,870.42,629.67
2016,8,20,10,15,755.0,180.0,1.15,25.5,793.5,887.79,638.78
2016,8,20,10,30,764.0,183.0,1.2,26.0,822.0,902.63,646.65
2016,8,20,10,45,766.5,187.0,1.3,26.5,842.5,906.68,648.5
2016,8,20,11,0,769.0,191.0,1.4,27.0,863.0,911.32,650.9
2016,8,20,11,15,773.0,192.0,1.45,27.5,877.5,911.57,649.92
2016,8,20,11,30,777.0,193.0,1.5,28.0,892.0,909.06,647.34
2016,8,20,11,45,774.0,196.5,1.6,28.5,896.5,899.95,641.3
2016,8,20,12,0,771.0,200.0,1.7,29.0,901.0,888.25,633.71
2016,8,20,12,15,771.0,200.0,1.8,29.0,899.5,873.29,625.31
2016,8,20,12,30,771.0,200.0,1.9,29.0,898.0,855.89,615.32
2016,8,20,12,45,771.5,197.5,2.0,29.0,890.0,834.16,602.46
2016,8,20,13,0,772.0,195.0,2.1,29.0,882.0,810.16,588.04
2016,8,20,13,15,767.0,193.0,2.2,29.0,865.0,779.92,569.34
2016,8,20,13,30,762.0,191.0,2.3,29.0,848.0,747.75,548.3
2016,8,20,13,45,747.0,193.0,2.45,29.0,821.5,710.61,523.51
2016,8,20,14,0,732.0,195.0,2.6,29.0,795.0,672.69,497.6
2016,8,20,14,15,721.5,191.5,2.75,28.5,764.0,632.04,470.23
2016,8,20,14,30,711.0,188.0,2.9,28.0,733.0,590.77,441.55
2016,8,20,14,45,692.5,185.5,3.05,28.0,694.5,545.59,408.29
2016,8,20,15,0,674.0,183.0,3.2,28.0,656.0,500.88,374.52
2016,8,20,15,15,655.5,177.5,3.3,27.5,613.5,454.19,339.07
2016,8,20,15,30,637.0,172.0,3.4,27.0,571.0,408.45,303.34
2016,8,20,15,45,612.5,165.0,3.5,26.5,524.5,360.37,265.03
2016,8,20,16,0,588.0,158.0,3.6,26.0,478.0,314.28,227.51
2016,8,20,16,15,558.0,149.0,3.65,25.0,428.5,267.08,189.26
