Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,30,528.0,140.0,3.7,24.0,379.0,222.43,153.05
2016,8,20,16,45,489.5,129.0,3.75,23.5,329.0,177.77,117.86
2016,8,20,17,0,451.0,118.0,3.8,23.0,279.0,137.09,88.1
2016,8,20,17,15,400.5,104.0,3.65,22.0,229.5,97.47,63.46
2016,8,20,17,30,350.0,90.0,3.5,21.0,180.0,65.28,51.25
2016,8,20,17,45,285.5,72.0,3.35,20.0,134.5,53.47,40.95
2016,8,20,18,0,221.0,54.0,3.2,19.0,89.0,41.0,29.76
2016,8,20,18,15,144.0,34.0,3.1,18.0,53.5,26.2,16.13
2016,8,20,18,30,67.0,14.0,3.0,17.0,18.0,10.77,0.0
2016,8,20,18,45,33.5,7.0,2.9,16.5,9.0,6.88,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,58.0,15.0,0.95,12.5,20.5,31.8,0.0
2016,8,21,6,0,116.0,30.0,1.1,13.0,41.0,83.88,58.55
2016,8,21,6,15,185.5,50.5,1.1,13.5,81.0,140.35,109.07
2016,8,21,6,30,255.0,71.0,1.1,14.0,121.0,209.23,168.07
2016,8,21,6,45,317.0,87.5,1.1,14.5,168.5,269.13,218.79
2016,8,21,7,0,379.0,104.0,1.1,15.0,216.0,334.29,272.24
2016,8,21,7,15,316.5,129.0,1.1,15.5,235.0,334.52,271.91
2016,8,21,7,30,254.0,154.0,1.1,16.0,254.0,336.1,271.81
2016,8,21,7,45,273.0,175.0,1.1,17.0,296.5,380.7,305.2
2016,8,21,8,0,292.0,196.0,1.1,18.0,339.0,425.93,337.73
2016,8,21,8,15,448.0,180.5,1.1,19.0,426.0,539.51,422.67
2016,8,21,8,30,604.0,165.0,1.1,20.0,513.0,657.93,506.73
2016,8,21,8,45,627.5,171.0,1.15,21.0,558.5,699.92,532.62
2016,8,21,9,0,651.0,177.0,1.2,22.0,604.0,741.16,558.21
2016,8,21,9,15,668.0,182.0,1.25,22.5,644.5,774.86,579.13
2016,8,21,9,30,685.0,187.0,1.3,23.0,685.0,807.02,598.47
2016,8,21,9,45,694.5,193.0,1.4,23.5,719.0,831.87,613.43
2016,8,21,10,0,704.0,199.0,1.5,24.0,753.0,854.54,626.98
2016,8,21,10,15,714.0,202.0,1.55,24.5,782.0,872.18,636.69
2016,8,21,10,30,724.0,205.0,1.6,25.0,811.0,887.41,644.91
2016,8,21,10,45,725.0,211.0,1.65,26.0,831.0,894.95,646.97
2016,8,21,11,0,726.0,217.0,1.7,27.0,851.0,899.8,647.45
2016,8,21,11,15,730.5,218.5,1.8,27.0,865.0,900.57,648.55
2016,8,21,11,30,735.0,220.0,1.9,27.0,879.0,898.69,648.04
2016,8,21,11,45,730.0,225.0,2.05,27.5,883.5,889.1,641.85
2016,8,21,12,0,725.0,230.0,2.2,28.0,888.0,877.04,634.09
2016,8,21,12,15,724.5,230.0,2.35,28.0,886.0,861.67,625.39
2016,8,21,12,30,724.0,230.0,2.5,28.0,884.0,843.99,615.12
2016,8,21,12,45,737.0,219.0,2.65,28.0,879.0,824.72,603.7
2016,8,21,13,0,750.0,208.0,2.8,28.0,874.0,802.8,590.41
2016,8,21,13,15,744.5,206.5,2.9,27.5,856.0,772.93,571.76
2016,8,21,13,30,739.0,205.0,3.0,27.0,838.0,741.4,551.59
2016,8,21,13,45,720.5,207.5,3.2,27.0,810.5,702.91,525.24
2016,8,21,14,0,702.0,210.0,3.4,27.0,783.0,663.97,497.99
2016,8,21,14,15,690.5,206.0,3.5,26.5,751.5,623.28,469.69
2016,8,21,14,30,679.0,202.0,3.6,26.0,720.0,582.15,440.31
2016,8,21,14,45,660.0,199.0,3.7,26.0,681.5,537.58,406.77
2016,8,21,15,0,641.0,196.0,3.8,26.0,643.0,493.61,372.94
2016,8,21,15,15,621.5,189.5,3.85,25.5,600.5,447.1,337.11
2016,8,21,15,30,602.0,183.0,3.9,25.0,558.0,401.72,301.24
2016,8,21,15,45,577.5,175.0,3.95,24.5,512.0,354.61,263.34
2016,8,21,16,0,553.0,167.0,4.0,24.0,466.0,309.08,226.03
2016,8,21,16,15,522.0,157.0,4.0,23.0,417.0,262.31,187.99
2016,8,21,16,30,491.0,147.0,4.0,22.0,368.0,218.49,152.42
2016,8,21,16,45,453.0,134.5,4.05,21.5,318.5,174.65,117.84
2016,8,21,17,0,415.0,122.0,4.1,21.0,269.0,134.78,88.67
2016,8,21,17,15,365.5,106.5,4.0,20.0,220.0,96.0,64.45
2016,8,21,17,30,316.0,91.0,3.9,19.0,171.0,66.28,52.53
2016,8,21,17,45,255.5,72.0,3.8,18.5,127.0,53.65,41.33
2016,8,21,18,0,195.0,53.0,3.7,18.0,83.0,42.89,31.45
2016,8,21,18,15,124.0,32.5,3.55,17.5,49.0,26.95,16.59
2016,8,21,18,30,53.0,12.0,3.4,17.0,15.0,10.34,0.0
2016,8,21,18,45,26.5,6.0,3.25,16.5,7.5,5.9,0.0
2016,8,21,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,2.15,11.5,10.0,9.83,0.0
2016,8,22,6,0,0.0,20.0,2.2,12.0,20.0,19.3,9.53
2016,8,22,6,15,0.0,40.5,2.2,12.5,40.5,40.68,28.53
2016,8,22,6,30,0.0,61.0,2.2,13.0,61.0,62.15,47.24
2016,8,22,6,45,7.0,82.5,2.2,13.5,85.0,87.74,69.2
2016,8,22,7,0,14.0,104.0,2.2,14.0,109.0,113.65,91.07
2016,8,22,7,15,22.5,125.5,2.15,14.5,134.0,140.83,113.56
2016,8,22,7,30,31.0,147.0,2.1,15.0,159.0,174.94,141.26
2016,8,22,7,45,197.5,164.5,2.05,15.5,259.0,310.41,253.47
2016,8,22,8,0,364.0,182.0,2.0,16.0,359.0,459.29,370.96
2016,8,22,8,15,269.0,220.0,1.9,16.5,358.5,443.86,354.12
2016,8,22,8,30,174.0,258.0,1.8,17.0,358.0,412.19,325.74
2016,8,22,8,45,238.5,272.0,1.75,18.0,421.0,481.27,377.17
2016,8,22,9,0,303.0,286.0,1.7,19.0,484.0,561.98,434.63
2016,8,22,9,15,502.0,231.5,1.7,19.5,584.0,683.62,524.57
2016,8,22,9,30,701.0,177.0,1.7,20.0,684.0,808.62,611.81
2016,8,22,9,45,693.5,191.5,1.7,21.0,714.0,827.86,620.0
2016,8,22,10,0,686.0,206.0,1.7,22.0,744.0,844.22,627.31
2016,8,22,10,15,696.0,209.0,1.85,22.5,772.0,861.57,638.07
2016,8,22,10,30,706.0,212.0,2.0,23.0,800.0,876.56,647.26
2016,8,22,10,45,710.0,216.0,2.15,23.5,821.0,884.62,651.89
2016,8,22,11,0,714.0,220.0,2.3,24.0,842.0,890.06,654.91
2016,8,22,11,15,718.5,221.5,2.45,24.5,855.5,890.79,654.86
2016,8,22,11,30,723.0,223.0,2.6,25.0,869.0,888.9,653.17
2016,8,22,11,45,722.0,225.5,2.8,25.5,874.5,880.45,647.55
2016,8,22,12,0,721.0,228.0,3.0,26.0,880.0,869.52,640.29
2016,8,22,12,15,720.5,227.5,3.1,26.0,878.0,853.68,630.37
2016,8,22,12,30,720.0,227.0,3.2,26.0,876.0,835.57,618.95
2016,8,22,12,45,683.5,246.5,3.35,26.0,857.0,804.75,597.72
2016,8,22,13,0,647.0,266.0,3.5,26.0,838.0,773.31,575.83
2016,8,22,13,15,641.0,263.0,3.6,26.0,821.0,744.14,556.01
2016,8,22,13,30,635.0,260.0,3.7,26.0,804.0,713.69,534.99
2016,8,22,13,45,627.0,256.0,3.8,26.0,780.0,679.77,511.18
2016,8,22,14,0,619.0,252.0,3.9,26.0,756.0,645.0,486.38
2016,8,22,14,15,607.5,247.0,3.95,25.5,725.0,606.46,459.16
2016,8,22,14,30,596.0,242.0,4.0,25.0,694.0,567.97,431.37
2016,8,22,14,45,585.5,233.0,4.05,25.0,658.5,525.9,399.56
2016,8,22,15,0,575.0,224.0,4.1,25.0,623.0,483.83,367.1
2016,8,22,15,15,555.5,216.0,4.1,24.5,581.5,438.76,332.3
2016,8,22,15,30,536.0,208.0,4.1,24.0,540.0,394.85,297.62
2016,8,22,15,45,518.5,195.5,4.1,23.5,496.0,349.1,260.84
2016,8,22,16,0,501.0,183.0,4.1,23.0,452.0,304.72,224.48
2016,8,22,16,15,470.5,171.5,4.05,22.0,404.0,259.44,187.82
2016,8,22,16,30,440.0,160.0,4.0,21.0,356.0,217.12,153.69
2016,8,22,16,45,408.5,144.0,3.95,20.5,308.0,173.99,119.63
2016,8,22,17,0,377.0,128.0,3.9,20.0,260.0,134.21,90.34
2016,8,22,17,15,329.0,111.0,3.75,19.5,212.0,100.85,70.21
2016,8,22,17,30,281.0,94.0,3.6,19.0,164.0,72.93,58.3
2016,8,22,17,45,227.0,73.0,3.5,18.5,121.0,57.83,44.92
2016,8,22,18,0,173.0,52.0,3.4,18.0,78.0,42.11,30.71
2016,8,22,18,15,107.5,31.5,3.25,17.0,45.0,26.15,15.7
2016,8,22,18,30,42.0,11.0,3.1,16.0,12.0,9.5,0.0
2016,8,22,18,45,21.0,5.5,3.0,15.5,6.0,5.41,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,33.44,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,95.74,66.03
2016,8,23,6,15,208.0,49.0,2.1,13.5,81.5,153.5,119.31
2016,8,23,6,30,287.0,68.0,2.1,14.0,122.0,218.74,175.99
2016,8,23,6,45,353.0,82.0,2.15,14.5,170.5,278.88,227.77
2016,8,23,7,0,419.0,96.0,2.2,15.0,219.0,344.68,282.75
2016,8,23,7,15,466.5,107.5,2.15,15.5,269.0,402.14,329.22
2016,8,23,7,30,514.0,119.0,2.1,16.0,319.0,462.74,376.58
2016,8,23,7,45,553.0,126.5,2.1,17.0,370.0,515.9,416.1
2016,8,23,8,0,592.0,134.0,2.1,18.0,421.0,574.51,458.29
2016,8,23,8,15,619.5,141.0,2.1,18.5,469.5,622.15,491.91
2016,8,23,8,30,647.0,148.0,2.1,19.0,518.0,669.78,524.74
2016,8,23,8,45,670.5,152.5,2.15,20.0,563.5,711.24,551.7
2016,8,23,9,0,694.0,157.0,2.2,21.0,609.0,751.87,576.84
2016,8,23,9,15,710.0,161.5,2.25,21.5,650.0,785.12,597.47
2016,8,23,9,30,726.0,166.0,2.3,22.0,691.0,816.68,616.8
2016,8,23,9,45,711.0,184.0,2.4,23.0,719.0,833.65,625.24
2016,8,23,10,0,696.0,202.0,2.5,24.0,747.0,847.33,631.57
2016,8,23,10,15,706.0,205.5,2.6,24.5,775.5,865.27,642.07
2016,8,23,10,30,716.0,209.0,2.7,25.0,804.0,880.81,650.96
2016,8,23,10,45,724.0,211.0,2.85,25.5,826.0,890.46,656.35
2016,8,23,11,0,732.0,213.0,3.0,26.0,848.0,897.49,660.11
2016,8,23,11,15,736.5,214.0,3.1,26.0,862.0,897.66,660.36
2016,8,23,11,30,741.0,215.0,3.2,26.0,876.0,895.15,658.98
2016,8,23,11,45,745.0,214.5,3.3,26.5,883.0,888.02,653.33
2016,8,23,12,0,749.0,214.0,3.4,27.0,890.0,878.27,646.06
2016,8,23,12,15,749.0,214.0,3.5,27.0,888.0,862.96,636.41
2016,8,23,12,30,749.0,214.0,3.6,27.0,886.0,845.26,625.2
2016,8,23,12,45,768.5,199.0,3.7,27.5,882.5,826.8,612.27
2016,8,23,13,0,788.0,184.0,3.8,28.0,879.0,805.32,597.32
2016,8,23,13,15,783.0,182.5,3.85,28.0,861.5,775.27,577.46
2016,8,23,13,30,778.0,181.0,3.9,28.0,844.0,743.43,555.48
2016,8,23,13,45,773.0,177.5,3.95,28.0,820.0,708.06,530.58
2016,8,23,14,0,768.0,174.0,4.0,28.0,796.0,669.52,503.06
2016,8,23,14,15,757.5,171.0,4.05,27.5,764.0,627.97,473.69
2016,8,23,14,30,747.0,168.0,4.1,27.0,732.0,585.69,443.05
2016,8,23,14,45,739.5,161.0,4.15,27.0,696.0,540.9,409.01
2016,8,23,15,0,732.0,154.0,4.2,27.0,660.0,495.56,373.72
2016,8,23,15,15,714.0,149.5,4.2,26.5,616.5,447.4,336.04
2016,8,23,15,30,696.0,145.0,4.2,26.0,573.0,400.02,297.98
2016,8,23,15,45,679.0,137.0,4.2,25.5,527.5,350.9,257.7
2016,8,23,16,0,662.0,129.0,4.2,25.0,482.0,302.92,217.49
2016,8,23,16,15,631.5,122.5,4.15,24.0,431.5,254.27,177.13
2016,8,23,16,30,601.0,116.0,4.1,23.0,381.0,208.53,139.39
2016,8,23,16,45,565.0,106.5,4.05,22.5,330.5,162.46,102.86
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,120.24,72.64
2016,8,23,17,15,475.0,86.5,3.8,21.0,229.5,80.34,50.3
2016,8,23,17,30,421.0,76.0,3.6,20.0,179.0,54.99,42.48
2016,8,23,17,45,347.5,62.0,3.45,19.5,133.0,46.04,34.48
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,36.59,25.78
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.66,13.29
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,12.78,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,92.0,14.5,1.6,12.5,22.0,40.73,0.0
2016,8,24,6,0,184.0,29.0,1.8,13.0,44.0,112.19,76.53
2016,8,24,6,15,276.5,44.5,1.8,13.5,86.5,173.84,134.78
2016,8,24,6,30,369.0,60.0,1.8,14.0,129.0,244.0,195.83
2016,8,24,6,45,436.0,71.0,1.8,14.5,178.5,304.87,248.36
2016,8,24,7,0,503.0,82.0,1.8,15.0,228.0,374.15,305.91
2016,8,24,7,15,550.5,91.0,1.75,15.5,280.0,433.17,353.25
2016,8,24,7,30,598.0,100.0,1.7,16.0,332.0,494.97,400.99
2016,8,24,7,45,633.5,106.5,1.7,17.0,383.5,548.57,440.2
2016,8,24,8,0,669.0,113.0,1.7,18.0,435.0,603.26,478.82
2016,8,24,8,15,695.0,118.5,1.7,18.5,485.0,650.69,511.76
2016,8,24,8,30,721.0,124.0,1.7,19.0,535.0,697.88,543.15
2016,8,24,8,45,740.0,128.5,1.7,20.0,580.5,737.9,567.26
2016,8,24,9,0,759.0,133.0,1.7,21.0,626.0,776.7,590.06
2016,8,24,9,15,774.5,136.5,1.75,21.5,667.5,807.1,608.33
2016,8,24,9,30,790.0,140.0,1.8,22.0,709.0,838.65,627.33
2016,8,24,9,45,810.5,138.0,1.9,23.0,747.0,866.63,643.03
2016,8,24,10,0,831.0,136.0,2.0,24.0,785.0,892.47,657.23
2016,8,24,10,15,839.5,138.0,2.1,24.5,814.0,909.43,666.82
2016,8,24,10,30,848.0,140.0,2.2,25.0,843.0,923.59,674.71
2016,8,24,10,45,844.5,147.0,2.35,25.5,862.0,929.13,677.54
2016,8,24,11,0,841.0,154.0,2.5,26.0,881.0,931.56,678.47
2016,8,24,11,15,844.5,155.0,2.6,26.5,895.5,931.16,677.22
2016,8,24,11,30,848.0,156.0,2.7,27.0,910.0,927.77,674.14
2016,8,24,11,45,841.5,161.5,2.85,27.5,913.5,917.0,666.72
2016,8,24,12,0,835.0,167.0,3.0,28.0,917.0,903.44,657.54
2016,8,24,12,15,834.5,167.0,3.05,28.0,915.5,887.01,647.14
2016,8,24,12,30,834.0,167.0,3.1,28.0,914.0,867.93,635.04
2016,8,24,12,45,831.0,166.5,3.2,28.0,904.0,843.77,619.87
2016,8,24,13,0,828.0,166.0,3.3,28.0,894.0,817.29,603.07
2016,8,24,13,15,823.0,164.5,3.4,28.0,876.0,786.15,583.0
2016,8,24,13,30,818.0,163.0,3.5,28.0,858.0,753.08,561.36
2016,8,24,13,45,807.0,163.0,3.6,28.0,831.5,715.48,535.1
2016,8,24,14,0,796.0,163.0,3.7,28.0,805.0,676.68,507.5
2016,8,24,14,15,785.5,160.5,3.75,27.5,773.0,634.91,478.05
2016,8,24,14,30,775.0,158.0,3.8,27.0,741.0,592.36,447.25
2016,8,24,14,45,767.0,152.0,3.85,27.0,704.0,544.6,411.13
2016,8,24,15,0,759.0,146.0,3.9,27.0,667.0,498.68,375.37
2016,8,24,15,15,741.5,141.5,3.9,26.5,623.5,449.51,336.89
2016,8,24,15,30,724.0,137.0,3.9,26.0,580.0,401.04,297.89
2016,8,24,15,45,711.5,128.0,3.95,25.5,534.5,351.24,256.9
2016,8,24,16,0,699.0,119.0,4.0,25.0,489.0,302.09,215.51
2016,8,24,16,15,669.5,113.0,3.95,24.5,438.0,252.29,173.63
2016,8,24,16,30,640.0,107.0,3.9,24.0,387.0,205.26,134.49
2016,8,24,16,45,611.0,97.5,3.9,23.5,336.5,158.19,97.09
2016,8,24,17,0,582.0,88.0,3.9,23.0,286.0,114.2,65.85
2016,8,24,17,15,527.0,78.5,3.75,22.0,234.5,72.63,43.8
2016,8,24,17,30,472.0,69.0,3.6,21.0,183.0,49.77,37.76
2016,8,24,17,45,398.5,56.5,3.45,20.0,136.0,42.31,31.14
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,34.33,23.77
2016,8,24,18,15,162.5,30.0,3.2,18.0,52.5,23.37,12.65
2016,8,24,18,30,0.0,16.0,3.1,17.0,16.0,15.73,0.0
2016,8,24,18,45,0.0,8.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,14.0,2.1,11.5,22.0,41.19,0.0
2016,8,25,6,0,192.0,28.0,2.2,12.0,44.0,112.56,75.67
2016,8,25,6,15,289.5,43.0,2.2,12.5,86.5,176.46,137.09
2016,8,25,6,30,387.0,58.0,2.2,13.0,129.0,248.61,200.29
2016,8,25,6,45,458.5,67.5,2.2,13.5,179.0,312.85,256.06
2016,8,25,7,0,530.0,77.0,2.2,14.0,229.0,381.8,313.95
2016,8,25,7,15,577.5,85.0,2.2,14.5,281.5,440.69,361.88
2016,8,25,7,30,625.0,93.0,2.2,15.0,334.0,502.35,410.28
2016,8,25,7,45,661.0,98.5,2.2,16.0,386.0,556.08,450.13
2016,8,25,8,0,697.0,104.0,2.2,17.0,438.0,610.89,489.41
2016,8,25,8,15,722.5,109.0,2.2,17.5,488.0,658.29,522.81
2016,8,25,8,30,748.0,114.0,2.2,18.0,538.0,705.37,554.05
2016,8,25,8,45,767.0,118.0,2.2,19.0,584.0,742.93,576.75
2016,8,25,9,0,786.0,122.0,2.2,20.0,630.0,782.0,600.14
2016,8,25,9,15,801.0,125.0,2.2,20.5,672.0,815.08,620.09
2016,8,25,9,30,816.0,128.0,2.2,21.0,714.0,846.18,638.52
2016,8,25,9,45,830.5,129.0,2.25,22.0,750.5,872.51,652.74
2016,8,25,10,0,845.0,130.0,2.3,23.0,787.0,896.47,665.3
2016,8,25,10,15,853.0,131.5,2.35,23.5,816.0,912.57,673.9
2016,8,25,10,30,861.0,133.0,2.4,24.0,845.0,921.12,677.65
2016,8,25,10,45,858.0,140.0,2.5,24.5,864.5,931.91,683.49
2016,8,25,11,0,855.0,147.0,2.6,25.0,884.0,934.84,684.22
2016,8,25,11,15,859.0,147.5,2.65,25.0,898.5,934.33,683.78
2016,8,25,11,30,863.0,148.0,2.7,25.0,913.0,926.94,678.98
2016,8,25,11,45,853.5,155.5,2.8,25.5,916.0,919.25,673.2
2016,8,25,12,0,844.0,163.0,2.9,26.0,919.0,904.91,663.1
2016,8,25,12,15,843.5,162.5,2.95,26.0,917.0,887.8,652.22
2016,8,25,12,30,843.0,162.0,3.0,26.0,915.0,868.03,639.6
2016,8,25,12,45,834.0,165.5,3.05,26.5,903.0,842.61,621.99
2016,8,25,13,0,825.0,169.0,3.1,27.0,891.0,815.09,603.0
2016,8,25,13,15,820.0,167.5,3.15,26.5,873.0,783.95,583.86
2016,8,25,13,30,815.0,166.0,3.2,26.0,855.0,750.91,562.85
2016,8,25,13,45,799.5,168.0,3.3,26.0,827.5,712.1,535.58
2016,8,25,14,0,784.0,170.0,3.4,26.0,800.0,672.44,507.19
2016,8,25,14,15,773.0,167.0,3.45,25.5,767.5,628.2,475.9
2016,8,25,14,30,762.0,164.0,3.5,25.0,735.0,584.96,444.45
2016,8,25,14,45,746.0,161.0,3.6,25.0,696.0,538.57,409.09
2016,8,25,15,0,730.0,158.0,3.7,25.0,657.0,492.33,372.96
2016,8,25,15,15,711.5,153.5,3.75,24.5,613.5,444.04,335.02
2016,8,25,15,30,693.0,149.0,3.8,24.0,570.0,396.61,296.7
2016,8,25,15,45,674.0,141.0,3.85,24.0,523.5,346.98,255.31
2016,8,25,16,0,655.0,133.0,3.9,24.0,477.0,298.71,214.37
2016,8,25,16,15,624.0,126.0,3.9,23.0,426.5,250.03,174.0
2016,8,25,16,30,593.0,119.0,3.9,22.0,376.0,204.37,136.48
2016,8,25,16,45,562.0,107.5,3.9,21.5,325.5,157.85,99.72
2016,8,25,17,0,531.0,96.0,3.9,21.0,275.0,114.66,69.22
2016,8,25,17,15,475.0,85.0,3.8,20.0,224.0,74.44,47.94
2016,8,25,17,30,419.0,74.0,3.7,19.0,173.0,53.81,41.6
2016,8,25,17,45,351.5,59.0,3.6,18.0,127.5,43.99,32.83
2016,8,25,18,0,284.0,44.0,3.5,17.0,82.0,33.61,23.29
2016,8,25,18,15,142.0,28.0,3.4,16.0,47.0,21.81,11.03
2016,8,25,18,30,0.0,12.0,3.3,15.0,12.0,11.8,0.0
2016,8,25,18,45,0.0,6.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.5,1.75,11.5,23.0,47.45,0.0
2016,8,26,6,0,241.0,27.0,2.0,12.0,46.0,126.96,83.74
2016,8,26,6,15,346.5,39.0,2.0,12.5,90.0,193.98,150.22
2016,8,26,6,30,452.0,51.0,2.0,13.0,134.0,269.28,216.31
2016,8,26,6,45,519.5,60.0,2.0,13.5,185.0,332.69,271.6
2016,8,26,7,0,587.0,69.0,2.0,14.0,236.0,401.44,329.28
2016,8,26,7,15,330.0,111.5,2.0,14.5,209.0,326.7,268.35
2016,8,26,7,30,73.0,154.0,2.0,15.0,182.0,209.17,169.58
2016,8,26,7,45,59.0,171.5,2.0,16.0,196.5,220.15,177.45
2016,8,26,8,0,45.0,189.0,2.0,17.0,211.0,229.96,183.66
2016,8,26,8,15,69.5,219.0,2.0,17.5,256.5,280.61,223.3
2016,8,26,8,30,94.0,249.0,2.0,18.0,302.0,332.42,262.84
2016,8,26,8,45,95.0,271.0,2.0,18.5,328.5,357.83,280.77
2016,8,26,9,0,96.0,293.0,2.0,19.0,355.0,382.89,298.28
2016,8,26,9,15,99.0,314.0,2.0,19.5,381.5,408.13,315.76
2016,8,26,9,30,102.0,335.0,2.0,20.0,408.0,433.05,332.79
2016,8,26,9,45,95.5,350.5,2.05,21.0,422.0,443.4,338.14
2016,8,26,10,0,89.0,366.0,2.1,22.0,436.0,453.15,343.11
2016,8,26,10,15,181.5,381.0,2.15,22.5,529.0,557.7,419.97
2016,8,26,10,30,274.0,396.0,2.2,23.0,622.0,662.16,493.73
2016,8,26,10,45,329.0,387.5,2.25,23.5,665.5,700.77,519.99
2016,8,26,11,0,384.0,379.0,2.3,24.0,709.0,738.56,545.84
2016,8,26,11,15,342.0,403.0,2.4,24.0,701.0,720.48,531.92
2016,8,26,11,30,300.0,427.0,2.5,24.0,693.0,701.07,517.48
2016,8,26,11,45,571.5,296.0,2.6,24.5,806.0,808.04,598.35
2016,8,26,12,0,843.0,165.0,2.7,25.0,919.0,903.48,664.35
2016,8,26,12,15,842.5,165.0,2.8,25.0,916.5,886.8,653.17
2016,8,26,12,30,842.0,165.0,2.9,25.0,914.0,867.44,641.18
2016,8,26,12,45,837.0,165.5,3.0,25.5,903.0,842.33,624.05
2016,8,26,13,0,832.0,166.0,3.1,26.0,892.0,814.97,605.4
2016,8,26,13,15,826.5,164.5,3.2,25.5,874.0,783.21,586.0
2016,8,26,13,30,821.0,163.0,3.3,25.0,856.0,749.56,564.68
2016,8,26,13,45,596.5,258.0,3.4,25.0,753.0,651.68,491.32
2016,8,26,14,0,372.0,353.0,3.5,25.0,650.0,569.16,428.13
2016,8,26,14,15,418.0,318.0,3.55,25.0,639.5,545.72,412.41
2016,8,26,14,30,464.0,283.0,3.6,25.0,629.0,520.12,394.14
2016,8,26,14,45,465.5,266.0,3.65,25.0,597.5,482.69,366.01
2016,8,26,15,0,467.0,249.0,3.7,25.0,566.0,444.54,336.74
2016,8,26,15,15,400.5,250.5,3.7,24.5,510.0,396.0,299.67
2016,8,26,15,30,334.0,252.0,3.7,24.0,454.0,349.54,264.13
2016,8,26,15,45,249.0,240.5,3.7,23.5,384.0,291.89,220.5
2016,8,26,16,0,164.0,229.0,3.7,23.0,314.0,246.87,187.06
2016,8,26,16,15,155.0,204.5,3.65,22.5,278.5,213.27,160.83
2016,8,26,16,30,146.0,180.0,3.6,22.0,243.0,180.75,135.35
2016,8,26,16,45,131.5,158.5,3.55,21.5,209.5,150.92,112.45
2016,8,26,17,0,117.0,137.0,3.5,21.0,176.0,122.72,91.44
2016,8,26,17,15,270.0,104.5,3.35,20.0,173.0,87.55,63.18
2016,8,26,17,30,423.0,72.0,3.2,19.0,170.0,52.44,40.38
2016,8,26,17,45,343.0,57.5,3.1,18.0,123.5,42.95,31.89
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,32.93,22.62
2016,8,26,18,15,131.5,26.5,2.9,16.5,43.5,20.66,9.45
2016,8,26,18,30,0.0,10.0,2.8,16.0,10.0,9.83,0.0
2016,8,26,18,45,0.0,5.0,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.5,20.0,37.06,0.0
2016,8,27,6,0,169.0,27.0,1.9,12.0,40.0,101.8,64.92
2016,8,27,6,15,265.5,43.0,1.85,12.0,82.0,166.52,128.82
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,237.78,191.56
2016,8,27,6,45,434.5,70.0,1.75,12.5,174.0,300.42,246.03
2016,8,27,7,0,507.0,81.0,1.7,13.0,224.0,371.83,305.8
2016,8,27,7,15,313.5,118.5,1.65,13.5,213.0,316.95,260.83
2016,8,27,7,30,120.0,156.0,1.6,14.0,202.0,247.27,201.7
2016,8,27,7,45,135.0,180.0,1.6,14.5,239.0,286.78,233.18
2016,8,27,8,0,150.0,204.0,1.6,15.0,276.0,326.91,263.95
2016,8,27,8,15,199.0,224.0,1.6,15.5,330.0,387.35,310.62
2016,8,27,8,30,248.0,244.0,1.6,16.0,384.0,458.91,364.29
2016,8,27,8,45,147.0,256.0,1.6,17.0,341.0,389.83,306.94
2016,8,27,9,0,46.0,268.0,1.6,18.0,298.0,314.85,245.26
2016,8,27,9,15,51.0,290.0,1.65,18.5,325.0,341.9,265.27
2016,8,27,9,30,56.0,312.0,1.7,19.0,352.0,368.83,284.45
2016,8,27,9,45,108.5,345.0,1.8,19.5,427.5,448.57,344.15
2016,8,27,10,0,161.0,378.0,1.9,20.0,503.0,536.94,408.15
2016,8,27,10,15,493.0,266.0,1.95,20.5,667.0,728.78,552.28
2016,8,27,10,30,825.0,154.0,2.0,21.0,831.0,911.06,677.09
2016,8,27,10,45,654.0,250.5,2.15,21.5,796.5,859.93,639.45
2016,8,27,11,0,483.0,347.0,2.3,22.0,762.0,799.24,592.89
2016,8,27,11,15,664.0,252.5,2.4,22.5,832.0,863.04,641.35
2016,8,27,11,30,845.0,158.0,2.5,23.0,902.0,919.9,678.81
2016,8,27,11,45,846.5,158.0,2.65,23.5,908.0,910.56,671.77
2016,8,27,12,0,848.0,158.0,2.8,24.0,914.0,898.32,663.45
2016,8,27,12,15,847.5,158.0,2.9,24.0,912.0,881.55,653.05
2016,8,27,12,30,847.0,158.0,3.0,24.0,910.0,862.08,640.86
2016,8,27,12,45,851.0,153.5,3.1,24.5,901.5,839.3,625.18
2016,8,27,13,0,855.0,149.0,3.2,25.0,893.0,813.84,607.68
2016,8,27,13,15,850.5,148.0,3.2,25.0,875.0,782.71,586.9
2016,8,27,13,30,846.0,147.0,3.2,25.0,857.0,749.53,564.66
2016,8,27,13,45,839.5,144.5,3.25,25.0,831.5,711.68,538.03
2016,8,27,14,0,833.0,142.0,3.3,25.0,806.0,672.27,509.57
2016,8,27,14,15,823.5,139.5,3.3,24.5,773.5,629.64,478.95
2016,8,27,14,30,814.0,137.0,3.3,24.0,741.0,586.05,446.81
2016,8,27,14,45,802.0,133.5,3.35,24.0,703.0,539.48,410.89
2016,8,27,15,0,790.0,130.0,3.4,24.0,665.0,492.6,373.8
2016,8,27,15,15,773.0,126.0,3.35,23.5,621.0,443.02,334.25
2016,8,27,15,30,756.0,122.0,3.3,23.0,577.0,390.72,291.61
2016,8,27,15,45,735.0,117.0,3.3,22.5,529.0,340.08,249.3
2016,8,27,16,0,714.0,112.0,3.3,22.0,481.0,290.89,207.37
2016,8,27,16,15,683.5,106.0,3.25,21.5,429.5,240.33,164.48
2016,8,27,16,30,653.0,100.0,3.2,21.0,378.0,192.65,124.7
2016,8,27,16,45,613.5,92.5,3.15,20.5,326.0,145.63,88.12
2016,8,27,17,0,574.0,85.0,3.1,20.0,274.0,102.82,59.38
2016,8,27,17,15,516.5,75.5,3.0,19.0,222.5,62.3,40.3
2016,8,27,17,30,459.0,66.0,2.9,18.0,171.0,48.13,36.76
2016,8,27,17,45,376.5,53.0,2.8,17.5,124.0,40.06,29.4
2016,8,27,18,0,294.0,40.0,2.7,17.0,77.0,30.62,20.55
2016,8,27,18,15,176.5,24.0,2.65,16.0,43.0,18.7,7.17
2016,8,27,18,30,59.0,8.0,2.6,15.0,9.0,7.86,0.0
2016,8,27,18,45,29.5,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,38.28,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,103.71,64.18
2016,8,28,6,15,287.0,40.0,1.25,11.5,81.5,170.25,131.3
2016,8,28,6,30,388.0,55.0,1.2,12.0,124.0,244.18,195.83
2016,8,28,6,45,462.5,65.5,1.15,12.5,175.0,309.52,252.14
2016,8,28,7,0,537.0,76.0,1.1,13.0,226.0,380.84,311.27
2016,8,28,7,15,411.0,109.0,1.0,13.5,238.0,367.99,300.48
2016,8,28,7,30,285.0,142.0,0.9,14.0,250.0,337.65,274.77
2016,8,28,7,45,310.0,161.5,0.8,15.0,294.5,385.4,310.81
2016,8,28,8,0,335.0,181.0,0.7,16.0,339.0,434.19,345.62
2016,8,28,8,15,549.5,146.0,0.7,17.0,439.0,566.96,445.31
2016,8,28,8,30,764.0,111.0,0.7,18.0,539.0,708.93,544.3
2016,8,28,8,45,787.0,113.0,0.7,19.0,586.5,747.8,565.39
2016,8,28,9,0,810.0,115.0,0.7,20.0,634.0,788.23,588.35
2016,8,28,9,15,824.5,118.0,0.85,20.5,675.5,821.28,609.49
2016,8,28,9,30,839.0,121.0,1.0,21.0,717.0,852.25,629.21
2016,8,28,9,45,856.5,120.0,1.2,22.0,755.0,879.2,645.7
2016,8,28,10,0,874.0,119.0,1.4,23.0,793.0,899.1,657.45
2016,8,28,10,15,881.5,120.5,1.55,23.5,822.0,915.08,667.25
2016,8,28,10,30,889.0,122.0,1.7,24.0,851.0,928.15,675.21
2016,8,28,10,45,894.5,123.5,1.9,24.5,872.5,936.41,680.68
2016,8,28,11,0,900.0,125.0,2.1,25.0,894.0,941.56,684.15
2016,8,28,11,15,903.0,125.5,2.2,25.0,908.0,940.32,683.82
2016,8,28,11,30,906.0,126.0,2.3,25.0,922.0,935.94,681.6
2016,8,28,11,45,907.0,127.0,2.45,25.5,928.0,927.17,675.73
2016,8,28,12,0,908.0,128.0,2.6,26.0,934.0,915.32,667.9
2016,8,28,12,15,907.5,128.0,2.7,26.0,931.5,898.23,657.54
2016,8,28,12,30,907.0,128.0,2.8,26.0,929.0,878.25,645.3
2016,8,28,12,45,919.5,118.5,2.9,26.5,923.0,856.87,630.85
2016,8,28,13,0,932.0,109.0,3.0,27.0,917.0,832.22,614.2
2016,8,28,13,15,928.0,108.0,3.1,26.5,898.5,799.98,594.73
2016,8,28,13,30,924.0,107.0,3.2,26.0,880.0,765.42,573.44
2016,8,28,13,45,917.0,106.5,3.3,26.0,854.0,727.11,548.13
2016,8,28,14,0,910.0,106.0,3.4,26.0,828.0,687.01,519.47
2016,8,28,14,15,902.0,104.0,3.45,26.0,795.0,643.31,487.27
2016,8,28,14,30,894.0,102.0,3.5,26.0,762.0,598.3,453.32
2016,8,28,14,45,883.0,100.0,3.55,26.0,723.0,550.62,416.51
2016,8,28,15,0,872.0,98.0,3.6,26.0,684.0,502.31,378.21
2016,8,28,15,15,857.0,95.5,3.55,25.5,639.5,447.79,334.85
2016,8,28,15,30,842.0,93.0,3.5,25.0,595.0,396.9,292.91
2016,8,28,15,45,819.0,90.5,3.5,24.5,545.0,343.89,248.47
2016,8,28,16,0,796.0,88.0,3.5,24.0,495.0,292.42,204.46
2016,8,28,16,15,768.0,83.5,3.4,23.5,443.0,239.84,159.6
2016,8,28,16,30,740.0,79.0,3.3,23.0,391.0,189.79,117.75
2016,8,28,16,45,698.0,74.5,3.25,22.5,336.5,137.33,77.33
2016,8,28,17,0,656.0,70.0,3.2,22.0,282.0,92.5,48.42
2016,8,28,17,15,598.5,63.0,3.05,21.0,229.0,49.94,30.8
2016,8,28,17,30,541.0,56.0,2.9,20.0,176.0,39.46,28.88
2016,8,28,17,45,452.5,46.0,2.75,19.0,127.5,33.83,23.76
2016,8,28,18,0,364.0,36.0,2.6,18.0,79.0,27.83,17.99
2016,8,28,18,15,182.0,18.0,2.5,17.0,39.5,13.51,2.69
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,1.75,10.5,20.5,44.67,0.0
2016,8,29,6,0,237.0,24.0,1.9,11.0,41.0,118.88,71.07
2016,8,29,6,15,348.5,36.0,1.9,11.5,85.0,189.24,145.71
2016,8,29,6,30,460.0,48.0,1.9,12.0,129.0,266.37,213.77
2016,8,29,6,45,534.0,56.0,1.95,12.5,180.5,331.55,271.0
2016,8,29,7,0,608.0,64.0,2.0,13.0,232.0,402.67,331.16
2016,8,29,7,15,654.0,70.0,2.0,13.5,285.5,461.23,379.11
2016,8,29,7,30,700.0,76.0,2.0,14.0,339.0,522.37,427.24
2016,8,29,7,45,504.0,130.5,2.0,15.0,334.5,482.12,391.74
2016,8,29,8,0,308.0,185.0,2.0,16.0,330.0,419.8,338.5
2016,8,29,8,15,560.0,138.5,2.0,16.5,438.0,568.74,456.0
2016,8,29,8,30,812.0,92.0,2.0,17.0,546.0,719.14,566.03
2016,8,29,8,45,827.5,96.0,2.05,18.0,592.0,758.46,589.23
2016,8,29,9,0,843.0,100.0,2.1,19.0,638.0,796.12,611.82
2016,8,29,9,15,856.5,102.5,2.1,19.5,679.5,823.88,628.0
2016,8,29,9,30,870.0,105.0,2.1,20.0,721.0,854.16,645.86
2016,8,29,9,45,890.5,101.5,2.15,20.5,759.0,881.64,662.11
2016,8,29,10,0,911.0,98.0,2.2,21.0,797.0,906.85,676.79
2016,8,29,10,15,918.0,99.0,2.2,21.5,826.0,922.38,684.54
2016,8,29,10,30,925.0,100.0,2.2,22.0,855.0,934.88,690.42
2016,8,29,10,45,917.0,108.0,2.25,23.0,873.0,938.08,689.48
2016,8,29,11,0,909.0,116.0,2.3,24.0,891.0,937.9,686.52
2016,8,29,11,15,912.0,117.0,2.35,24.5,905.0,937.14,684.67
2016,8,29,11,30,915.0,118.0,2.4,25.0,919.0,933.21,680.88
2016,8,29,11,45,905.5,124.5,2.45,25.5,921.5,920.61,671.57
2016,8,29,12,0,896.0,131.0,2.5,26.0,924.0,905.07,660.51
2016,8,29,12,15,895.5,131.0,2.6,26.0,921.5,888.07,650.26
2016,8,29,12,30,895.0,131.0,2.7,26.0,919.0,868.24,638.11
2016,8,29,12,45,888.5,132.5,2.8,26.5,907.5,842.26,620.6
2016,8,29,13,0,882.0,134.0,2.9,27.0,896.0,813.92,601.48
2016,8,29,13,15,877.5,133.0,2.9,27.0,877.5,782.52,580.83
2016,8,29,13,30,873.0,132.0,2.9,27.0,859.0,748.98,558.62
2016,8,29,13,45,598.5,247.5,2.95,27.0,739.0,636.52,475.42
2016,8,29,14,0,324.0,363.0,3.0,27.0,619.0,542.83,404.05
2016,8,29,14,15,572.5,248.5,3.05,27.0,678.0,570.68,428.32
2016,8,29,14,30,821.0,134.0,3.1,27.0,737.0,580.62,437.19
2016,8,29,14,45,806.5,131.5,3.2,27.0,697.5,533.35,400.92
2016,8,29,15,0,792.0,129.0,3.3,27.0,658.0,485.97,363.88
2016,8,29,15,15,774.5,125.0,3.35,26.5,614.0,436.11,324.59
2016,8,29,15,30,757.0,121.0,3.4,26.0,570.0,383.54,282.2
2016,8,29,15,45,740.0,114.5,3.45,25.5,522.5,332.9,240.16
2016,8,29,16,0,723.0,108.0,3.5,25.0,475.0,283.32,198.18
2016,8,29,16,15,692.0,102.5,3.55,24.0,423.5,232.81,156.11
2016,8,29,16,30,661.0,97.0,3.6,23.0,372.0,185.22,117.22
2016,8,29,16,45,628.0,88.0,3.65,22.5,320.5,137.5,80.64
2016,8,29,17,0,595.0,79.0,3.7,22.0,269.0,93.29,52.01
2016,8,29,17,15,535.0,70.5,3.65,21.0,217.0,52.96,40.6
2016,8,29,17,30,475.0,62.0,3.6,20.0,165.0,45.19,33.84
2016,8,29,17,45,393.0,49.5,3.55,19.0,118.5,37.45,26.84
2016,8,29,18,0,311.0,37.0,3.5,18.0,72.0,29.16,18.98
2016,8,29,18,15,155.5,18.5,3.45,17.0,36.0,14.17,1.77
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,144.0,11.0,2.25,11.5,21.0,50.45,0.0
2016,8,30,6,0,288.0,22.0,2.4,12.0,42.0,132.1,75.04
2016,8,30,6,15,403.0,32.0,2.45,12.5,87.0,204.29,156.26
2016,8,30,6,30,518.0,42.0,2.5,13.0,132.0,282.87,226.09
2016,8,30,6,45,597.0,47.0,2.65,14.0,185.0,346.51,282.19
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,419.63,343.85
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,477.82,391.79
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,538.18,439.56
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,591.51,479.5
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,641.22,514.76
2016,8,30,8,15,847.0,69.5,2.95,18.5,503.5,686.8,545.75
2016,8,30,8,30,868.0,72.0,3.0,19.0,554.0,731.53,575.53
2016,8,30,8,45,884.0,74.0,3.05,20.0,601.0,770.67,599.66
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,808.1,622.17
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,839.85,641.61
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,869.19,659.28
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,892.19,671.22
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,912.26,681.15
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,927.66,689.3
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,939.94,695.46
2016,8,30,10,45,947.0,91.5,3.45,25.5,879.0,945.07,696.97
2016,8,30,11,0,945.0,96.0,3.5,26.0,899.0,946.82,696.42
2016,8,30,11,15,947.5,96.5,3.55,26.0,912.5,945.11,695.1
2016,8,30,11,30,950.0,97.0,3.6,26.0,926.0,940.12,691.74
2016,8,30,11,45,944.5,101.0,3.65,26.5,930.0,928.38,682.67
2016,8,30,12,0,939.0,105.0,3.7,27.0,934.0,913.52,671.7
2016,8,30,12,15,938.5,105.0,3.8,27.0,931.0,895.95,660.61
2016,8,30,12,30,938.0,105.0,3.9,27.0,928.0,875.4,647.53
2016,8,30,12,45,941.5,100.5,4.0,27.0,919.0,850.79,631.7
2016,8,30,13,0,945.0,96.0,4.1,27.0,910.0,823.23,613.8
2016,8,30,13,15,940.5,95.5,4.15,27.0,891.0,790.67,592.18
2016,8,30,13,30,936.0,95.0,4.2,27.0,872.0,755.78,568.83
2016,8,30,13,45,921.5,98.0,4.3,27.0,843.5,715.25,541.48
2016,8,30,14,0,907.0,101.0,4.4,27.0,815.0,673.39,510.85
2016,8,30,14,15,898.0,99.5,4.4,26.5,781.5,629.61,478.93
2016,8,30,14,30,889.0,98.0,4.4,26.0,748.0,584.6,445.23
