Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,877.0,96.0,4.45,26.0,708.5,536.6,407.64
2016,8,30,15,0,865.0,94.0,4.5,26.0,669.0,488.06,368.69
2016,8,30,15,15,849.5,91.5,4.5,25.5,624.0,437.31,327.63
2016,8,30,15,30,834.0,89.0,4.5,25.0,579.0,382.93,282.68
2016,8,30,15,45,820.5,83.0,4.55,24.5,531.5,330.33,237.96
2016,8,30,16,0,807.0,77.0,4.6,24.0,484.0,278.33,192.89
2016,8,30,16,15,779.5,73.5,4.5,23.5,432.0,226.33,148.15
2016,8,30,16,30,752.0,70.0,4.4,23.0,380.0,176.79,106.72
2016,8,30,16,45,723.0,64.0,4.35,22.5,328.0,127.58,68.97
2016,8,30,17,0,694.0,58.0,4.3,22.0,276.0,81.4,40.13
2016,8,30,17,15,638.0,52.0,4.1,21.0,223.5,38.35,27.88
2016,8,30,17,30,582.0,46.0,3.9,20.0,171.0,31.47,21.87
2016,8,30,17,45,498.0,37.5,3.7,19.5,123.0,26.76,17.51
2016,8,30,18,0,414.0,29.0,3.5,19.0,75.0,21.76,12.55
2016,8,30,18,15,207.0,14.5,3.35,18.5,37.5,10.7,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.5,10.0,2.5,11.5,21.0,55.59,0.0
2016,8,31,6,0,335.0,20.0,2.7,12.0,42.0,140.62,74.93
2016,8,31,6,15,451.5,28.0,2.7,12.5,87.5,213.43,162.51
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,292.72,233.55
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,357.24,290.55
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,427.05,349.45
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,484.57,396.94
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,540.28,441.24
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,593.51,481.87
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,647.2,520.48
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,692.7,550.84
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,737.25,579.85
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,776.7,603.45
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,814.33,625.25
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,846.05,644.5
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,875.31,661.97
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,898.36,675.53
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,918.26,687.04
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,933.8,695.68
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,946.16,702.29
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,952.64,705.48
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,955.75,706.56
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,954.42,706.17
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,949.71,703.64
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,939.51,697.52
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,926.01,689.25
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,907.87,677.61
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,886.61,663.88
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,860.09,646.75
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,830.93,627.7
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,797.71,605.3
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,762.08,581.22
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,723.19,554.86
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,682.33,524.84
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,637.44,491.73
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,591.21,456.63
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,542.43,417.71
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,492.84,377.1
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,440.59,333.96
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,388.46,289.66
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,334.72,243.23
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,278.21,194.03
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,225.05,147.7
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,174.33,104.9
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,124.73,67.4
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,79.61,40.48
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,35.66,25.88
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,33.4,23.85
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,28.34,19.1
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,22.96,13.62
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,11.31,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,46.06,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,120.51,58.9
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,195.98,148.85
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,277.09,220.81
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,346.46,281.9
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,420.77,345.07
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,479.88,393.73
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,541.24,442.14
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,596.39,484.16
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,648.16,521.85
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,694.5,552.74
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,739.97,582.28
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,779.06,605.47
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,816.25,626.82
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,848.54,646.0
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,878.4,663.36
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,898.63,672.83
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,915.41,680.05
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,930.87,688.72
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,943.22,695.42
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,945.31,695.48
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,943.88,693.42
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,943.24,693.79
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,939.37,692.07
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,924.28,681.63
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,906.29,669.35
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,888.99,658.85
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,868.85,646.37
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,848.68,634.07
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,824.95,619.21
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,792.06,598.61
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,756.89,576.2
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,713.83,545.66
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,668.81,512.29
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,624.09,479.39
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,578.44,444.88
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,530.14,407.49
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,482.01,369.13
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,430.92,327.2
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,377.2,282.26
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,325.23,237.33
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,274.38,192.85
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,223.07,149.15
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,174.86,109.45
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,126.86,73.53
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,82.86,47.09
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,47.74,36.5
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,43.54,32.75
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,35.18,25.04
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,26.22,16.2
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,12.94,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,37.72,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,100.21,43.23
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,174.23,131.75
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,253.18,201.65
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,321.45,261.83
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,396.89,326.22
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,455.39,374.71
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,514.31,421.72
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,568.01,462.22
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,622.5,501.81
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,668.98,533.68
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,714.75,563.89
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,753.58,587.64
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,786.27,606.61
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,817.55,625.87
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,846.58,643.42
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,873.67,659.57
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,898.39,674.05
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,912.98,682.07
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,924.45,688.16
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,928.4,689.33
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,928.93,688.39
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,926.97,687.59
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,921.78,684.71
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,909.25,675.93
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,893.7,665.17
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,875.81,653.62
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,855.02,640.12
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,829.11,623.08
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,800.77,604.31
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,768.35,582.23
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,733.76,558.54
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,694.51,530.0
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,653.95,499.62
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,607.92,465.62
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,562.68,431.27
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,515.26,393.66
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,467.39,354.75
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,393.0,296.62
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,337.63,253.96
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,301.29,221.75
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,254.1,178.9
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,210.65,140.1
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,164.6,100.21
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,117.17,65.41
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,74.03,40.72
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,42.83,32.03
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,39.27,28.83
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,32.16,22.25
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,24.56,14.47
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,15.24,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,12.9,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,31.94,8.52
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,75.98,55.94
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,119.45,94.83
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,160.74,131.42
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,203.83,168.84
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,243.77,202.71
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,292.58,242.9
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,443.04,368.29
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,607.72,499.96
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,469.86,384.41
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,283.28,227.41
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,232.9,185.94
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,177.43,139.82
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,244.84,193.51
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,321.13,252.63
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,471.81,370.17
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,624.87,484.0
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,438.62,341.69
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,247.71,191.35
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,281.22,217.14
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,314.51,241.98
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,286.45,220.28
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,258.67,198.89
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,251.32,192.89
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,244.0,186.9
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,314.74,241.86
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,382.03,293.55
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,330.34,254.25
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,279.92,215.73
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,229.4,177.15
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,179.33,138.33
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,167.4,129.07
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,155.62,119.88
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,157.63,121.91
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,159.57,123.92
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,142.18,110.19
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,125.01,96.61
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,105.58,81.26
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,86.11,65.71
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,81.25,61.94
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,76.4,58.15
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,67.67,51.21
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,58.95,44.18
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,50.23,37.05
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,41.52,29.79
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,34.73,25.44
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,41.5,31.28
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,33.98,24.13
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,24.96,14.64
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,15.73,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,17.21,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,46.11,11.01
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,113.61,85.59
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,181.06,145.7
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,246.86,203.64
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,313.76,261.41
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,190.35,158.83
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,50.23,37.49
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,98.91,78.64
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,149.5,120.36
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,262.47,214.15
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,382.79,310.39
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,418.41,336.43
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,453.92,362.26
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,470.25,372.65
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,485.31,382.07
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,579.26,453.99
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,667.45,519.62
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,686.77,532.91
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,704.82,545.7
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,804.96,621.97
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,900.18,690.03
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,898.95,687.2
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,892.66,681.68
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,880.27,672.29
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,863.2,659.78
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,845.6,648.22
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,825.6,634.65
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,620.87,480.11
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,430.99,330.75
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,418.28,321.99
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,405.48,312.62
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,385.61,297.89
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,365.97,283.28
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,391.25,304.46
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,413.21,322.42
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,357.32,279.01
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,309.74,242.11
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,248.54,194.82
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,195.42,153.63
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,162.89,128.03
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,131.35,103.04
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,108.64,84.94
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,86.01,66.61
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,73.72,56.64
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,61.47,46.51
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,43.46,33.13
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,43.81,33.29
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,34.38,24.41
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,24.28,13.59
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,14.74,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,21.37,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,55.83,8.92
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,130.67,97.87
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,201.52,160.62
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,274.13,223.58
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,359.55,295.5
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,419.83,344.76
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,483.24,394.45
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,539.0,435.79
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,596.37,476.65
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,643.6,510.13
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,687.93,540.05
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,727.43,564.94
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,765.35,588.34
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,797.92,608.88
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,828.43,627.9
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,858.48,645.82
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,882.2,659.33
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,897.8,668.68
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,910.4,676.16
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,907.06,673.52
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,904.29,671.4
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,902.47,670.87
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,897.64,668.36
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,881.22,656.81
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,862.24,643.61
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,845.39,632.84
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,825.97,620.3
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,806.47,606.52
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,783.6,590.43
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,751.0,568.3
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,716.46,543.56
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,673.34,511.89
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,628.6,478.59
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,585.47,446.96
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,541.8,414.07
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,495.73,377.73
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,449.68,340.56
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,400.32,300.63
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,352.21,260.77
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,303.23,218.85
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,254.57,176.82
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,205.63,136.57
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,160.3,100.99
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,114.02,67.6
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,70.14,43.2
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,49.29,37.65
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,44.24,33.05
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,33.29,22.95
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,21.56,10.58
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,13.27,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,31.42,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,83.62,5.85
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,160.46,118.5
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,240.47,189.19
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,305.32,245.44
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,376.56,304.85
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,435.61,352.53
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,497.62,400.56
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,549.67,439.36
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,605.28,479.4
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,652.03,511.72
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,698.2,541.86
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,737.45,565.86
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,775.09,588.3
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,802.87,604.76
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,832.96,622.77
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,855.55,634.8
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,875.3,644.95
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,891.19,654.71
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,904.11,662.64
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,903.44,660.46
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,903.25,658.86
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,901.9,657.91
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,897.47,655.07
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,881.53,643.5
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,862.94,630.36
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,845.83,619.51
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,826.09,606.93
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,803.94,591.58
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,778.84,574.27
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,746.62,554.11
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,712.45,531.29
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,670.23,500.91
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,626.08,468.69
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,582.67,437.52
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,538.74,405.05
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,491.7,368.66
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,444.85,331.5
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,395.67,292.3
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,347.73,253.13
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,298.28,211.48
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,249.35,169.91
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,200.66,130.26
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,155.68,95.61
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,109.77,63.66
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,66.43,41.05
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,48.32,36.23
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,42.72,31.28
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,32.19,21.67
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,20.9,9.13
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,12.78,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,26.21,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,69.92,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,145.52,104.83
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,222.0,171.75
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,285.33,225.99
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,354.61,283.16
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,414.69,331.14
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,477.93,379.67
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,530.92,418.63
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,584.64,456.8
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,632.23,489.43
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,679.55,520.77
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,718.58,543.88
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,756.02,565.45
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,786.07,582.3
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,816.9,599.47
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,853.84,620.34
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,885.12,637.14
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,900.41,645.55
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,912.61,652.26
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,914.58,651.35
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,913.13,648.53
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,911.11,647.47
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,905.91,644.52
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,891.58,634.63
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,874.38,623.08
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,856.45,612.37
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,835.73,599.86
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,808.57,583.61
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,778.02,564.98
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,745.01,543.98
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,710.02,520.28
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,668.43,491.57
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,626.43,461.92
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,582.54,431.26
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,535.43,397.33
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,487.49,360.89
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,440.36,324.08
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,390.87,285.16
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,342.59,246.18
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,292.31,204.91
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,245.18,166.15
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,197.43,128.37
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,153.33,95.29
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,110.66,67.53
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,73.95,50.05
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,56.63,43.17
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,46.84,34.59
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,32.72,21.89
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,17.9,5.91
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,11.3,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,7.37,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,45.9,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,115.85,83.94
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,183.32,143.99
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,248.64,200.17
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,321.93,261.36
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,381.01,309.39
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,446.59,360.43
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,503.65,402.52
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,562.64,444.35
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,610.32,477.03
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,657.88,508.63
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,697.5,533.08
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,735.83,555.41
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,768.27,574.39
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,798.85,591.97
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,820.62,603.16
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,842.95,614.76
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,859.72,623.92
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,873.74,631.41
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,872.01,629.63
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,869.66,627.69
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,868.31,627.68
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,864.13,625.88
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,846.97,614.48
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,827.5,601.41
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,810.72,590.72
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,791.63,578.36
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,778.96,570.8
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,762.36,560.18
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,729.93,539.31
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,695.67,516.72
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,649.8,484.19
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,606.19,452.63
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,563.64,421.64
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,520.76,389.57
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,473.63,353.52
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,428.23,317.97
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,380.85,280.74
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,334.85,243.74
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,287.57,205.26
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,242.27,168.15
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,195.82,131.27
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,153.2,99.26
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,110.99,70.88
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,72.76,51.34
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,57.26,43.96
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,46.22,34.15
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,31.63,20.94
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,16.34,3.55
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,10.32,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,7.37,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,65.91,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,141.58,101.52
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,218.19,169.7
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,283.3,225.8
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,355.12,285.34
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,414.24,332.51
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,476.49,380.09
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,530.82,419.86
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,586.39,459.07
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,630.78,490.48
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,677.25,521.81
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,718.13,547.88
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,757.68,572.67
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,789.51,592.42
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,819.19,610.68
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,842.91,623.71
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,868.92,638.22
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,884.38,646.39
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,896.79,652.76
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,902.36,653.53
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,904.68,652.39
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,902.56,649.97
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,897.22,645.64
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,886.46,637.33
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,872.6,627.21
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,854.08,615.46
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,832.65,601.9
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,804.82,583.04
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,774.68,562.73
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,741.46,541.88
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,706.12,518.51
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,666.23,490.8
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,623.13,460.25
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,578.89,428.98
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,533.72,395.99
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,485.06,358.8
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,436.48,320.53
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,385.75,280.17
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,335.9,239.31
2016,9,9,15,45,743.0,99.5,2.4,26.5,473.5,281.5,194.41
2016,9,9,16,0,715.0,96.0,2.5,26.0,424.0,232.39,153.37
2016,9,9,16,15,679.0,90.0,2.6,25.0,371.5,182.25,113.01
2016,9,9,16,30,643.0,84.0,2.7,24.0,319.0,135.62,77.98
2016,9,9,16,45,590.0,77.5,2.8,23.5,266.5,91.29,50.36
2016,9,9,17,0,537.0,71.0,2.9,23.0,214.0,52.71,40.02
2016,9,9,17,15,460.5,60.5,2.85,22.0,164.0,43.99,32.5
2016,9,9,17,30,384.0,50.0,2.8,21.0,114.0,38.14,27.17
2016,9,9,17,45,270.0,35.5,2.75,20.0,72.5,27.26,17.14
