Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,0,156.0,21.0,2.7,19.0,31.0,16.46,1.54
2016,9,9,18,15,78.0,10.5,2.6,18.0,15.5,10.32,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.5,7.5,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,73.0,15.0,1.1,12.0,17.0,36.49,0.0
2016,9,10,6,15,185.5,31.5,1.1,12.5,54.0,118.22,83.94
2016,9,10,6,30,298.0,48.0,1.1,13.0,91.0,188.94,147.6
2016,9,10,6,45,379.5,60.5,1.15,13.5,139.0,251.66,202.35
2016,9,10,7,0,461.0,73.0,1.2,14.0,187.0,323.57,263.15
2016,9,10,7,15,517.0,82.0,1.2,14.5,238.0,383.35,312.34
2016,9,10,7,30,573.0,91.0,1.2,15.0,289.0,446.6,362.42
2016,9,10,7,45,612.0,98.0,1.2,16.0,340.0,500.28,402.59
2016,9,10,8,0,651.0,105.0,1.2,17.0,391.0,555.27,442.24
2016,9,10,8,15,680.0,110.0,1.2,18.0,440.0,602.13,474.48
2016,9,10,8,30,709.0,115.0,1.2,19.0,489.0,648.9,505.63
2016,9,10,8,45,728.5,120.5,1.25,20.0,534.0,688.76,530.94
2016,9,10,9,0,748.0,126.0,1.3,21.0,579.0,727.36,554.4
2016,9,10,9,15,764.5,129.0,1.4,21.5,619.5,759.29,574.48
2016,9,10,9,30,781.0,132.0,1.5,22.0,660.0,786.87,591.53
2016,9,10,9,45,787.0,138.0,1.65,22.5,693.5,809.49,605.7
2016,9,10,10,0,793.0,144.0,1.8,23.0,727.0,829.47,618.12
2016,9,10,10,15,802.0,146.0,1.9,23.5,754.5,845.08,627.16
2016,9,10,10,30,811.0,148.0,2.0,24.0,782.0,857.96,634.48
2016,9,10,10,45,805.5,156.0,2.1,24.5,799.5,861.71,635.81
2016,9,10,11,0,800.0,164.0,2.2,25.0,817.0,862.43,635.32
2016,9,10,11,15,803.5,165.0,2.3,25.5,830.0,860.84,633.4
2016,9,10,11,30,807.0,166.0,2.4,26.0,843.0,856.35,629.67
2016,9,10,11,45,796.0,173.5,2.55,26.5,844.0,843.33,620.72
2016,9,10,12,0,785.0,181.0,2.7,27.0,845.0,827.76,610.13
2016,9,10,12,15,783.5,180.5,2.75,27.0,841.5,809.67,598.43
2016,9,10,12,30,782.0,180.0,2.8,27.0,838.0,789.13,585.11
2016,9,10,12,45,799.5,167.5,2.9,27.0,832.0,769.09,572.41
2016,9,10,13,0,817.0,155.0,3.0,27.0,826.0,745.89,557.45
2016,9,10,13,15,811.0,153.5,3.05,27.0,807.0,713.54,534.74
2016,9,10,13,30,805.0,152.0,3.1,27.0,788.0,679.37,510.41
2016,9,10,13,45,783.0,156.5,3.2,27.0,757.5,639.14,481.23
2016,9,10,14,0,761.0,161.0,3.3,27.0,727.0,596.51,449.82
2016,9,10,14,15,748.5,158.0,3.35,26.5,694.0,553.82,418.52
2016,9,10,14,30,736.0,155.0,3.4,26.0,661.0,510.65,385.97
2016,9,10,14,45,714.5,153.0,3.45,26.0,620.0,463.97,349.21
2016,9,10,15,0,693.0,151.0,3.5,26.0,579.0,418.07,312.22
2016,9,10,15,15,671.0,145.5,3.5,25.5,535.0,369.9,273.28
2016,9,10,15,30,649.0,140.0,3.5,25.0,491.0,323.07,234.58
2016,9,10,15,45,622.0,132.5,3.55,24.5,443.0,274.72,194.38
2016,9,10,16,0,595.0,125.0,3.6,24.0,395.0,228.69,156.04
2016,9,10,16,15,556.5,116.5,3.55,23.0,345.0,182.47,119.2
2016,9,10,16,30,518.0,108.0,3.5,22.0,295.0,139.82,87.55
2016,9,10,16,45,470.5,96.0,3.45,21.5,245.0,97.63,60.7
2016,9,10,17,0,423.0,84.0,3.4,21.0,195.0,60.46,47.08
2016,9,10,17,15,350.5,70.0,3.25,20.0,147.5,51.74,39.48
2016,9,10,17,30,278.0,56.0,3.1,19.0,100.0,42.55,31.14
2016,9,10,17,45,185.0,37.0,3.0,18.5,62.0,28.63,18.22
2016,9,10,18,0,92.0,18.0,2.9,18.0,24.0,14.04,0.0
2016,9,10,18,15,46.0,9.0,2.75,17.5,12.0,8.85,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,38.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,77.0,13.0,1.7,12.0,16.0,35.53,0.0
2016,9,11,6,15,188.5,30.0,1.75,12.5,52.5,116.98,82.01
2016,9,11,6,30,300.0,47.0,1.8,13.0,89.0,187.87,146.76
2016,9,11,6,45,384.0,59.0,1.85,13.5,137.0,250.93,202.24
2016,9,11,7,0,468.0,71.0,1.9,14.0,185.0,323.62,264.28
2016,9,11,7,15,523.0,80.0,1.85,14.5,236.0,382.98,313.68
2016,9,11,7,30,578.0,89.0,1.8,15.0,287.0,445.71,363.91
2016,9,11,7,45,619.5,95.0,1.8,16.0,338.5,499.84,405.1
2016,9,11,8,0,661.0,101.0,1.8,17.0,390.0,555.45,445.9
2016,9,11,8,15,689.5,106.5,1.75,17.5,439.5,602.75,479.64
2016,9,11,8,30,718.0,112.0,1.7,18.0,489.0,649.92,512.28
2016,9,11,8,45,548.5,177.5,1.7,19.0,480.5,612.22,478.12
2016,9,11,9,0,379.0,243.0,1.7,20.0,472.0,558.05,432.4
2016,9,11,9,15,399.0,256.0,1.75,20.5,511.5,594.38,457.87
2016,9,11,9,30,419.0,269.0,1.8,21.0,551.0,637.51,486.91
2016,9,11,9,45,440.0,274.5,1.9,21.5,584.5,665.14,505.27
2016,9,11,10,0,461.0,280.0,2.0,22.0,618.0,691.7,522.86
2016,9,11,10,15,474.0,282.5,2.1,22.5,641.5,707.07,532.5
2016,9,11,10,30,487.0,285.0,2.2,23.0,665.0,720.83,541.09
2016,9,11,10,45,677.5,205.0,2.35,23.5,748.5,802.37,601.56
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,874.12,648.73
2016,9,11,11,15,871.5,125.5,2.6,24.0,845.0,872.3,647.18
2016,9,11,11,30,875.0,126.0,2.7,24.0,858.0,867.41,644.32
2016,9,11,11,45,871.0,129.5,2.85,24.5,861.0,856.19,636.38
2016,9,11,12,0,867.0,133.0,3.0,25.0,864.0,842.08,626.57
2016,9,11,12,15,866.5,132.5,3.15,25.0,860.5,824.12,615.37
2016,9,11,12,30,866.0,132.0,3.3,25.0,857.0,803.4,602.25
2016,9,11,12,45,867.0,129.5,3.45,25.5,846.5,779.25,585.55
2016,9,11,13,0,868.0,127.0,3.6,26.0,836.0,752.47,566.97
2016,9,11,13,15,862.5,125.5,3.7,25.5,816.5,719.58,545.81
2016,9,11,13,30,857.0,124.0,3.8,25.0,797.0,684.67,521.62
2016,9,11,13,45,846.5,123.5,3.95,25.0,769.5,644.24,491.99
2016,9,11,14,0,836.0,123.0,4.1,25.0,742.0,603.54,461.43
2016,9,11,14,15,825.0,121.0,4.15,24.5,708.0,560.1,428.75
2016,9,11,14,30,814.0,119.0,4.2,24.0,674.0,515.86,394.53
2016,9,11,14,45,801.5,115.0,4.3,24.0,634.5,468.51,356.35
2016,9,11,15,0,789.0,111.0,4.4,24.0,595.0,420.95,317.04
2016,9,11,15,15,769.0,107.5,4.4,23.5,550.0,371.14,275.58
2016,9,11,15,30,749.0,104.0,4.4,23.0,505.0,319.12,231.53
2016,9,11,15,45,710.0,103.0,4.45,22.5,454.0,268.41,188.48
2016,9,11,16,0,671.0,102.0,4.5,22.0,403.0,221.1,148.44
2016,9,11,16,15,633.5,95.5,4.4,21.0,352.0,172.9,109.27
2016,9,11,16,30,596.0,89.0,4.3,20.0,301.0,128.45,76.08
2016,9,11,16,45,525.5,83.5,4.2,19.5,248.0,87.25,51.94
2016,9,11,17,0,455.0,78.0,4.1,19.0,195.0,56.07,43.64
2016,9,11,17,15,379.5,65.0,3.95,18.0,147.0,47.99,36.5
2016,9,11,17,30,304.0,52.0,3.8,17.0,99.0,39.48,28.67
2016,9,11,17,45,197.0,35.0,3.65,16.5,60.5,27.12,16.9
2016,9,11,18,0,90.0,18.0,3.5,16.0,22.0,14.13,0.0
2016,9,11,18,15,45.0,9.0,3.4,15.5,11.0,8.85,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,17.5,6.0,2.35,10.0,6.5,0.0,0.0
2016,9,12,6,0,35.0,12.0,2.4,10.0,13.0,22.06,0.0
2016,9,12,6,15,121.0,33.5,2.45,10.5,48.0,92.24,63.7
2016,9,12,6,30,207.0,55.0,2.5,11.0,83.0,155.61,122.24
2016,9,12,6,45,309.0,69.0,2.55,11.5,132.5,229.67,186.75
2016,9,12,7,0,411.0,83.0,2.6,12.0,182.0,307.4,253.54
2016,9,12,7,15,249.5,109.5,2.6,12.5,174.0,262.55,217.41
2016,9,12,7,30,88.0,136.0,2.6,13.0,166.0,196.29,161.15
2016,9,12,7,45,70.5,155.0,2.6,13.5,181.5,208.03,170.16
2016,9,12,8,0,53.0,174.0,2.6,14.0,197.0,218.27,177.34
2016,9,12,8,15,41.0,187.0,2.6,14.5,206.0,223.97,180.76
2016,9,12,8,30,29.0,200.0,2.6,15.0,215.0,228.93,183.46
2016,9,12,8,45,37.5,224.5,2.65,16.0,246.0,261.04,207.98
2016,9,12,9,0,46.0,249.0,2.7,17.0,277.0,293.28,232.05
2016,9,12,9,15,250.0,251.0,2.8,17.5,417.5,470.56,373.26
2016,9,12,9,30,454.0,253.0,2.9,18.0,558.0,647.48,506.93
2016,9,12,9,45,268.5,296.0,3.0,18.5,479.0,538.51,419.61
2016,9,12,10,0,83.0,339.0,3.1,19.0,400.0,415.72,321.59
2016,9,12,10,15,76.5,349.0,3.25,19.0,407.0,419.3,324.24
2016,9,12,10,30,70.0,359.0,3.4,19.0,414.0,422.49,326.1
2016,9,12,10,45,139.0,381.0,3.6,19.5,493.0,507.96,391.0
2016,9,12,11,0,208.0,403.0,3.8,20.0,572.0,586.15,448.92
2016,9,12,11,15,354.5,366.0,3.9,20.0,659.0,673.42,515.93
2016,9,12,11,30,501.0,329.0,4.0,20.0,746.0,756.81,578.77
2016,9,12,11,45,503.0,331.5,4.15,20.5,752.0,751.54,573.59
2016,9,12,12,0,505.0,334.0,4.3,21.0,758.0,744.41,567.63
2016,9,12,12,15,487.0,335.5,4.4,21.0,743.0,718.62,549.07
2016,9,12,12,30,469.0,337.0,4.5,21.0,728.0,691.94,529.92
2016,9,12,12,45,503.0,320.0,4.6,21.0,734.0,686.0,526.84
2016,9,12,13,0,537.0,303.0,4.7,21.0,740.0,677.03,521.28
2016,9,12,13,15,524.5,298.0,4.75,20.5,716.0,643.95,497.86
2016,9,12,13,30,512.0,293.0,4.8,20.0,692.0,610.34,473.75
2016,9,12,13,45,497.5,283.5,4.85,20.0,661.0,571.01,444.16
2016,9,12,14,0,483.0,274.0,4.9,20.0,630.0,531.73,414.16
2016,9,12,14,15,344.5,297.0,4.9,19.5,545.0,457.15,356.35
2016,9,12,14,30,206.0,320.0,4.9,19.0,460.0,393.78,307.09
2016,9,12,14,45,126.0,286.5,4.95,18.5,371.0,316.54,247.73
2016,9,12,15,0,46.0,253.0,5.0,18.0,282.0,250.51,196.77
2016,9,12,15,15,30.5,220.0,4.9,17.5,238.5,212.33,167.22
2016,9,12,15,30,15.0,187.0,4.8,17.0,195.0,179.85,142.02
2016,9,12,15,45,7.5,150.0,4.75,16.5,154.0,143.26,113.06
2016,9,12,16,0,0.0,113.0,4.7,16.0,113.0,107.47,84.39
2016,9,12,16,15,0.0,98.0,4.5,15.5,98.0,93.31,73.06
2016,9,12,16,30,0.0,83.0,4.3,15.0,83.0,79.2,61.56
2016,9,12,16,45,209.5,84.0,4.15,14.5,137.0,77.04,54.2
2016,9,12,17,0,419.0,85.0,4.0,14.0,191.0,61.75,49.58
2016,9,12,17,15,342.0,70.0,3.75,13.5,143.0,52.21,40.89
2016,9,12,17,30,265.0,55.0,3.5,13.0,95.0,42.15,31.44
2016,9,12,17,45,184.0,36.0,3.3,12.5,58.5,28.13,17.76
2016,9,12,18,0,103.0,17.0,3.1,12.0,22.0,13.39,0.0
2016,9,12,18,15,51.5,8.5,3.0,11.5,11.0,8.36,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,9.5,1.9,10.0,9.5,9.16,1.37
2016,9,13,6,30,0.0,17.0,2.0,10.0,17.0,16.39,8.24
2016,9,13,6,45,0.0,26.5,2.1,10.5,26.5,25.57,16.38
2016,9,13,7,0,0.0,36.0,2.2,11.0,36.0,34.75,24.44
2016,9,13,7,15,0.0,46.5,2.25,11.5,46.5,44.91,33.19
2016,9,13,7,30,0.0,57.0,2.3,12.0,57.0,55.08,41.77
2016,9,13,7,45,0.0,73.5,2.4,12.5,73.5,71.09,55.17
2016,9,13,8,0,0.0,90.0,2.5,13.0,90.0,87.58,68.74
2016,9,13,8,15,0.0,119.5,2.5,13.0,119.5,117.42,93.37
2016,9,13,8,30,0.0,149.0,2.5,13.0,149.0,147.31,117.67
2016,9,13,8,45,3.5,167.0,2.5,13.5,169.5,167.78,133.83
2016,9,13,9,0,7.0,185.0,2.5,14.0,190.0,188.36,149.91
2016,9,13,9,15,5.5,177.5,2.45,14.5,181.5,179.02,141.6
2016,9,13,9,30,4.0,170.0,2.4,15.0,173.0,169.89,133.63
2016,9,13,9,45,6.5,190.0,2.35,15.5,195.0,191.79,150.64
2016,9,13,10,0,9.0,210.0,2.3,16.0,217.0,213.66,167.37
2016,9,13,10,15,8.5,205.5,2.3,16.0,212.5,208.41,162.9
2016,9,13,10,30,8.0,201.0,2.3,16.0,208.0,203.23,158.6
2016,9,13,10,45,6.5,184.0,2.3,16.5,190.0,184.9,143.65
2016,9,13,11,0,5.0,167.0,2.3,17.0,172.0,166.72,128.9
2016,9,13,11,15,8.0,198.0,2.35,17.0,205.5,199.47,154.73
2016,9,13,11,30,11.0,229.0,2.4,17.0,239.0,232.03,180.08
2016,9,13,11,45,22.0,286.5,2.5,17.5,305.5,296.8,229.85
2016,9,13,12,0,33.0,344.0,2.6,18.0,372.0,363.22,279.77
2016,9,13,12,15,41.5,357.0,2.65,18.0,391.5,380.21,292.55
2016,9,13,12,30,50.0,370.0,2.7,18.0,411.0,396.45,304.96
2016,9,13,12,45,155.0,382.0,2.75,18.5,508.0,483.04,371.61
2016,9,13,13,0,260.0,394.0,2.8,19.0,605.0,561.78,430.33
2016,9,13,13,15,156.5,369.5,2.8,19.0,496.0,457.5,351.43
2016,9,13,13,30,53.0,345.0,2.8,19.0,387.0,360.92,277.66
2016,9,13,13,45,101.5,350.0,2.85,19.0,426.0,391.16,301.99
2016,9,13,14,0,150.0,355.0,2.9,19.0,465.0,414.63,320.32
2016,9,13,14,15,143.0,342.0,2.9,18.5,442.5,390.09,302.24
2016,9,13,14,30,136.0,329.0,2.9,18.0,420.0,365.91,284.43
2016,9,13,14,45,129.5,309.5,2.95,18.0,392.5,336.84,262.22
2016,9,13,15,0,123.0,290.0,3.0,18.0,365.0,308.3,240.21
2016,9,13,15,15,338.5,235.0,2.95,17.5,418.5,324.85,250.26
2016,9,13,15,30,554.0,180.0,2.9,17.0,472.0,319.69,239.71
2016,9,13,15,45,521.0,170.0,2.9,17.0,423.5,272.33,199.73
2016,9,13,16,0,488.0,160.0,2.9,17.0,375.0,227.95,162.69
2016,9,13,16,15,447.5,147.0,2.8,16.5,324.5,183.11,127.09
2016,9,13,16,30,407.0,134.0,2.7,16.0,274.0,142.4,97.2
2016,9,13,16,45,362.0,116.0,2.65,16.0,225.0,101.65,71.1
2016,9,13,17,0,317.0,98.0,2.6,16.0,176.0,75.81,61.51
2016,9,13,17,15,250.0,77.0,2.3,15.0,129.5,60.74,48.1
2016,9,13,17,30,183.0,56.0,2.0,14.0,83.0,45.08,33.78
2016,9,13,17,45,111.5,34.0,1.75,13.5,48.0,28.05,17.22
2016,9,13,18,0,40.0,12.0,1.5,13.0,13.0,11.8,0.0
2016,9,13,18,15,20.0,6.0,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.0,5.5,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,58.0,11.0,0.4,10.0,13.0,27.54,0.0
2016,9,14,6,15,172.5,29.0,0.35,10.5,49.0,107.75,71.89
2016,9,14,6,30,287.0,47.0,0.3,11.0,85.0,181.17,140.49
2016,9,14,6,45,377.0,59.5,0.3,11.5,133.5,245.96,196.58
2016,9,14,7,0,467.0,72.0,0.3,12.0,182.0,320.3,258.74
2016,9,14,7,15,524.0,81.5,0.45,12.5,233.5,380.83,308.82
2016,9,14,7,30,581.0,91.0,0.6,13.0,285.0,444.84,360.07
2016,9,14,7,45,627.0,96.5,0.8,14.0,337.5,500.89,403.39
2016,9,14,8,0,673.0,102.0,1.0,15.0,390.0,558.67,446.74
2016,9,14,8,15,702.5,107.0,1.05,15.5,440.0,606.15,480.83
2016,9,14,8,30,732.0,112.0,1.1,16.0,490.0,653.49,514.01
2016,9,14,8,45,758.0,114.5,1.15,17.0,537.0,694.98,540.84
2016,9,14,9,0,784.0,117.0,1.2,18.0,584.0,733.0,564.06
2016,9,14,9,15,800.0,120.0,1.15,18.5,625.0,765.17,582.79
2016,9,14,9,30,816.0,123.0,1.1,19.0,666.0,795.3,599.87
2016,9,14,9,45,872.5,104.0,1.05,19.5,711.5,828.19,618.54
2016,9,14,10,0,929.0,85.0,1.0,20.0,757.0,864.26,638.94
2016,9,14,10,15,936.0,86.0,0.9,20.5,785.0,878.68,644.03
2016,9,14,10,30,943.0,87.0,0.8,21.0,813.0,889.95,647.27
2016,9,14,10,45,948.5,87.5,0.75,21.5,834.0,896.18,648.23
2016,9,14,11,0,954.0,88.0,0.7,22.0,855.0,899.1,647.24
2016,9,14,11,15,957.0,88.5,0.7,22.0,868.0,896.55,645.13
2016,9,14,11,30,960.0,89.0,0.7,22.0,881.0,890.65,641.1
2016,9,14,11,45,962.0,88.5,0.7,22.5,885.5,879.57,632.74
2016,9,14,12,0,964.0,88.0,0.7,23.0,890.0,865.21,622.48
2016,9,14,12,15,963.5,88.0,0.8,23.0,886.5,846.14,612.24
2016,9,14,12,30,963.0,88.0,0.9,23.0,883.0,823.99,599.91
2016,9,14,12,45,952.5,92.0,1.05,23.5,869.0,795.36,582.7
2016,9,14,13,0,942.0,96.0,1.2,24.0,855.0,764.32,563.57
2016,9,14,13,15,937.5,95.0,1.35,24.0,835.0,730.4,543.15
2016,9,14,13,30,933.0,94.0,1.5,24.0,815.0,694.19,519.43
2016,9,14,13,45,926.5,92.5,1.65,24.0,787.5,654.15,491.66
2016,9,14,14,0,920.0,91.0,1.8,24.0,760.0,612.3,461.61
2016,9,14,14,15,910.5,89.5,1.95,23.5,725.0,567.25,428.99
2016,9,14,14,30,901.0,88.0,2.1,23.0,690.0,521.04,394.19
2016,9,14,14,45,888.0,85.5,2.25,23.0,649.0,471.44,354.8
2016,9,14,15,0,875.0,83.0,2.4,23.0,608.0,421.44,313.79
2016,9,14,15,15,857.5,80.5,2.45,22.5,562.0,369.72,270.68
2016,9,14,15,30,840.0,78.0,2.5,22.0,516.0,314.55,223.84
2016,9,14,15,45,815.5,75.0,2.6,22.0,465.5,261.85,178.11
2016,9,14,16,0,791.0,72.0,2.7,22.0,415.0,210.93,134.25
2016,9,14,16,15,756.5,68.0,2.7,21.5,362.0,159.76,92.83
2016,9,14,16,30,722.0,64.0,2.7,21.0,309.0,111.92,58.58
2016,9,14,16,45,670.0,58.5,2.7,20.5,255.5,65.73,34.38
2016,9,14,17,0,618.0,53.0,2.7,20.0,202.0,35.85,25.79
2016,9,14,17,15,535.5,45.0,2.45,19.0,151.0,31.84,22.18
2016,9,14,17,30,453.0,37.0,2.2,18.0,100.0,27.6,18.13
2016,9,14,17,45,306.0,25.5,1.95,17.0,59.5,19.73,9.83
2016,9,14,18,0,159.0,14.0,1.7,16.0,19.0,13.76,0.0
2016,9,14,18,15,79.5,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,75.5,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,151.0,11.0,0.5,10.0,15.0,54.01,0.0
2016,9,15,6,15,303.5,23.0,0.6,10.5,54.5,143.77,93.7
2016,9,15,6,30,456.0,35.0,0.7,11.0,94.0,231.61,178.83
2016,9,15,6,45,542.0,42.0,0.8,12.0,145.0,296.91,236.74
2016,9,15,7,0,628.0,49.0,0.9,13.0,196.0,366.81,296.36
2016,9,15,7,15,680.0,54.5,1.05,14.0,249.5,426.84,346.19
2016,9,15,7,30,732.0,60.0,1.2,15.0,303.0,489.75,396.19
2016,9,15,7,45,768.5,63.5,1.4,16.0,356.5,543.5,437.64
2016,9,15,8,0,805.0,67.0,1.6,17.0,410.0,598.08,478.32
2016,9,15,8,15,829.0,70.5,1.7,17.5,461.0,644.72,512.11
2016,9,15,8,30,853.0,74.0,1.8,18.0,512.0,686.53,540.18
2016,9,15,8,45,871.5,76.0,1.9,19.0,558.5,725.58,564.8
2016,9,15,9,0,890.0,78.0,2.0,20.0,605.0,763.02,587.86
2016,9,15,9,15,903.5,80.0,2.0,20.5,646.5,794.66,606.92
2016,9,15,9,30,917.0,82.0,2.0,21.0,688.0,823.94,624.19
2016,9,15,9,45,929.0,82.0,2.0,22.0,724.0,847.23,636.04
2016,9,15,10,0,941.0,82.0,2.0,23.0,760.0,867.74,645.97
2016,9,15,10,15,948.0,83.0,2.0,23.0,788.0,882.2,654.4
2016,9,15,10,30,955.0,84.0,2.0,23.0,816.0,893.47,660.85
2016,9,15,10,45,959.5,85.0,2.0,23.5,837.0,899.34,662.6
2016,9,15,11,0,964.0,86.0,2.0,24.0,858.0,901.85,662.31
2016,9,15,11,15,966.5,86.5,2.05,24.0,870.5,898.77,660.3
2016,9,15,11,30,969.0,87.0,2.1,24.0,883.0,892.3,656.23
2016,9,15,11,45,969.5,87.0,2.15,24.5,887.0,880.33,647.38
2016,9,15,12,0,970.0,87.0,2.2,25.0,891.0,865.08,636.51
2016,9,15,12,15,969.5,87.0,2.3,25.0,887.0,845.83,624.72
2016,9,15,12,30,969.0,87.0,2.4,25.0,883.0,823.48,610.82
2016,9,15,12,45,963.0,88.5,2.5,25.5,870.0,795.54,591.91
2016,9,15,13,0,957.0,90.0,2.6,26.0,857.0,764.99,571.16
2016,9,15,13,15,952.5,89.0,2.7,26.0,837.0,730.61,548.74
2016,9,15,13,30,948.0,88.0,2.8,26.0,817.0,693.88,523.17
2016,9,15,13,45,940.5,87.5,2.9,26.0,788.5,653.63,493.89
2016,9,15,14,0,933.0,87.0,3.0,26.0,760.0,611.61,462.55
2016,9,15,14,15,923.5,85.5,3.05,25.5,725.5,566.04,428.45
2016,9,15,14,30,914.0,84.0,3.1,25.0,691.0,519.28,392.37
2016,9,15,14,45,900.5,82.0,3.2,25.0,649.5,469.36,352.14
2016,9,15,15,0,887.0,80.0,3.3,25.0,608.0,419.06,310.46
2016,9,15,15,15,869.5,77.5,3.35,24.5,561.5,366.83,266.74
2016,9,15,15,30,852.0,75.0,3.4,24.0,515.0,315.09,222.39
2016,9,15,15,45,826.0,72.5,3.45,23.5,464.0,257.96,173.61
2016,9,15,16,0,800.0,70.0,3.5,23.0,413.0,206.75,129.94
2016,9,15,16,15,765.5,66.0,3.4,22.5,360.0,155.26,88.58
2016,9,15,16,30,731.0,62.0,3.3,22.0,307.0,107.09,54.79
2016,9,15,16,45,676.5,57.0,3.25,21.5,252.5,61.04,32.07
2016,9,15,17,0,622.0,52.0,3.2,21.0,198.0,35.31,25.18
2016,9,15,17,15,537.5,44.0,2.85,20.0,147.0,31.26,21.54
2016,9,15,17,30,453.0,36.0,2.5,19.0,96.0,26.99,17.44
2016,9,15,17,45,300.5,24.0,2.2,18.0,56.0,18.57,8.34
2016,9,15,18,0,148.0,12.0,1.9,17.0,16.0,11.8,0.0
2016,9,15,18,15,74.0,6.0,1.85,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,70.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,141.0,11.0,0.7,10.0,14.0,50.82,0.0
2016,9,16,6,15,298.5,22.5,0.65,10.5,53.0,140.07,88.41
2016,9,16,6,30,456.0,34.0,0.6,11.0,92.0,229.3,176.34
2016,9,16,6,45,544.0,41.5,0.6,12.0,143.0,295.76,234.9
2016,9,16,7,0,632.0,49.0,0.6,13.0,194.0,366.98,294.94
2016,9,16,7,15,684.5,54.5,0.5,13.5,248.0,427.29,343.9
2016,9,16,7,30,737.0,60.0,0.4,14.0,302.0,490.49,392.46
2016,9,16,7,45,773.5,63.5,0.35,15.0,356.0,544.31,431.3
2016,9,16,8,0,810.0,67.0,0.3,16.0,410.0,598.91,468.86
2016,9,16,8,15,834.5,70.0,0.35,17.0,460.5,645.36,500.21
2016,9,16,8,30,859.0,73.0,0.4,18.0,511.0,687.01,525.89
2016,9,16,8,45,876.5,75.5,0.5,19.0,558.0,725.98,549.93
2016,9,16,9,0,894.0,78.0,0.6,20.0,605.0,763.23,572.48
2016,9,16,9,15,907.0,80.0,0.65,21.0,646.5,794.47,589.92
2016,9,16,9,30,920.0,82.0,0.7,22.0,688.0,823.31,605.64
2016,9,16,9,45,930.5,83.0,0.75,23.0,723.0,846.42,617.52
2016,9,16,10,0,941.0,84.0,0.8,24.0,758.0,866.67,627.57
2016,9,16,10,15,948.0,85.0,0.8,24.5,786.5,881.01,634.23
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,892.15,639.01
2016,9,16,10,45,954.5,89.5,0.85,25.5,834.5,896.35,640.42
2016,9,16,11,0,954.0,93.0,0.9,26.0,854.0,897.14,639.89
2016,9,16,11,15,956.5,93.5,0.95,26.0,866.5,893.95,638.26
2016,9,16,11,30,959.0,94.0,1.0,26.0,879.0,887.4,634.65
2016,9,16,11,45,954.5,97.5,1.05,26.5,881.5,874.86,626.13
2016,9,16,12,0,950.0,101.0,1.1,27.0,884.0,859.16,615.74
2016,9,16,12,15,949.0,100.5,1.15,27.0,879.5,839.19,603.87
2016,9,16,12,30,948.0,100.0,1.2,27.0,875.0,816.21,590.08
2016,9,16,12,45,942.5,101.0,1.3,27.0,862.0,788.5,573.7
2016,9,16,13,0,937.0,102.0,1.4,27.0,849.0,758.22,555.42
2016,9,16,13,15,735.0,189.5,1.5,27.0,766.5,673.89,496.56
2016,9,16,13,30,533.0,277.0,1.6,27.0,684.0,599.25,442.27
2016,9,16,13,45,716.0,190.0,1.7,27.0,716.0,606.57,450.64
2016,9,16,14,0,899.0,103.0,1.8,27.0,748.0,602.87,449.24
2016,9,16,14,15,888.0,101.0,1.85,26.5,712.5,557.31,415.78
2016,9,16,14,30,877.0,99.0,1.9,26.0,677.0,510.77,380.75
2016,9,16,14,45,859.5,97.5,2.0,26.0,635.0,457.9,339.42
2016,9,16,15,0,842.0,96.0,2.1,26.0,593.0,408.1,299.06
2016,9,16,15,15,822.0,93.0,2.15,25.5,546.5,356.5,256.72
2016,9,16,15,30,802.0,90.0,2.2,25.0,500.0,305.8,214.08
2016,9,16,15,45,770.5,87.0,2.25,25.0,449.0,253.56,169.83
2016,9,16,16,0,739.0,84.0,2.3,25.0,398.0,200.52,125.71
2016,9,16,16,15,700.5,78.5,2.25,24.0,345.0,150.34,86.74
2016,9,16,16,30,662.0,73.0,2.2,23.0,292.0,103.94,55.28
2016,9,16,16,45,601.0,66.5,2.15,22.5,238.5,60.17,34.42
2016,9,16,17,0,540.0,60.0,2.1,22.0,185.0,42.46,31.25
2016,9,16,17,15,451.5,49.5,1.85,20.5,135.5,36.51,26.0
2016,9,16,17,30,363.0,39.0,1.6,19.0,86.0,30.19,20.09
2016,9,16,17,45,222.5,24.5,1.4,18.0,49.0,19.36,8.14
2016,9,16,18,0,82.0,10.0,1.2,17.0,12.0,9.83,0.0
2016,9,16,18,15,41.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,45.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,90.0,10.0,0.9,13.0,11.0,35.15,0.0
2016,9,17,6,15,240.0,23.0,0.95,13.5,48.0,119.87,71.66
2016,9,17,6,30,390.0,36.0,1.0,14.0,85.0,205.51,156.47
2016,9,17,6,45,479.5,45.5,1.05,15.0,134.5,271.78,214.56
2016,9,17,7,0,569.0,55.0,1.1,16.0,184.0,345.61,276.7
2016,9,17,7,15,624.5,61.5,1.1,16.5,237.0,405.38,326.09
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,468.51,376.02
2016,9,17,7,45,719.0,72.5,1.1,18.0,342.5,520.1,414.56
2016,9,17,8,0,758.0,77.0,1.1,19.0,395.0,575.34,454.15
2016,9,17,8,15,784.5,80.5,1.25,20.0,445.0,621.81,487.03
2016,9,17,8,30,811.0,84.0,1.4,21.0,495.0,667.75,518.08
2016,9,17,8,45,830.0,87.0,1.6,22.0,541.5,706.85,543.28
2016,9,17,9,0,849.0,90.0,1.8,23.0,588.0,744.38,567.05
2016,9,17,9,15,863.0,92.0,1.85,24.0,628.5,770.98,581.75
2016,9,17,9,30,877.0,94.0,1.9,25.0,669.0,799.52,597.72
2016,9,17,9,45,887.5,96.0,1.95,26.0,704.0,822.81,609.95
2016,9,17,10,0,898.0,98.0,2.0,27.0,739.0,843.36,620.34
2016,9,17,10,15,905.0,99.5,2.0,27.5,766.5,857.6,627.33
2016,9,17,10,30,912.0,101.0,2.0,28.0,794.0,868.78,632.44
2016,9,17,10,45,727.5,196.5,2.0,28.5,758.5,820.13,598.42
2016,9,17,11,0,543.0,292.0,2.0,29.0,723.0,757.92,551.11
2016,9,17,11,15,551.5,290.0,1.95,29.0,733.5,757.08,550.49
2016,9,17,11,30,560.0,288.0,1.9,29.0,744.0,754.16,547.99
2016,9,17,11,45,550.5,293.5,1.9,29.5,744.0,741.97,538.2
2016,9,17,12,0,541.0,299.0,1.9,30.0,744.0,728.03,527.37
2016,9,17,12,15,705.5,217.0,1.9,30.0,793.0,762.83,554.49
2016,9,17,12,30,870.0,135.0,1.9,30.0,842.0,788.3,572.81
2016,9,17,12,45,880.5,126.5,1.95,30.0,833.5,763.81,557.02
2016,9,17,13,0,891.0,118.0,2.0,30.0,825.0,737.16,540.16
2016,9,17,13,15,885.5,117.0,2.1,30.0,804.5,703.82,517.93
2016,9,17,13,30,880.0,116.0,2.2,30.0,784.0,668.39,493.38
2016,9,17,13,45,854.0,122.5,2.3,30.0,751.5,624.17,461.88
2016,9,17,14,0,828.0,129.0,2.4,30.0,719.0,581.01,430.35
2016,9,17,14,15,815.5,126.5,2.45,29.5,684.0,536.59,397.95
2016,9,17,14,30,803.0,124.0,2.5,29.0,649.0,491.56,364.05
2016,9,17,14,45,782.5,122.0,2.55,29.0,607.5,443.18,326.02
2016,9,17,15,0,762.0,120.0,2.6,29.0,566.0,392.26,285.22
2016,9,17,15,15,739.5,115.5,2.6,28.5,520.0,342.08,244.53
2016,9,17,15,30,717.0,111.0,2.6,28.0,474.0,293.2,204.07
2016,9,17,15,45,686.5,105.5,2.6,27.5,424.5,243.14,162.7
2016,9,17,16,0,656.0,100.0,2.6,27.0,375.0,195.68,124.03
2016,9,17,16,15,614.0,93.0,2.3,26.0,323.5,148.32,88.15
2016,9,17,16,30,572.0,86.0,2.0,25.0,272.0,105.25,59.84
2016,9,17,16,45,514.5,76.5,1.75,24.5,221.0,64.17,40.41
2016,9,17,17,0,457.0,67.0,1.5,24.0,170.0,49.25,36.77
2016,9,17,17,15,368.0,54.0,1.4,22.5,122.5,40.39,29.03
2016,9,17,17,30,279.0,41.0,1.3,21.0,75.0,31.5,20.88
2016,9,17,17,45,160.5,24.5,1.2,20.0,41.5,19.16,6.76
2016,9,17,18,0,42.0,8.0,1.1,19.0,8.0,7.86,0.0
2016,9,17,18,15,21.0,4.0,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,154.0,19.5,0.7,17.5,38.0,84.21,45.95
2016,9,18,6,30,308.0,39.0,0.7,18.0,76.0,176.83,132.12
2016,9,18,6,45,394.5,51.0,0.7,19.0,123.5,240.75,186.76
2016,9,18,7,0,481.0,63.0,0.7,20.0,171.0,312.02,245.41
2016,9,18,7,15,540.0,72.0,0.85,20.5,223.0,372.68,294.96
2016,9,18,7,30,599.0,81.0,1.0,21.0,275.0,437.03,345.72
2016,9,18,7,45,639.5,88.0,1.15,22.0,326.5,491.46,386.66
2016,9,18,8,0,680.0,95.0,1.3,23.0,378.0,547.23,427.26
2016,9,18,8,15,709.5,100.0,1.25,24.0,428.0,594.41,459.04
2016,9,18,8,30,739.0,105.0,1.2,25.0,478.0,641.44,489.54
2016,9,18,8,45,756.5,110.5,1.2,26.0,523.0,679.9,513.22
2016,9,18,9,0,774.0,116.0,1.2,27.0,568.0,714.4,532.91
2016,9,18,9,15,790.5,119.5,1.1,27.5,608.5,746.84,550.85
2016,9,18,9,30,807.0,123.0,1.0,28.0,649.0,777.27,567.01
2016,9,18,9,45,826.0,122.5,0.9,29.0,685.5,803.2,578.71
2016,9,18,10,0,845.0,122.0,0.8,30.0,722.0,826.78,588.61
2016,9,18,10,15,853.5,124.0,0.75,30.5,750.0,841.82,594.88
2016,9,18,10,30,862.0,126.0,0.7,31.0,778.0,853.93,599.42
2016,9,18,10,45,832.5,145.0,0.65,31.5,788.0,849.14,593.57
2016,9,18,11,0,803.0,164.0,0.6,32.0,798.0,840.83,585.91
2016,9,18,11,15,807.0,165.0,0.6,32.0,810.5,839.0,584.48
2016,9,18,11,30,811.0,166.0,0.6,32.0,823.0,834.25,581.28
2016,9,18,11,45,778.0,184.0,0.6,32.5,816.5,814.98,568.08
2016,9,18,12,0,745.0,202.0,0.6,33.0,810.0,792.2,552.53
2016,9,18,12,15,743.5,201.5,0.65,33.0,805.5,773.82,541.69
2016,9,18,12,30,742.0,201.0,0.7,33.0,801.0,753.12,529.16
2016,9,18,12,45,736.0,200.0,0.8,33.0,788.0,726.48,513.24
2016,9,18,13,0,730.0,199.0,0.9,33.0,775.0,697.98,495.73
2016,9,18,13,15,722.5,197.0,1.0,32.5,755.0,665.84,476.33
2016,9,18,13,30,715.0,195.0,1.1,32.0,735.0,632.28,455.3
2016,9,18,13,45,673.5,205.0,1.2,32.0,699.0,588.51,425.35
2016,9,18,14,0,632.0,215.0,1.3,32.0,663.0,546.21,395.77
2016,9,18,14,15,616.5,209.5,1.4,31.5,629.0,504.83,367.15
2016,9,18,14,30,601.0,204.0,1.5,31.0,595.0,463.36,337.49
2016,9,18,14,45,570.0,200.5,1.6,31.0,552.5,417.5,303.2
2016,9,18,15,0,539.0,197.0,1.7,31.0,510.0,373.54,269.6
2016,9,18,15,15,513.0,187.0,1.6,30.5,466.0,327.75,234.17
2016,9,18,15,30,487.0,177.0,1.5,30.0,422.0,283.93,199.8
2016,9,18,15,45,451.5,165.5,1.45,30.0,374.0,238.87,164.45
2016,9,18,16,0,416.0,154.0,1.4,30.0,326.0,197.15,132.31
2016,9,18,16,15,375.0,138.0,1.3,29.0,277.5,154.51,101.54
2016,9,18,16,30,334.0,122.0,1.2,28.0,229.0,120.22,79.58
2016,9,18,16,45,284.5,102.5,1.1,27.0,182.0,83.37,59.31
2016,9,18,17,0,235.0,83.0,1.0,26.0,135.0,65.09,49.79
2016,9,18,17,15,174.5,60.0,1.0,25.0,93.0,48.16,35.19
2016,9,18,17,30,114.0,37.0,1.0,24.0,51.0,30.52,19.64
2016,9,18,17,45,57.0,18.5,1.05,23.0,25.5,15.69,3.04
2016,9,18,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,20.0,0.9,20.5,33.0,69.51,34.35
2016,9,19,6,30,217.0,40.0,0.9,21.0,66.0,143.29,105.37
2016,9,19,6,45,291.5,57.0,0.9,21.5,110.5,202.72,155.99
2016,9,19,7,0,366.0,74.0,0.9,22.0,155.0,268.61,210.48
2016,9,19,7,15,423.0,87.0,1.1,22.5,204.5,326.77,257.97
2016,9,19,7,30,480.0,100.0,1.3,23.0,254.0,388.91,307.17
2016,9,19,7,45,514.0,112.0,1.5,24.0,302.5,439.83,345.73
2016,9,19,8,0,548.0,124.0,1.7,25.0,351.0,491.99,384.03
2016,9,19,8,15,580.0,132.5,1.7,26.0,399.0,542.85,419.38
2016,9,19,8,30,612.0,141.0,1.7,27.0,447.0,591.33,451.94
2016,9,19,8,45,623.5,151.5,1.75,28.0,489.0,627.13,474.65
2016,9,19,9,0,635.0,162.0,1.8,29.0,531.0,661.42,495.83
2016,9,19,9,15,653.5,168.0,1.8,29.5,570.5,694.6,516.69
2016,9,19,9,30,672.0,174.0,1.8,30.0,610.0,726.21,536.12
2016,9,19,9,45,712.5,166.5,1.85,30.5,650.5,759.3,557.09
2016,9,19,10,0,753.0,159.0,1.9,31.0,691.0,790.91,576.04
2016,9,19,10,15,763.0,161.5,1.95,31.0,718.5,806.35,585.43
2016,9,19,10,30,773.0,164.0,2.0,31.0,746.0,819.16,593.32
2016,9,19,10,45,733.0,189.0,2.15,31.5,752.5,811.26,587.35
2016,9,19,11,0,693.0,214.0,2.3,32.0,759.0,799.99,578.69
2016,9,19,11,15,697.5,215.5,2.35,32.0,771.0,798.87,577.94
2016,9,19,11,30,702.0,217.0,2.4,32.0,783.0,795.16,575.43
2016,9,19,11,45,660.0,240.0,2.5,32.0,774.0,772.88,559.79
2016,9,19,12,0,618.0,263.0,2.6,32.0,765.0,748.96,543.1
2016,9,19,12,15,616.0,262.5,2.65,32.0,761.0,732.11,531.89
2016,9,19,12,30,614.0,262.0,2.7,32.0,757.0,713.36,519.25
2016,9,19,12,45,486.0,305.0,2.75,32.5,693.0,643.49,468.22
2016,9,19,13,0,358.0,348.0,2.8,33.0,629.0,578.52,420.41
2016,9,19,13,15,349.0,344.0,2.85,32.5,612.0,554.45,404.72
2016,9,19,13,30,340.0,340.0,2.9,32.0,595.0,530.06,388.32
2016,9,19,13,45,363.5,319.5,2.95,32.0,583.0,509.58,374.21
2016,9,19,14,0,387.0,299.0,3.0,32.0,571.0,486.78,358.01
2016,9,19,14,15,337.0,294.0,3.05,31.5,523.0,438.06,323.05
2016,9,19,14,30,287.0,289.0,3.1,31.0,475.0,392.84,290.32
2016,9,19,14,45,256.5,279.0,3.2,31.0,437.5,355.28,262.38
2016,9,19,15,0,226.0,269.0,3.3,31.0,400.0,323.54,238.55
2016,9,19,15,15,305.5,234.5,3.35,30.0,396.0,302.35,221.42
2016,9,19,15,30,385.0,200.0,3.4,29.0,392.0,276.83,199.36
2016,9,19,15,45,346.0,185.0,3.45,28.5,344.0,233.23,165.72
2016,9,19,16,0,307.0,170.0,3.5,28.0,296.0,193.35,135.52
2016,9,19,16,15,272.5,149.0,3.25,27.0,249.5,153.19,106.15
2016,9,19,16,30,238.0,128.0,3.0,26.0,203.0,116.72,81.32
2016,9,19,16,45,197.5,103.0,2.8,25.5,157.5,81.15,63.75
2016,9,19,17,0,157.0,78.0,2.6,25.0,112.0,61.42,46.88
2016,9,19,17,15,114.0,53.5,2.5,24.0,74.5,43.25,31.12
2016,9,19,17,30,71.0,29.0,2.4,23.0,37.0,24.22,14.37
2016,9,19,17,45,35.5,14.5,2.3,22.0,18.5,12.42,0.0
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
