Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,48.72,21.06
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,102.53,75.8
2016,9,20,6,45,194.5,60.5,1.0,16.5,96.5,159.56,124.9
2016,9,20,7,0,259.0,82.0,1.2,17.0,139.0,221.47,177.35
2016,9,20,7,15,310.5,99.5,1.2,17.5,185.5,276.68,223.19
2016,9,20,7,30,362.0,117.0,1.2,18.0,232.0,342.9,276.16
2016,9,20,7,45,268.0,144.5,1.3,19.0,238.0,324.74,260.31
2016,9,20,8,0,174.0,172.0,1.4,20.0,244.0,298.2,237.35
2016,9,20,8,15,230.5,189.0,1.4,20.5,297.0,365.3,289.2
2016,9,20,8,30,287.0,206.0,1.4,21.0,350.0,427.92,335.89
2016,9,20,8,45,432.0,191.5,1.4,22.0,430.0,529.05,410.84
2016,9,20,9,0,577.0,177.0,1.4,23.0,510.0,629.42,482.14
2016,9,20,9,15,596.0,183.5,1.45,23.5,549.0,664.81,504.79
2016,9,20,9,30,615.0,190.0,1.5,24.0,588.0,696.11,524.93
2016,9,20,9,45,685.0,169.5,1.6,25.0,634.5,738.04,552.94
2016,9,20,10,0,755.0,149.0,1.7,26.0,681.0,779.02,578.2
2016,9,20,10,15,764.5,151.5,1.75,26.0,708.0,794.04,587.42
2016,9,20,10,30,774.0,154.0,1.8,26.0,735.0,804.29,593.79
2016,9,20,10,45,745.0,174.5,1.9,26.5,745.0,803.21,592.01
2016,9,20,11,0,716.0,195.0,2.0,27.0,755.0,796.75,586.84
2016,9,20,11,15,720.0,196.5,2.1,27.0,766.5,795.17,586.22
2016,9,20,11,30,724.0,198.0,2.2,27.0,778.0,790.95,583.71
2016,9,20,11,45,691.0,217.0,2.3,27.5,773.0,772.03,569.21
2016,9,20,12,0,658.0,236.0,2.4,28.0,768.0,751.23,553.52
2016,9,20,12,15,656.0,235.5,2.5,28.0,764.0,733.75,542.0
2016,9,20,12,30,654.0,235.0,2.6,28.0,760.0,714.26,528.91
2016,9,20,12,45,712.0,201.0,2.75,28.0,764.0,703.6,523.44
2016,9,20,13,0,770.0,167.0,2.9,28.0,768.0,688.04,514.15
2016,9,20,13,15,763.0,165.0,3.0,28.0,747.5,655.22,490.85
2016,9,20,13,30,756.0,163.0,3.1,28.0,727.0,620.81,466.04
2016,9,20,13,45,707.5,178.5,3.25,28.0,691.0,577.11,433.63
2016,9,20,14,0,659.0,194.0,3.4,28.0,655.0,535.21,402.0
2016,9,20,14,15,644.5,189.0,3.45,27.5,621.5,493.84,371.14
2016,9,20,14,30,630.0,184.0,3.5,27.0,588.0,452.47,339.47
2016,9,20,14,45,600.0,182.0,3.6,26.5,547.0,407.71,304.59
2016,9,20,15,0,570.0,180.0,3.7,26.0,506.0,364.33,270.05
2016,9,20,15,15,544.0,172.0,3.7,25.5,462.5,319.09,233.44
2016,9,20,15,30,518.0,164.0,3.7,25.0,419.0,275.77,197.94
2016,9,20,15,45,490.5,152.0,3.75,25.0,373.0,230.84,161.0
2016,9,20,16,0,463.0,140.0,3.8,25.0,327.0,188.39,126.9
2016,9,20,16,15,419.0,127.0,3.7,24.0,278.5,145.95,95.8
2016,9,20,16,30,375.0,114.0,3.6,23.0,230.0,108.02,71.45
2016,9,20,16,45,327.0,96.5,3.55,22.5,184.0,71.06,55.9
2016,9,20,17,0,279.0,79.0,3.5,22.0,138.0,59.02,45.39
2016,9,20,17,15,205.0,59.0,3.35,21.0,95.5,47.4,35.0
2016,9,20,17,30,131.0,39.0,3.2,20.0,53.0,32.01,20.86
2016,9,20,17,45,65.5,19.5,3.1,19.5,26.5,16.45,0.0
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,13.0,19.5,2.3,12.0,21.0,24.84,7.05
2016,9,21,6,30,26.0,39.0,2.3,12.0,42.0,53.73,38.28
2016,9,21,6,45,52.5,62.0,2.3,12.5,72.0,91.58,71.38
2016,9,21,7,0,79.0,85.0,2.3,13.0,102.0,136.43,110.11
2016,9,21,7,15,95.0,108.0,2.35,13.5,134.5,172.3,140.74
2016,9,21,7,30,111.0,131.0,2.4,14.0,167.0,208.99,171.32
2016,9,21,7,45,130.5,151.5,2.45,14.5,200.0,245.48,201.06
2016,9,21,8,0,150.0,172.0,2.5,15.0,233.0,283.02,231.01
2016,9,21,8,15,100.5,187.5,2.55,15.0,230.5,263.43,213.73
2016,9,21,8,30,51.0,203.0,2.6,15.0,228.0,247.57,199.25
2016,9,21,8,45,36.5,208.5,2.7,15.5,227.5,242.38,193.87
2016,9,21,9,0,22.0,214.0,2.8,16.0,227.0,229.84,182.59
2016,9,21,9,15,136.5,254.0,2.85,16.5,341.5,372.95,297.38
2016,9,21,9,30,251.0,294.0,2.9,17.0,456.0,512.97,404.72
2016,9,21,9,45,381.0,271.0,3.0,17.5,531.0,592.26,465.28
2016,9,21,10,0,511.0,248.0,3.1,18.0,606.0,681.64,531.93
2016,9,21,10,15,688.5,182.5,3.25,18.0,684.5,762.16,593.99
2016,9,21,10,30,866.0,117.0,3.4,18.0,763.0,834.22,644.89
2016,9,21,10,45,843.0,133.5,3.6,18.5,776.0,836.03,644.73
2016,9,21,11,0,820.0,150.0,3.8,19.0,789.0,830.83,640.23
2016,9,21,11,15,824.0,150.5,3.95,19.0,801.0,828.25,638.7
2016,9,21,11,30,828.0,151.0,4.1,19.0,813.0,822.72,635.14
2016,9,21,11,45,465.0,272.5,4.25,19.5,644.5,644.12,499.38
2016,9,21,12,0,102.0,394.0,4.4,20.0,476.0,464.04,356.27
2016,9,21,12,15,103.5,390.5,4.5,20.0,473.5,457.52,352.25
2016,9,21,12,30,105.0,387.0,4.6,20.0,471.0,450.64,347.34
2016,9,21,12,45,109.0,382.0,4.7,20.0,468.0,443.73,342.49
2016,9,21,13,0,113.0,377.0,4.8,20.0,465.0,436.3,337.23
2016,9,21,13,15,469.0,258.5,4.85,19.5,608.5,548.84,430.31
2016,9,21,13,30,825.0,140.0,4.9,19.0,752.0,639.38,503.19
2016,9,21,13,45,795.5,147.0,4.95,19.0,719.5,597.0,469.23
2016,9,21,14,0,766.0,154.0,5.0,19.0,687.0,552.56,433.76
2016,9,21,14,15,753.0,151.0,5.05,18.5,653.0,509.57,399.66
2016,9,21,14,30,740.0,148.0,5.1,18.0,619.0,466.19,364.29
2016,9,21,14,45,733.0,140.0,5.2,18.0,581.0,420.54,325.63
2016,9,21,15,0,726.0,132.0,5.3,18.0,543.0,374.41,285.62
2016,9,21,15,15,703.0,127.0,5.25,17.5,498.0,325.67,243.4
2016,9,21,15,30,680.0,122.0,5.2,17.0,453.0,278.38,201.92
2016,9,21,15,45,683.5,107.0,5.2,16.5,409.5,229.44,158.31
2016,9,21,16,0,687.0,92.0,5.2,16.0,366.0,179.73,114.97
2016,9,21,16,15,645.0,85.5,5.05,15.5,314.5,131.98,78.3
2016,9,21,16,30,603.0,79.0,4.9,15.0,263.0,88.52,51.28
2016,9,21,16,45,581.0,65.5,4.75,14.5,215.0,45.59,35.12
2016,9,21,17,0,559.0,52.0,4.6,14.0,167.0,37.14,27.48
2016,9,21,17,15,457.0,42.5,4.3,13.5,118.0,31.79,22.36
2016,9,21,17,30,355.0,33.0,4.0,13.0,69.0,26.17,16.37
2016,9,21,17,45,177.5,16.5,3.75,12.5,34.5,12.9,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,19.5,4.15,10.0,36.5,80.94,29.1
2016,9,22,6,30,306.0,39.0,4.3,10.0,73.0,172.14,131.24
2016,9,22,6,45,402.5,50.5,4.5,10.0,121.0,238.81,192.72
2016,9,22,7,0,499.0,62.0,4.7,10.0,169.0,313.47,259.67
2016,9,22,7,15,310.0,95.5,4.7,10.5,168.0,277.05,231.71
2016,9,22,7,30,121.0,129.0,4.7,11.0,167.0,211.79,176.27
2016,9,22,7,45,135.5,149.5,4.75,11.5,199.0,245.74,204.71
2016,9,22,8,0,150.0,170.0,4.8,12.0,231.0,280.34,232.91
2016,9,22,8,15,102.5,186.5,4.7,12.0,230.5,263.41,217.45
2016,9,22,8,30,55.0,203.0,4.6,12.0,230.0,250.25,204.83
2016,9,22,8,45,182.5,222.5,4.6,12.5,324.5,368.64,302.97
2016,9,22,9,0,310.0,242.0,4.6,13.0,419.0,493.43,402.82
2016,9,22,9,15,581.0,175.5,4.6,13.5,536.5,640.88,521.36
2016,9,22,9,30,852.0,109.0,4.6,14.0,654.0,785.49,630.49
2016,9,22,9,45,631.5,198.0,4.7,14.5,613.5,720.57,577.06
2016,9,22,10,0,411.0,287.0,4.8,15.0,573.0,633.95,504.99
2016,9,22,10,15,293.0,325.5,4.85,15.5,533.5,580.06,459.84
2016,9,22,10,30,175.0,364.0,4.9,16.0,494.0,516.69,407.11
2016,9,22,10,45,234.0,365.5,5.0,16.5,544.5,563.72,443.55
2016,9,22,11,0,293.0,367.0,5.1,17.0,595.0,614.95,482.15
2016,9,22,11,15,305.5,370.0,5.1,17.0,610.5,623.1,487.89
2016,9,22,11,30,318.0,373.0,5.1,17.0,626.0,629.92,492.83
2016,9,22,11,45,396.0,344.5,5.2,17.0,661.0,655.65,514.21
2016,9,22,12,0,474.0,316.0,5.3,17.0,696.0,680.78,534.82
2016,9,22,12,15,478.0,310.5,5.35,17.0,692.0,665.91,523.67
2016,9,22,12,30,482.0,305.0,5.4,17.0,688.0,649.42,511.41
2016,9,22,12,45,487.0,297.5,5.5,17.5,679.0,630.14,496.19
2016,9,22,13,0,492.0,290.0,5.6,18.0,670.0,609.27,479.65
2016,9,22,13,15,699.5,198.5,5.55,18.0,723.0,638.72,505.25
2016,9,22,13,30,907.0,107.0,5.5,18.0,776.0,655.58,519.85
2016,9,22,13,45,893.0,108.0,5.5,18.0,746.0,614.13,486.44
2016,9,22,14,0,879.0,109.0,5.5,18.0,716.0,569.29,450.05
2016,9,22,14,15,866.5,107.0,5.45,17.5,680.0,523.41,412.79
2016,9,22,14,30,854.0,105.0,5.4,17.0,644.0,476.8,373.94
2016,9,22,14,45,842.5,100.5,5.4,17.0,603.0,427.81,331.62
2016,9,22,15,0,831.0,96.0,5.4,17.0,562.0,378.5,288.07
2016,9,22,15,15,809.0,92.5,5.3,16.5,515.0,326.77,242.41
2016,9,22,15,30,787.0,89.0,5.2,16.0,468.0,276.21,197.21
2016,9,22,15,45,767.0,82.0,5.15,16.0,419.0,224.31,150.87
2016,9,22,16,0,747.0,75.0,5.1,16.0,370.0,173.86,107.43
2016,9,22,16,15,705.0,70.0,4.95,15.5,317.0,121.28,67.25
2016,9,22,16,30,663.0,65.0,4.8,15.0,264.0,76.03,40.31
2016,9,22,16,45,605.0,57.5,4.65,15.0,212.0,39.09,29.26
2016,9,22,17,0,547.0,50.0,4.5,15.0,160.0,35.69,26.04
2016,9,22,17,15,440.5,40.5,4.25,14.5,111.5,30.25,20.85
2016,9,22,17,30,334.0,31.0,4.0,14.0,63.0,24.53,14.63
2016,9,22,17,45,167.0,15.5,3.75,13.5,31.5,15.24,0.0
2016,9,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,15.5,1.7,8.5,37.0,91.64,26.0
2016,9,23,6,30,403.0,31.0,1.8,9.0,74.0,198.42,150.24
2016,9,23,6,45,504.0,38.5,1.9,10.0,123.5,265.69,212.18
2016,9,23,7,0,605.0,46.0,2.0,11.0,173.0,338.84,276.41
2016,9,23,7,15,662.0,51.5,2.2,11.5,226.0,398.94,328.97
2016,9,23,7,30,719.0,57.0,2.4,12.0,279.0,462.29,382.26
2016,9,23,7,45,760.0,60.0,2.65,13.0,332.0,516.34,425.83
2016,9,23,8,0,801.0,63.0,2.9,14.0,385.0,571.51,468.78
2016,9,23,8,15,826.0,66.0,3.15,15.0,435.0,617.07,502.97
2016,9,23,8,30,851.0,69.0,3.4,16.0,485.0,658.03,532.21
2016,9,23,8,45,870.5,70.5,3.65,17.0,531.0,696.24,557.84
2016,9,23,9,0,890.0,72.0,3.9,18.0,577.0,732.86,581.91
2016,9,23,9,15,902.5,74.0,4.0,18.5,617.5,762.92,601.44
2016,9,23,9,30,915.0,76.0,4.1,19.0,658.0,790.54,619.12
2016,9,23,9,45,927.5,76.0,4.25,19.5,692.5,813.32,633.46
2016,9,23,10,0,940.0,76.0,4.4,20.0,727.0,833.32,645.93
2016,9,23,10,15,946.0,77.0,4.45,20.0,754.0,846.21,654.27
2016,9,23,10,30,952.0,78.0,4.5,20.0,781.0,855.88,660.5
2016,9,23,10,45,955.5,79.0,4.55,20.5,800.0,860.23,661.81
2016,9,23,11,0,959.0,80.0,4.6,21.0,819.0,861.23,660.92
2016,9,23,11,15,960.5,80.5,4.6,21.0,830.5,856.71,657.28
2016,9,23,11,30,962.0,81.0,4.6,21.0,842.0,848.84,651.44
2016,9,23,11,45,961.5,81.5,4.65,21.5,844.5,836.09,641.34
2016,9,23,12,0,961.0,82.0,4.7,22.0,847.0,820.11,629.1
2016,9,23,12,15,959.5,81.5,4.75,22.0,842.0,799.23,614.72
2016,9,23,12,30,958.0,81.0,4.8,22.0,837.0,775.35,598.22
2016,9,23,12,45,948.0,84.0,4.85,22.5,822.0,746.05,576.67
2016,9,23,13,0,938.0,87.0,4.9,23.0,807.0,714.37,553.42
2016,9,23,13,15,932.5,86.0,4.95,23.0,785.5,679.58,527.42
2016,9,23,13,30,927.0,85.0,5.0,23.0,764.0,642.59,499.03
2016,9,23,13,45,918.0,84.5,5.05,23.0,735.5,602.06,467.36
2016,9,23,14,0,909.0,84.0,5.1,23.0,707.0,559.95,433.76
2016,9,23,14,15,897.5,82.5,5.1,22.5,671.5,514.33,397.37
2016,9,23,14,30,886.0,81.0,5.1,22.0,636.0,467.79,359.2
2016,9,23,14,45,870.0,79.0,5.1,22.0,594.0,418.31,317.08
2016,9,23,15,0,854.0,77.0,5.1,22.0,552.0,368.78,274.0
2016,9,23,15,15,833.5,74.5,4.95,21.5,506.0,317.64,229.35
2016,9,23,15,30,813.0,72.0,4.8,21.0,460.0,263.43,181.87
2016,9,23,15,45,787.0,68.0,4.7,20.5,410.0,211.83,137.0
2016,9,23,16,0,761.0,64.0,4.6,20.0,360.0,162.24,95.57
2016,9,23,16,15,721.5,60.0,4.35,19.5,308.0,113.64,59.69
2016,9,23,16,30,682.0,56.0,4.1,19.0,256.0,68.96,34.76
2016,9,23,16,45,624.5,49.5,3.9,18.5,204.5,35.95,26.05
2016,9,23,17,0,567.0,43.0,3.7,18.0,153.0,32.72,23.07
2016,9,23,17,15,463.5,34.5,3.3,17.0,106.0,25.08,16.08
2016,9,23,17,30,360.0,26.0,2.9,16.0,59.0,19.95,10.44
2016,9,23,17,45,180.0,13.0,2.55,15.5,29.5,12.78,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,223.0,13.5,1.0,11.5,37.0,93.19,16.36
2016,9,24,6,30,446.0,27.0,1.2,12.0,74.0,204.4,151.48
2016,9,24,6,45,541.5,34.0,1.45,13.0,123.5,271.18,213.03
2016,9,24,7,0,637.0,41.0,1.7,14.0,173.0,345.78,277.93
2016,9,24,7,15,691.5,45.5,1.85,14.5,226.0,404.47,328.73
2016,9,24,7,30,746.0,50.0,2.0,15.0,279.0,466.22,380.02
2016,9,24,7,45,782.5,53.5,2.15,16.0,331.5,519.1,421.79
2016,9,24,8,0,819.0,57.0,2.3,17.0,384.0,569.0,459.85
2016,9,24,8,15,844.0,59.5,2.5,18.0,434.0,614.43,493.35
2016,9,24,8,30,869.0,62.0,2.7,19.0,484.0,659.15,524.48
2016,9,24,8,45,886.5,64.0,2.9,20.0,530.0,696.99,549.22
2016,9,24,9,0,904.0,66.0,3.1,21.0,576.0,733.08,572.33
2016,9,24,9,15,917.0,67.5,3.15,21.5,616.5,763.2,591.28
2016,9,24,9,30,930.0,69.0,3.2,22.0,657.0,790.87,608.39
2016,9,24,9,45,940.5,70.0,3.25,23.0,692.0,813.38,620.6
2016,9,24,10,0,951.0,71.0,3.3,24.0,727.0,832.99,630.76
2016,9,24,10,15,958.0,71.5,3.25,24.5,754.0,846.18,637.18
2016,9,24,10,30,965.0,72.0,3.2,25.0,781.0,856.14,641.5
2016,9,24,10,45,969.5,72.5,3.2,25.5,801.0,860.76,642.59
2016,9,24,11,0,974.0,73.0,3.2,26.0,821.0,861.98,641.54
2016,9,24,11,15,976.5,73.5,3.15,26.0,832.5,858.17,638.22
2016,9,24,11,30,979.0,74.0,3.1,26.0,844.0,850.94,632.75
2016,9,24,11,45,979.5,74.5,3.05,26.5,847.5,838.76,622.85
2016,9,24,12,0,980.0,75.0,3.0,27.0,851.0,823.25,610.88
2016,9,24,12,15,979.0,74.5,2.95,27.0,846.0,802.38,596.62
2016,9,24,12,30,978.0,74.0,2.9,27.0,841.0,778.42,580.34
2016,9,24,12,45,969.0,77.0,2.9,27.5,827.0,749.36,559.74
2016,9,24,13,0,960.0,80.0,2.9,28.0,813.0,717.81,537.47
2016,9,24,13,15,955.0,79.5,2.9,28.0,792.0,683.15,512.58
2016,9,24,13,30,950.0,79.0,2.9,28.0,771.0,646.19,485.26
2016,9,24,13,45,941.5,78.5,2.95,28.0,742.0,605.13,454.58
2016,9,24,14,0,933.0,78.0,3.0,28.0,713.0,562.41,421.9
2016,9,24,14,15,922.5,76.5,3.0,27.5,677.0,516.34,386.55
2016,9,24,14,30,912.0,75.0,3.0,27.0,641.0,469.21,349.28
2016,9,24,14,45,897.0,73.5,3.05,27.0,599.5,419.48,308.39
2016,9,24,15,0,882.0,72.0,3.1,27.0,558.0,369.56,266.3
2016,9,24,15,15,862.0,69.5,3.05,26.5,511.0,317.33,222.08
2016,9,24,15,30,842.0,67.0,3.0,26.0,464.0,265.88,177.96
2016,9,24,15,45,805.5,66.0,3.0,26.0,412.0,209.53,130.72
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,160.24,91.12
2016,9,24,16,15,728.0,60.5,2.6,25.0,307.0,110.84,56.33
2016,9,24,16,30,687.0,56.0,2.2,24.0,254.0,65.53,32.73
2016,9,24,16,45,612.0,51.0,1.85,23.5,200.5,34.3,24.04
2016,9,24,17,0,537.0,46.0,1.5,23.0,147.0,32.79,22.59
2016,9,24,17,15,427.0,36.5,1.4,21.5,100.5,27.18,17.46
2016,9,24,17,30,317.0,27.0,1.3,20.0,54.0,21.24,10.79
2016,9,24,17,45,158.5,13.5,1.2,19.0,27.0,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.5,15.0,34.0,85.81,3.3
2016,9,25,6,30,387.0,29.0,1.8,16.0,68.0,188.29,136.94
2016,9,25,6,45,486.5,37.5,2.1,17.0,117.0,254.63,197.42
2016,9,25,7,0,586.0,46.0,2.4,18.0,166.0,329.63,261.88
2016,9,25,7,15,645.0,52.0,2.55,18.5,218.5,387.16,311.35
2016,9,25,7,30,704.0,58.0,2.7,19.0,271.0,451.04,363.93
2016,9,25,7,45,741.0,62.5,2.85,20.0,323.5,503.67,405.24
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,557.13,445.66
2016,9,25,8,15,805.0,70.5,3.2,22.0,425.5,603.5,479.55
2016,9,25,8,30,832.0,74.0,3.4,23.0,475.0,649.31,512.03
2016,9,25,8,45,847.0,78.0,3.65,24.0,520.0,686.41,536.28
2016,9,25,9,0,862.0,82.0,3.9,25.0,565.0,717.77,555.95
2016,9,25,9,15,876.0,84.0,4.0,25.5,605.5,747.99,575.18
2016,9,25,9,30,890.0,86.0,4.1,26.0,646.0,775.91,592.67
2016,9,25,9,45,903.0,86.5,4.25,27.0,681.0,798.91,605.62
2016,9,25,10,0,916.0,87.0,4.4,28.0,716.0,819.2,616.64
2016,9,25,10,15,923.5,88.5,4.35,28.5,743.5,833.3,623.85
2016,9,25,10,30,931.0,90.0,4.3,29.0,771.0,844.28,629.0
2016,9,25,10,45,908.0,104.5,4.3,29.5,783.0,841.13,624.82
2016,9,25,11,0,885.0,119.0,4.3,30.0,795.0,834.41,618.45
2016,9,25,11,15,888.0,119.5,4.2,30.0,806.5,830.95,615.3
2016,9,25,11,30,891.0,120.0,4.1,30.0,818.0,824.36,610.14
2016,9,25,11,45,864.0,134.5,4.0,30.5,813.5,807.36,596.81
2016,9,25,12,0,837.0,149.0,3.9,31.0,809.0,785.69,580.52
2016,9,25,12,15,835.5,149.0,3.8,31.0,804.0,766.51,567.23
2016,9,25,12,30,834.0,149.0,3.7,31.0,799.0,744.72,551.9
2016,9,25,12,45,842.5,142.0,3.6,31.5,789.5,720.55,533.48
2016,9,25,13,0,851.0,135.0,3.5,32.0,780.0,693.5,512.91
2016,9,25,13,15,844.5,133.5,3.4,31.5,759.0,659.43,489.0
2016,9,25,13,30,838.0,132.0,3.3,31.0,738.0,623.52,463.33
2016,9,25,13,45,802.0,141.0,3.2,31.0,703.0,579.37,430.07
2016,9,25,14,0,766.0,150.0,3.1,31.0,668.0,533.56,395.23
2016,9,25,14,15,751.5,146.5,3.0,30.5,632.5,489.54,361.98
2016,9,25,14,30,737.0,143.0,2.9,30.0,597.0,445.27,327.66
2016,9,25,14,45,704.5,143.0,2.85,30.0,553.5,397.18,289.32
2016,9,25,15,0,672.0,143.0,2.8,30.0,510.0,351.0,251.83
2016,9,25,15,15,645.5,136.5,2.65,29.5,464.0,302.91,212.82
2016,9,25,15,30,619.0,130.0,2.5,29.0,418.0,256.76,175.06
2016,9,25,15,45,583.0,121.5,2.35,29.0,369.5,209.19,136.72
2016,9,25,16,0,547.0,113.0,2.2,29.0,321.0,164.63,102.41
2016,9,25,16,15,499.5,102.5,1.95,27.5,270.5,120.84,72.85
2016,9,25,16,30,452.0,92.0,1.7,26.0,220.0,81.85,52.04
2016,9,25,16,45,392.0,77.5,1.5,25.0,172.0,56.67,42.95
2016,9,25,17,0,332.0,63.0,1.3,24.0,124.0,47.28,34.77
2016,9,25,17,15,242.0,45.0,1.3,23.0,81.5,34.47,23.37
2016,9,25,17,30,152.0,27.0,1.3,22.0,39.0,21.01,9.87
2016,9,25,17,45,76.0,13.5,1.3,21.0,19.5,13.27,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,144.5,16.0,1.1,18.5,30.5,71.6,0.0
2016,9,26,6,30,289.0,32.0,1.1,19.0,61.0,155.86,110.93
2016,9,26,6,45,394.0,43.5,1.1,20.0,108.0,223.24,170.24
2016,9,26,7,0,499.0,55.0,1.1,21.0,155.0,299.8,233.8
2016,9,26,7,15,563.0,62.5,1.3,22.0,207.0,360.24,283.64
2016,9,26,7,30,627.0,70.0,1.5,23.0,259.0,424.7,334.79
2016,9,26,7,45,673.0,75.0,1.75,24.0,311.0,479.63,377.16
2016,9,26,8,0,719.0,80.0,2.0,25.0,363.0,536.23,419.37
2016,9,26,8,15,749.0,84.5,2.1,26.0,413.0,581.14,451.13
2016,9,26,8,30,779.0,89.0,2.2,27.0,463.0,628.19,483.43
2016,9,26,8,45,802.0,92.0,2.35,28.0,509.0,668.08,509.82
2016,9,26,9,0,825.0,95.0,2.5,29.0,555.0,706.63,533.81
2016,9,26,9,15,841.0,97.5,2.5,29.5,595.5,737.83,552.63
2016,9,26,9,30,857.0,100.0,2.5,30.0,636.0,766.85,569.81
2016,9,26,9,45,868.0,102.0,2.5,30.5,670.5,789.07,582.25
2016,9,26,10,0,879.0,104.0,2.5,31.0,705.0,804.93,590.45
2016,9,26,10,15,887.5,105.5,2.4,31.5,732.0,819.23,597.01
2016,9,26,10,30,896.0,107.0,2.3,32.0,759.0,830.55,601.6
2016,9,26,10,45,899.0,109.5,2.25,32.5,778.0,835.4,602.4
2016,9,26,11,0,902.0,112.0,2.2,33.0,797.0,837.07,601.29
2016,9,26,11,15,905.0,112.5,2.1,33.0,808.5,833.5,597.75
2016,9,26,11,30,908.0,113.0,2.0,33.0,820.0,826.74,592.3
2016,9,26,11,45,905.5,115.0,1.95,33.0,822.5,814.09,583.58
2016,9,26,12,0,903.0,117.0,1.9,33.0,825.0,798.44,573.07
2016,9,26,12,15,901.5,116.5,1.9,33.0,819.5,778.17,560.06
2016,9,26,12,30,900.0,116.0,1.9,33.0,814.0,755.1,545.26
2016,9,26,12,45,920.5,103.5,1.9,33.0,807.5,732.85,531.05
2016,9,26,13,0,941.0,91.0,1.9,33.0,801.0,706.86,513.7
2016,9,26,13,15,935.5,90.0,1.95,33.0,779.5,671.84,489.43
2016,9,26,13,30,930.0,89.0,2.0,33.0,758.0,634.62,463.12
2016,9,26,13,45,919.5,89.0,2.15,33.0,728.5,593.56,433.88
2016,9,26,14,0,909.0,89.0,2.3,33.0,699.0,551.02,402.65
2016,9,26,14,15,897.5,87.0,2.4,32.5,663.0,504.94,368.51
2016,9,26,14,30,886.0,85.0,2.5,32.0,627.0,457.95,332.48
2016,9,26,14,45,869.0,83.5,2.7,32.0,585.0,408.62,293.11
2016,9,26,15,0,852.0,82.0,2.9,32.0,543.0,355.74,250.05
2016,9,26,15,15,830.5,79.0,2.95,31.5,496.0,304.0,207.29
2016,9,26,15,30,809.0,76.0,3.0,31.0,449.0,253.32,164.92
2016,9,26,15,45,769.0,74.0,3.15,30.5,396.5,201.48,122.9
2016,9,26,16,0,729.0,72.0,3.3,30.0,344.0,153.17,85.83
2016,9,26,16,15,684.5,66.5,2.9,29.0,292.0,101.74,51.14
2016,9,26,16,30,640.0,61.0,2.5,28.0,240.0,57.95,30.52
2016,9,26,16,45,554.5,55.5,2.2,27.0,186.5,38.65,27.32
2016,9,26,17,0,469.0,50.0,1.9,26.0,133.0,37.09,25.82
2016,9,26,17,15,357.0,37.5,1.75,25.0,88.5,28.78,18.32
2016,9,26,17,30,245.0,25.0,1.6,24.0,44.0,19.9,8.11
2016,9,26,17,45,122.5,12.5,1.5,23.0,22.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,128.0,16.0,0.2,19.5,28.0,64.65,0.0
2016,9,27,6,30,256.0,32.0,0.2,20.0,56.0,143.43,100.26
2016,9,27,6,45,358.0,45.0,0.2,20.5,102.5,209.36,157.8
2016,9,27,7,0,460.0,58.0,0.2,21.0,149.0,284.32,219.25
2016,9,27,7,15,524.0,67.0,0.2,22.0,200.0,344.7,267.39
2016,9,27,7,30,588.0,76.0,0.2,23.0,251.0,409.11,316.47
2016,9,27,7,45,635.5,82.0,0.25,24.0,303.0,464.45,357.14
2016,9,27,8,0,683.0,88.0,0.3,25.0,355.0,521.58,397.54
2016,9,27,8,15,714.0,93.0,0.65,25.5,404.0,568.54,433.18
2016,9,27,8,30,745.0,98.0,1.0,26.0,453.0,615.37,468.0
2016,9,27,8,45,765.0,103.0,1.35,27.0,498.0,654.15,495.33
2016,9,27,9,0,785.0,108.0,1.7,28.0,543.0,689.32,519.25
2016,9,27,9,15,801.5,111.0,1.85,28.5,583.5,720.43,539.0
2016,9,27,9,30,818.0,114.0,2.0,29.0,624.0,749.46,557.23
2016,9,27,9,45,854.5,106.5,2.2,29.5,664.0,780.25,576.91
2016,9,27,10,0,891.0,99.0,2.4,30.0,704.0,805.5,592.76
2016,9,27,10,15,899.0,100.5,2.45,30.0,731.0,819.46,601.27
2016,9,27,10,30,907.0,102.0,2.5,30.0,758.0,830.37,607.95
2016,9,27,10,45,880.5,118.0,2.65,30.5,768.5,825.76,603.9
2016,9,27,11,0,854.0,134.0,2.8,31.0,779.0,820.74,599.79
2016,9,27,11,15,857.0,135.0,2.9,31.0,790.5,817.33,597.74
2016,9,27,11,30,860.0,136.0,3.0,31.0,802.0,810.87,593.73
2016,9,27,11,45,826.5,153.0,3.1,31.0,795.5,789.47,579.77
2016,9,27,12,0,793.0,170.0,3.2,31.0,789.0,765.82,564.21
2016,9,27,12,15,791.0,169.5,3.3,31.0,783.5,746.59,551.18
2016,9,27,12,30,789.0,169.0,3.4,31.0,778.0,724.36,535.88
2016,9,27,12,45,808.0,156.5,3.5,31.0,771.0,703.1,521.49
2016,9,27,13,0,827.0,144.0,3.6,31.0,764.0,678.35,504.33
2016,9,27,13,15,819.5,142.5,3.65,31.0,742.5,644.33,479.69
2016,9,27,13,30,812.0,141.0,3.7,31.0,721.0,608.61,453.39
2016,9,27,13,45,766.0,153.5,3.75,31.0,683.5,561.37,418.01
2016,9,27,14,0,720.0,166.0,3.8,31.0,646.0,517.23,384.31
2016,9,27,14,15,704.0,161.5,3.8,30.5,610.5,473.5,351.21
2016,9,27,14,30,688.0,157.0,3.8,30.0,575.0,429.79,317.24
2016,9,27,14,45,645.5,159.0,3.85,30.0,529.5,382.28,279.36
2016,9,27,15,0,603.0,161.0,3.9,30.0,484.0,337.79,243.38
2016,9,27,15,15,575.0,152.5,3.85,29.5,439.0,290.62,205.31
2016,9,27,15,30,547.0,144.0,3.8,29.0,394.0,245.8,168.95
2016,9,27,15,45,503.0,135.0,3.75,28.5,344.5,199.99,133.01
2016,9,27,16,0,459.0,126.0,3.7,28.0,295.0,158.33,101.93
2016,9,27,16,15,412.0,112.0,3.25,27.0,246.5,116.65,73.99
2016,9,27,16,30,365.0,98.0,2.8,26.0,198.0,79.82,54.29
2016,9,27,16,45,305.5,80.0,2.4,25.0,151.5,59.12,44.99
2016,9,27,17,0,246.0,62.0,2.0,24.0,105.0,46.87,34.3
2016,9,27,17,15,170.5,41.0,1.8,23.0,66.0,31.48,20.64
2016,9,27,17,30,95.0,20.0,1.6,22.0,27.0,15.42,4.17
2016,9,27,17,45,47.5,10.0,1.45,21.0,13.5,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,15.5,27.5,54.38,0.0
2016,9,28,6,30,262.0,31.0,1.1,16.0,55.0,143.74,101.4
2016,9,28,6,45,363.0,43.0,1.2,17.0,100.5,208.12,159.89
2016,9,28,7,0,464.0,55.0,1.3,18.0,146.0,281.4,221.95
2016,9,28,7,15,528.0,64.0,1.35,18.5,196.5,341.62,272.64
2016,9,28,7,30,592.0,73.0,1.4,19.0,247.0,405.92,324.77
2016,9,28,7,45,638.5,78.5,1.45,20.0,298.5,460.04,366.62
2016,9,28,8,0,685.0,84.0,1.5,21.0,350.0,515.89,408.2
2016,9,28,8,15,716.0,89.0,1.4,22.0,398.5,562.75,440.75
2016,9,28,8,30,747.0,94.0,1.3,23.0,447.0,609.49,471.86
2016,9,28,8,45,769.0,97.5,1.25,24.0,492.0,645.79,494.8
2016,9,28,9,0,791.0,101.0,1.2,25.0,537.0,683.08,517.18
2016,9,28,9,15,807.5,104.0,1.2,25.5,577.0,714.2,535.79
2016,9,28,9,30,824.0,107.0,1.2,26.0,617.0,743.25,552.82
2016,9,28,9,45,837.0,109.0,1.2,27.0,651.0,766.24,564.54
2016,9,28,10,0,850.0,111.0,1.2,28.0,685.0,786.66,574.5
2016,9,28,10,15,859.0,112.5,1.25,28.0,712.0,800.67,583.12
2016,9,28,10,30,868.0,114.0,1.3,28.0,739.0,811.74,590.0
2016,9,28,10,45,862.5,121.0,1.4,28.5,755.5,814.09,590.71
2016,9,28,11,0,857.0,128.0,1.5,29.0,772.0,813.24,589.51
2016,9,28,11,15,860.0,128.5,1.6,29.0,783.0,809.28,587.54
2016,9,28,11,30,863.0,129.0,1.7,29.0,794.0,802.27,583.66
2016,9,28,11,45,851.0,135.5,1.85,29.5,793.5,786.86,573.56
2016,9,28,12,0,839.0,142.0,2.0,30.0,793.0,768.79,561.72
2016,9,28,12,15,837.5,142.0,2.15,29.5,788.0,749.48,551.2
2016,9,28,12,30,836.0,142.0,2.3,29.0,783.0,727.57,538.12
2016,9,28,12,45,829.0,142.0,2.5,29.0,768.5,699.43,519.31
2016,9,28,13,0,822.0,142.0,2.7,29.0,754.0,669.21,498.56
2016,9,28,13,15,814.5,140.5,2.85,29.0,732.5,635.35,474.53
2016,9,28,13,30,807.0,139.0,3.0,29.0,711.0,599.82,448.71
2016,9,28,13,45,779.5,143.5,3.15,29.0,678.5,555.57,415.85
2016,9,28,14,0,752.0,148.0,3.3,29.0,646.0,513.09,383.52
2016,9,28,14,15,737.0,144.5,3.4,28.5,610.5,469.57,350.35
2016,9,28,14,30,722.0,141.0,3.5,28.0,575.0,425.88,316.08
2016,9,28,14,45,689.5,140.5,3.6,27.5,532.0,378.47,278.27
2016,9,28,15,0,657.0,140.0,3.7,27.0,489.0,333.02,241.23
2016,9,28,15,15,629.5,133.5,3.7,26.5,443.5,285.78,202.23
2016,9,28,15,30,602.0,127.0,3.7,26.0,398.0,240.61,164.77
2016,9,28,15,45,560.5,119.5,3.7,25.5,349.0,194.25,127.64
2016,9,28,16,0,519.0,112.0,3.7,25.0,300.0,151.5,95.35
2016,9,28,16,15,469.0,100.5,3.5,24.0,251.0,108.89,67.22
2016,9,28,16,30,419.0,89.0,3.3,23.0,202.0,71.37,48.8
2016,9,28,16,45,352.5,74.0,3.15,22.0,154.5,54.6,41.65
2016,9,28,17,0,286.0,59.0,3.0,21.0,107.0,44.66,32.79
2016,9,28,17,15,196.0,40.0,2.85,20.0,67.5,30.83,20.24
2016,9,28,17,30,106.0,21.0,2.7,19.0,28.0,16.35,3.42
2016,9,28,17,45,53.0,10.5,2.55,18.0,14.0,10.32,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,14.5,0.4,11.5,27.5,55.85,0.0
2016,9,29,6,30,281.0,29.0,0.4,12.0,55.0,147.53,104.06
2016,9,29,6,45,386.5,40.0,0.4,12.5,100.5,212.93,164.87
2016,9,29,7,0,492.0,51.0,0.4,13.0,146.0,287.68,228.6
2016,9,29,7,15,556.5,58.5,0.4,13.5,196.5,347.26,278.71
2016,9,29,7,30,621.0,66.0,0.4,14.0,247.0,410.94,330.05
2016,9,29,7,45,666.5,71.0,0.4,15.0,298.5,464.75,371.12
2016,9,29,8,0,712.0,76.0,0.4,16.0,350.0,520.21,411.67
2016,9,29,8,15,742.0,80.5,0.4,17.0,399.0,564.59,442.5
2016,9,29,8,30,772.0,85.0,0.4,18.0,448.0,610.95,473.61
2016,9,29,8,45,796.0,87.5,0.45,19.0,493.5,650.35,499.43
2016,9,29,9,0,820.0,90.0,0.5,20.0,539.0,688.48,522.83
2016,9,29,9,15,836.0,92.0,0.6,21.0,578.5,718.66,540.98
2016,9,29,9,30,852.0,94.0,0.7,22.0,618.0,746.69,557.58
2016,9,29,9,45,869.5,93.5,0.85,23.0,653.5,767.16,569.72
2016,9,29,10,0,887.0,93.0,1.0,24.0,689.0,788.91,582.69
2016,9,29,10,15,895.0,94.0,1.1,24.5,715.5,802.16,590.43
2016,9,29,10,30,903.0,95.0,1.2,25.0,742.0,812.39,596.34
2016,9,29,10,45,907.5,96.5,1.3,25.5,761.0,817.28,598.82
2016,9,29,11,0,912.0,98.0,1.4,26.0,780.0,818.96,599.33
2016,9,29,11,15,915.0,98.5,1.5,26.0,791.5,815.23,597.54
2016,9,29,11,30,918.0,99.0,1.6,26.0,803.0,808.29,593.74
2016,9,29,11,45,917.5,100.0,1.75,26.5,805.5,796.0,585.76
2016,9,29,12,0,917.0,101.0,1.9,27.0,808.0,780.65,575.72
2016,9,29,12,15,916.0,100.5,1.95,27.0,803.0,760.45,562.75
2016,9,29,12,30,915.0,100.0,2.0,27.0,798.0,737.39,547.85
2016,9,29,12,45,914.0,98.0,2.15,27.5,785.0,710.1,529.41
2016,9,29,13,0,913.0,96.0,2.3,28.0,772.0,680.16,507.75
2016,9,29,13,15,907.5,95.0,2.4,27.5,751.0,645.91,484.21
2016,9,29,13,30,902.0,94.0,2.5,27.0,730.0,609.55,458.45
2016,9,29,13,45,892.5,93.0,2.6,27.0,701.0,569.1,428.05
2016,9,29,14,0,883.0,92.0,2.7,27.0,672.0,527.2,395.75
2016,9,29,14,15,871.0,90.0,2.75,26.5,636.5,482.01,360.7
2016,9,29,14,30,859.0,88.0,2.8,26.0,601.0,436.01,323.92
2016,9,29,14,45,842.0,86.0,2.9,26.0,559.0,384.26,281.27
2016,9,29,15,0,825.0,84.0,3.0,26.0,517.0,335.79,240.08
2016,9,29,15,15,802.0,80.5,3.1,25.5,471.0,284.78,196.86
2016,9,29,15,30,779.0,77.0,3.2,25.0,425.0,235.06,154.44
2016,9,29,15,45,748.0,73.0,3.3,24.5,375.0,185.09,113.06
2016,9,29,16,0,717.0,69.0,3.4,24.0,325.0,137.74,76.57
2016,9,29,16,15,671.0,63.5,3.35,23.0,273.5,87.58,44.06
2016,9,29,16,30,625.0,58.0,3.3,22.0,222.0,45.18,27.54
2016,9,29,16,45,554.5,50.0,3.3,21.5,171.5,34.86,24.66
2016,9,29,17,0,484.0,42.0,3.3,21.0,121.0,30.74,20.81
2016,9,29,17,15,362.0,31.0,3.3,20.0,77.5,23.55,14.01
2016,9,29,17,30,240.0,20.0,3.3,19.0,34.0,15.83,1.07
2016,9,29,17,45,120.0,10.0,3.35,18.0,17.0,9.83,0.0
2016,9,29,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
