Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,63.38,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,165.28,116.62
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,232.47,182.91
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,309.4,251.29
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,366.45,301.9
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,430.27,355.9
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,384.63,318.08
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,313.46,257.76
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,362.75,297.32
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,413.67,336.71
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,559.87,452.97
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,701.85,559.01
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,732.22,577.3
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,760.25,594.7
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,782.78,607.31
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,802.57,617.97
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,815.46,625.4
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,825.18,630.76
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,830.06,633.25
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,831.6,633.55
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,827.69,631.38
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,820.43,626.98
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,807.43,617.72
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,791.2,606.23
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,770.72,592.65
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,747.22,576.87
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,718.09,557.14
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,686.51,533.85
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,651.3,507.99
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,613.91,479.79
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,572.9,447.31
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,530.3,412.73
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,484.48,375.36
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,437.75,336.11
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,387.99,292.82
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,338.15,248.57
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,282.95,200.02
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,232.52,155.24
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,181.1,111.32
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,132.25,72.88
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,84.03,42.21
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,40.47,30.51
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,34.3,24.91
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,28.35,19.33
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,21.96,12.97
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,15.12,0.0
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,9.34,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,66.39,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,171.45,119.42
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,241.06,189.94
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,316.4,257.49
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,378.01,312.78
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,443.28,369.12
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,497.92,415.06
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,553.76,460.45
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,599.62,496.21
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,641.1,527.7
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,680.75,555.1
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,718.86,580.02
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,748.43,599.06
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,775.56,616.14
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,797.99,629.88
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,817.57,641.56
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,830.58,648.08
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,840.32,652.35
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,844.75,653.21
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,845.75,651.81
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,841.24,647.92
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,833.29,641.79
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,819.92,631.04
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,803.24,618.12
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,781.9,603.19
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,757.47,586.12
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,728.27,564.74
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,696.34,539.77
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,660.15,513.18
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,621.69,484.19
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,579.29,450.54
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,535.25,414.78
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,488.45,375.88
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,440.62,335.17
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,390.05,291.42
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,339.43,246.72
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,286.7,200.33
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,234.96,154.8
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,178.2,106.97
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,127.92,68.09
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,79.27,38.33
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,36.04,26.32
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,32.73,23.29
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,29.34,19.97
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,20.84,11.75
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,14.41,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,8.85,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,62.64,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,162.05,109.8
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,231.98,181.76
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,307.05,249.31
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,367.43,303.46
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,431.5,358.69
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,485.92,404.35
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,541.66,449.5
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,586.66,484.54
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,627.31,515.33
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,665.81,543.15
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,702.75,568.49
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,731.55,587.43
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,757.93,604.47
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,779.25,617.96
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,797.71,629.39
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,810.07,637.66
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,819.23,643.77
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,822.53,644.59
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,822.49,643.2
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,817.67,639.94
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,809.51,634.4
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,795.82,624.95
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,778.95,613.26
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,757.63,598.32
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,733.34,581.19
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,703.7,559.54
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,671.76,534.66
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,533.17,423.33
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,417.44,328.83
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,395.31,311.93
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,372.87,294.3
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,330.13,260.96
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,290.34,229.87
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,184.92,145.92
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,81.25,62.24
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,95.14,74.19
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,108.29,85.55
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,95.0,74.69
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,81.77,63.76
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,66.67,41.53
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,37.2,27.7
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,33.96,24.66
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,28.02,19.02
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,21.11,11.89
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,16.71,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,54.95,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,143.24,94.1
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,213.49,166.27
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,291.49,235.44
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,350.42,287.74
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,411.25,339.72
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,464.0,383.49
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,518.12,426.77
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,467.88,384.11
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,393.96,321.71
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,425.68,345.88
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,456.58,368.4
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,473.78,379.63
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,489.14,389.37
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,450.54,356.96
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,416.06,327.67
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,344.09,271.13
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,273.57,214.87
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,331.17,259.79
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,383.0,299.16
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,416.9,325.22
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,449.79,350.38
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,418.76,325.57
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,388.38,301.51
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,316.93,246.56
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,246.86,191.97
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,216.14,168.15
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,185.81,144.36
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,253.09,197.92
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,317.08,247.85
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,340.9,266.71
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,357.51,279.56
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,311.94,244.43
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,272.75,214.35
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,217.83,171.41
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,170.14,134.18
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,122.71,96.29
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,75.41,57.8
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,105.86,67.55
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,114.52,60.73
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,68.81,34.39
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,35.65,26.2
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,32.33,23.1
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,26.48,17.54
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,19.48,10.2
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,14.74,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,47.83,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,125.55,79.11
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,192.75,149.11
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,265.88,213.8
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,326.53,267.13
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,391.74,322.45
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,330.44,272.9
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,238.97,196.01
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,409.81,338.07
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,589.81,479.94
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,627.22,506.28
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,665.78,533.85
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,604.11,481.51
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,524.45,415.58
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,560.66,442.49
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,602.43,472.26
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,704.87,552.08
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,800.05,620.23
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,805.56,621.75
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,807.82,621.91
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,804.02,619.13
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,796.94,614.22
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,784.87,605.06
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,769.6,593.76
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,748.75,579.67
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,724.96,563.47
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,696.56,541.7
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,665.7,517.61
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,630.64,490.79
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,593.48,461.78
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,552.46,429.24
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,509.87,394.59
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,463.97,357.04
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,417.3,317.74
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,364.65,272.26
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,315.21,228.42
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,264.14,183.37
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,214.45,139.84
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,163.86,97.81
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,116.04,62.37
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,69.68,36.65
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,36.1,26.45
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,32.44,23.04
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,28.64,19.25
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,20.74,10.74
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,14.74,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,50.27,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,130.85,79.54
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,205.69,159.88
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,287.54,232.8
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,349.78,288.58
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,416.61,346.33
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,469.41,390.37
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,526.45,436.1
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,573.21,472.63
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,619.55,507.75
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,659.45,536.22
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,694.32,559.41
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,724.81,579.33
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,752.98,597.37
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,776.22,611.94
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,796.76,624.57
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,810.5,633.53
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,821.01,640.34
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,825.86,642.31
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,827.34,642.03
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,822.38,638.3
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,814.02,632.31
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,801.76,622.71
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,786.15,610.83
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,764.47,595.81
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,739.7,578.57
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,710.53,556.11
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,678.67,531.04
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,642.92,503.17
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,604.9,472.95
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,562.85,439.09
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,519.07,402.97
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,471.4,363.37
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,422.81,321.9
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,372.21,277.25
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,321.53,231.78
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,268.78,184.95
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,213.37,136.55
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,160.92,93.0
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,111.33,56.86
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,63.44,31.9
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,36.26,26.58
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,32.47,23.04
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,26.15,17.03
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,18.59,8.53
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,12.78,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,53.47,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,137.81,78.68
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,211.29,162.05
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,290.57,231.96
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,348.82,283.99
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,414.43,340.14
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,468.04,384.24
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,523.01,427.73
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,569.04,463.45
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,614.56,497.79
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,649.31,522.78
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,686.15,547.7
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,715.94,567.12
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,743.36,584.69
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,765.99,597.58
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,785.92,608.49
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,798.73,615.26
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,808.31,619.89
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,812.32,620.73
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,812.95,619.39
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,808.16,615.63
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,799.98,609.68
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,786.13,599.0
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,769.03,586.21
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,747.24,571.08
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,722.43,553.89
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,693.76,531.65
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,662.4,506.94
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,626.28,479.34
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,587.97,449.55
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,546.14,416.44
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,502.74,381.31
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,456.24,343.53
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,408.87,303.95
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,358.73,260.81
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,308.65,216.97
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,257.02,172.14
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,206.51,128.82
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,151.27,84.22
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,102.71,50.12
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,55.9,27.25
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,32.86,23.15
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,29.38,19.97
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,25.84,16.46
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,17.93,7.18
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,10.81,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,24.85,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,64.62,31.92
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,110.23,83.04
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,154.7,122.55
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,194.31,157.46
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,235.2,192.47
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,271.67,222.46
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,308.3,251.63
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,455.57,370.86
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,607.18,488.49
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,640.37,510.65
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,675.47,533.56
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,705.31,552.25
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,732.82,569.06
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,752.52,579.05
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,769.23,586.91
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,782.54,593.55
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,792.73,598.1
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,796.17,597.37
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,796.34,594.59
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,719.28,538.99
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,634.97,474.75
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,632.42,472.08
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,627.77,467.27
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,673.88,502.06
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,707.89,526.79
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,677.63,502.65
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,645.28,477.5
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,548.71,405.91
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,467.54,345.27
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,450.03,332.59
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,427.79,315.15
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,392.71,288.49
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,355.76,259.64
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,314.59,227.05
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,274.77,195.09
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,232.24,160.9
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,190.11,126.98
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,150.41,96.97
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,113.67,71.9
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,75.55,50.41
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,54.44,41.53
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,43.25,31.67
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,31.51,20.98
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,19.57,7.13
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,40.41,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,105.78,48.54
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,179.76,133.86
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,258.37,201.13
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,319.48,253.86
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,385.52,308.93
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,439.67,352.43
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,493.4,394.09
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,539.75,428.74
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,585.9,462.16
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,625.09,488.59
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,662.92,513.25
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,693.12,533.05
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,721.13,550.83
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,747.48,566.25
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,775.4,582.62
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,788.09,590.16
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,797.56,595.71
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,801.3,596.33
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,801.66,594.83
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,796.77,590.79
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,788.47,584.63
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,775.22,574.12
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,758.69,561.56
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,737.07,546.49
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,712.41,529.38
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,683.45,506.83
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,651.89,482.27
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,615.7,456.06
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,577.32,427.67
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,535.46,395.47
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,492.02,361.31
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,445.52,324.7
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,398.14,286.31
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,348.34,244.75
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,298.64,202.52
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,247.15,159.25
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,196.8,117.54
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,142.08,75.38
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,94.19,44.05
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,47.47,23.98
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,31.56,21.58
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,28.0,18.35
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,24.39,14.74
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,11.76,1.06
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,51.93,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,129.57,50.93
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,204.01,149.61
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,283.23,218.26
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,343.43,270.53
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,407.71,324.24
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,460.43,366.56
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,514.27,408.06
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,559.41,440.81
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,600.52,469.48
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,637.82,494.61
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,673.44,517.41
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,702.31,535.35
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,728.82,551.55
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,750.6,564.42
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,769.53,575.37
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,781.59,581.29
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,790.46,585.19
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,724.01,537.81
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,645.9,478.81
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,644.03,477.83
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,640.19,474.89
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,700.25,520.48
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,749.0,555.34
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,727.47,540.4
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,703.01,523.39
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,672.27,501.06
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,639.38,476.88
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,555.37,414.58
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,483.17,360.45
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,488.56,364.34
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,481.98,357.04
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,436.04,320.52
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,389.44,282.56
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,336.7,238.62
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,287.55,196.66
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,237.11,154.08
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,188.33,113.69
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,139.22,76.18
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,93.51,46.8
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,45.95,25.99
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,34.12,23.96
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,29.87,20.07
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,25.45,15.63
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,12.41,0.08
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
