Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,128.5,10.0,1.0,10.5,17.5,43.91,0.0
2016,10,10,6,30,257.0,20.0,1.1,11.0,35.0,112.97,35.82
2016,10,10,6,45,386.5,30.5,1.25,12.0,78.5,188.92,140.57
2016,10,10,7,0,516.0,41.0,1.4,13.0,122.0,268.14,210.34
2016,10,10,7,15,485.0,58.5,1.45,13.5,157.0,295.1,237.21
2016,10,10,7,30,454.0,76.0,1.5,14.0,192.0,316.42,257.44
2016,10,10,7,45,495.5,84.5,1.6,14.5,236.0,365.78,298.66
2016,10,10,8,0,537.0,93.0,1.7,15.0,280.0,414.81,338.21
2016,10,10,8,15,557.5,104.5,1.8,15.5,322.5,456.0,370.33
2016,10,10,8,30,578.0,116.0,1.9,16.0,365.0,496.69,401.23
2016,10,10,8,45,563.0,134.5,2.05,17.0,398.0,518.26,415.85
2016,10,10,9,0,548.0,153.0,2.2,18.0,431.0,540.43,430.48
2016,10,10,9,15,482.5,188.0,2.3,18.5,446.5,543.04,429.7
2016,10,10,9,30,417.0,223.0,2.4,19.0,462.0,540.6,425.11
2016,10,10,9,45,490.5,211.5,2.55,20.0,508.0,584.85,457.54
2016,10,10,10,0,564.0,200.0,2.7,21.0,554.0,629.18,489.17
2016,10,10,10,15,494.5,236.5,2.75,21.5,556.5,618.04,477.56
2016,10,10,10,30,425.0,273.0,2.8,22.0,559.0,603.4,463.83
2016,10,10,10,45,408.5,287.0,2.9,22.5,567.5,598.18,458.62
2016,10,10,11,0,392.0,301.0,3.0,23.0,576.0,596.35,455.73
2016,10,10,11,15,459.0,279.5,3.05,23.0,606.0,621.86,475.32
2016,10,10,11,30,526.0,258.0,3.1,23.0,636.0,640.99,490.09
2016,10,10,11,45,511.0,264.0,3.15,23.0,632.0,626.25,478.76
2016,10,10,12,0,496.0,270.0,3.2,23.0,628.0,610.12,466.58
2016,10,10,12,15,497.0,267.0,3.25,23.0,623.0,594.83,455.34
2016,10,10,12,30,498.0,264.0,3.3,23.0,618.0,577.95,442.81
2016,10,10,12,45,452.5,276.5,3.35,23.5,594.0,545.44,417.15
2016,10,10,13,0,407.0,289.0,3.4,24.0,570.0,513.98,392.3
2016,10,10,13,15,386.0,284.0,3.4,23.5,543.5,481.79,368.65
2016,10,10,13,30,365.0,279.0,3.4,23.0,517.0,450.01,344.99
2016,10,10,13,45,372.5,263.5,3.4,23.0,497.0,423.18,324.22
2016,10,10,14,0,380.0,248.0,3.4,23.0,477.0,395.11,302.05
2016,10,10,14,15,251.5,246.5,3.4,22.5,394.5,323.47,247.7
2016,10,10,14,30,123.0,245.0,3.4,22.0,312.0,264.94,203.86
2016,10,10,14,45,194.5,221.0,3.4,22.0,317.5,258.37,197.06
2016,10,10,15,0,266.0,197.0,3.4,22.0,323.0,241.68,181.04
2016,10,10,15,15,240.0,178.5,3.35,21.5,283.5,204.71,151.75
2016,10,10,15,30,214.0,160.0,3.3,21.0,244.0,173.93,127.78
2016,10,10,15,45,197.5,141.0,3.25,20.5,210.5,142.74,103.76
2016,10,10,16,0,181.0,122.0,3.2,20.0,177.0,113.18,82.32
2016,10,10,16,15,163.5,100.5,2.9,19.0,143.5,83.59,67.56
2016,10,10,16,30,146.0,79.0,2.6,18.0,110.0,62.14,48.83
2016,10,10,16,45,115.5,58.5,2.35,17.5,78.5,49.34,37.19
2016,10,10,17,0,85.0,38.0,2.1,17.0,47.0,31.23,20.53
2016,10,10,17,15,42.5,19.0,2.0,16.0,23.5,17.0,0.0
2016,10,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,101.5,10.0,1.1,9.0,15.5,36.47,0.0
2016,10,11,6,30,203.0,20.0,1.2,9.0,31.0,94.88,19.65
2016,10,11,6,45,335.5,31.5,1.3,9.5,73.0,170.87,127.52
2016,10,11,7,0,468.0,43.0,1.4,10.0,115.0,249.72,197.83
2016,10,11,7,15,543.5,50.0,1.4,10.5,164.0,309.39,250.84
2016,10,11,7,30,619.0,57.0,1.4,11.0,213.0,373.98,306.12
2016,10,11,7,45,309.5,77.5,1.4,11.5,155.5,257.59,212.95
2016,10,11,8,0,0.0,98.0,1.4,12.0,98.0,97.19,77.16
2016,10,11,8,15,9.0,127.5,1.45,12.5,131.5,132.79,107.09
2016,10,11,8,30,18.0,157.0,1.5,13.0,165.0,168.79,136.39
2016,10,11,8,45,74.0,191.0,1.55,13.5,227.5,246.5,199.91
2016,10,11,9,0,130.0,225.0,1.6,14.0,290.0,327.45,264.04
2016,10,11,9,15,130.0,243.5,1.6,14.5,313.0,347.9,278.41
2016,10,11,9,30,130.0,262.0,1.6,15.0,336.0,367.75,292.42
2016,10,11,9,45,132.0,277.5,1.65,15.5,356.5,385.15,304.6
2016,10,11,10,0,134.0,293.0,1.7,16.0,377.0,401.98,316.27
2016,10,11,10,15,295.5,275.0,1.65,16.5,469.5,505.11,396.18
2016,10,11,10,30,457.0,257.0,1.6,17.0,562.0,608.62,472.79
2016,10,11,10,45,698.5,170.0,1.6,17.5,650.0,696.52,538.8
2016,10,11,11,0,940.0,83.0,1.6,18.0,738.0,775.2,593.38
2016,10,11,11,15,658.5,197.5,1.55,18.0,660.0,683.65,524.35
2016,10,11,11,30,377.0,312.0,1.5,18.0,582.0,582.56,445.94
2016,10,11,11,45,439.5,288.5,1.5,18.5,603.5,597.69,457.79
2016,10,11,12,0,502.0,265.0,1.5,19.0,625.0,606.94,464.3
2016,10,11,12,15,486.0,268.5,1.55,19.0,614.5,586.53,449.15
2016,10,11,12,30,470.0,272.0,1.6,19.0,604.0,565.2,433.45
2016,10,11,12,45,455.0,272.0,1.7,19.5,588.5,540.47,414.64
2016,10,11,13,0,440.0,272.0,1.8,20.0,573.0,515.24,395.26
2016,10,11,13,15,655.0,187.5,1.9,19.5,619.5,538.37,415.14
2016,10,11,13,30,870.0,103.0,2.0,19.0,666.0,546.38,421.98
2016,10,11,13,45,670.0,161.0,2.1,19.0,583.0,468.86,361.55
2016,10,11,14,0,470.0,219.0,2.2,19.0,500.0,404.82,311.77
2016,10,11,14,15,487.5,199.0,2.3,19.0,475.0,371.5,284.79
2016,10,11,14,30,505.0,179.0,2.4,19.0,450.0,336.0,255.03
2016,10,11,14,45,584.0,142.0,2.5,19.0,431.5,302.32,224.42
2016,10,11,15,0,663.0,105.0,2.6,19.0,413.0,259.88,185.18
2016,10,11,15,15,494.5,124.5,2.65,18.5,341.5,207.89,146.31
2016,10,11,15,30,326.0,144.0,2.7,18.0,270.0,173.98,124.44
2016,10,11,15,45,480.0,107.0,2.8,17.5,264.0,137.06,88.43
2016,10,11,16,0,634.0,70.0,2.9,17.0,258.0,87.24,47.43
2016,10,11,16,15,570.0,63.0,2.85,16.0,208.0,46.16,35.4
2016,10,11,16,30,506.0,56.0,2.8,15.0,158.0,40.95,30.73
2016,10,11,16,45,401.5,45.5,2.75,14.5,111.5,34.71,24.81
2016,10,11,17,0,297.0,35.0,2.7,14.0,65.0,28.15,17.99
2016,10,11,17,15,148.5,17.5,2.65,13.5,32.5,13.79,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,10.0,1.2,9.0,14.0,29.04,0.0
2016,10,12,6,30,148.0,20.0,1.2,9.0,28.0,76.83,4.48
2016,10,12,6,45,286.5,32.5,1.3,9.5,69.0,153.7,113.8
2016,10,12,7,0,425.0,45.0,1.4,10.0,110.0,233.4,184.61
2016,10,12,7,15,504.5,53.5,1.3,10.5,158.5,294.58,238.54
2016,10,12,7,30,584.0,62.0,1.2,11.0,207.0,361.02,294.94
2016,10,12,7,45,644.5,66.0,1.2,11.5,258.5,417.28,341.59
2016,10,12,8,0,705.0,70.0,1.2,12.0,310.0,476.18,388.61
2016,10,12,8,15,739.0,74.0,1.1,12.5,358.0,519.95,421.74
2016,10,12,8,30,773.0,78.0,1.0,13.0,406.0,565.92,455.18
2016,10,12,8,45,803.5,79.0,0.95,14.0,451.5,605.86,482.48
2016,10,12,9,0,834.0,80.0,0.9,15.0,497.0,644.78,508.08
2016,10,12,9,15,851.0,82.5,0.95,15.5,536.5,674.9,528.44
2016,10,12,9,30,868.0,85.0,1.0,16.0,576.0,699.55,543.92
2016,10,12,9,45,883.0,85.5,1.05,17.0,609.5,721.62,556.52
2016,10,12,10,0,898.0,86.0,1.1,18.0,643.0,741.09,567.25
2016,10,12,10,15,906.5,87.5,1.25,18.5,669.5,754.12,575.76
2016,10,12,10,30,915.0,89.0,1.4,19.0,696.0,764.1,582.23
2016,10,12,10,45,921.0,89.5,1.55,19.5,714.5,768.06,584.6
2016,10,12,11,0,927.0,90.0,1.7,20.0,733.0,768.81,584.84
2016,10,12,11,15,930.0,90.5,1.85,20.0,743.5,764.15,582.51
2016,10,12,11,30,933.0,91.0,2.0,20.0,754.0,756.26,577.99
2016,10,12,11,45,933.5,91.5,2.2,20.5,756.0,743.41,569.27
2016,10,12,12,0,934.0,92.0,2.4,21.0,758.0,727.45,558.33
2016,10,12,12,15,932.5,91.5,2.45,21.0,751.5,706.15,543.11
2016,10,12,12,30,931.0,91.0,2.5,21.0,745.0,681.98,525.2
2016,10,12,12,45,933.0,87.5,2.65,21.0,732.0,654.26,504.95
2016,10,12,13,0,935.0,84.0,2.8,21.0,719.0,623.75,482.09
2016,10,12,13,15,929.0,83.0,2.8,21.0,696.5,588.56,454.56
2016,10,12,13,30,923.0,82.0,2.8,21.0,674.0,551.28,424.85
2016,10,12,13,45,722.5,140.0,2.85,21.0,590.5,470.91,362.11
2016,10,12,14,0,522.0,198.0,2.9,21.0,507.0,406.08,311.33
2016,10,12,14,15,564.0,171.5,2.9,20.5,487.0,374.46,285.45
2016,10,12,14,30,606.0,145.0,2.9,20.0,467.0,338.39,254.69
2016,10,12,14,45,474.0,162.5,2.95,20.0,402.0,284.12,211.86
2016,10,12,15,0,342.0,180.0,3.0,20.0,337.0,243.86,181.38
2016,10,12,15,15,332.0,162.5,3.15,19.5,302.5,207.76,151.69
2016,10,12,15,30,322.0,145.0,3.3,19.0,268.0,172.4,122.93
2016,10,12,15,45,517.0,100.0,3.5,19.0,265.5,132.74,83.12
2016,10,12,16,0,712.0,55.0,3.7,19.0,263.0,78.58,38.56
2016,10,12,16,15,653.0,49.5,3.45,18.0,212.0,35.96,26.11
2016,10,12,16,30,594.0,44.0,3.2,17.0,161.0,33.53,23.91
2016,10,12,16,45,496.0,36.0,2.95,16.0,113.5,26.19,17.18
2016,10,12,17,0,398.0,28.0,2.7,15.0,66.0,21.52,12.16
2016,10,12,17,15,199.0,14.0,2.4,14.0,33.0,10.65,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,0.5,8.5,3.0,2.95,0.0
2016,10,13,6,30,0.0,6.0,0.5,9.0,6.0,5.78,0.0
2016,10,13,6,45,0.0,15.0,0.5,9.5,15.0,14.47,6.14
2016,10,13,7,0,0.0,24.0,0.5,10.0,24.0,23.16,14.15
2016,10,13,7,15,0.0,34.5,0.55,10.0,34.5,33.31,23.2
2016,10,13,7,30,0.0,45.0,0.6,10.0,45.0,43.46,32.15
2016,10,13,7,45,0.0,56.0,0.7,10.5,56.0,54.11,41.29
2016,10,13,8,0,0.0,67.0,0.8,11.0,67.0,64.8,50.29
2016,10,13,8,15,241.5,100.5,0.8,11.5,202.0,252.7,210.16
2016,10,13,8,30,483.0,134.0,0.8,12.0,337.0,449.56,366.11
2016,10,13,8,45,372.5,173.0,0.85,12.5,339.5,427.07,344.62
2016,10,13,9,0,262.0,212.0,0.9,13.0,342.0,404.96,324.78
2016,10,13,9,15,327.5,217.5,0.95,13.5,393.0,457.89,365.46
2016,10,13,9,30,393.0,223.0,1.0,14.0,444.0,512.28,405.8
2016,10,13,9,45,425.5,228.0,1.05,14.5,479.5,549.97,432.43
2016,10,13,10,0,458.0,233.0,1.1,15.0,515.0,580.55,453.78
2016,10,13,10,15,460.5,242.0,1.1,15.5,536.0,592.47,460.56
2016,10,13,10,30,463.0,251.0,1.1,16.0,557.0,602.6,466.18
2016,10,13,10,45,434.0,271.0,1.15,17.0,563.5,599.19,460.9
2016,10,13,11,0,405.0,291.0,1.2,18.0,570.0,590.06,451.8
2016,10,13,11,15,384.0,301.0,1.25,18.0,569.0,579.67,443.84
2016,10,13,11,30,363.0,311.0,1.3,18.0,568.0,568.1,435.04
2016,10,13,11,45,370.0,307.5,1.4,18.5,569.5,561.61,430.09
2016,10,13,12,0,377.0,304.0,1.5,19.0,571.0,553.74,424.02
2016,10,13,12,15,329.5,315.5,1.55,19.5,547.5,523.31,400.29
2016,10,13,12,30,282.0,327.0,1.6,20.0,524.0,493.61,377.22
2016,10,13,12,45,279.5,320.0,1.65,20.5,512.0,474.89,362.97
2016,10,13,13,0,277.0,313.0,1.7,21.0,500.0,455.58,348.1
2016,10,13,13,15,268.0,303.5,1.7,21.0,479.5,429.93,328.9
2016,10,13,13,30,259.0,294.0,1.7,21.0,459.0,404.3,309.54
2016,10,13,13,45,267.5,278.0,1.75,21.0,441.5,381.16,292.01
2016,10,13,14,0,276.0,262.0,1.8,21.0,424.0,356.97,273.25
2016,10,13,14,15,239.5,249.0,1.85,20.5,383.5,319.37,244.73
2016,10,13,14,30,203.0,236.0,1.9,20.0,343.0,282.31,216.49
2016,10,13,14,45,142.0,215.0,1.95,20.0,287.0,234.26,179.77
2016,10,13,15,0,81.0,194.0,2.0,20.0,231.0,195.21,150.47
2016,10,13,15,15,95.5,175.5,2.0,19.5,214.5,176.12,134.96
2016,10,13,15,30,110.0,157.0,2.0,19.0,198.0,151.93,115.1
2016,10,13,15,45,102.5,136.0,2.0,19.0,170.0,125.66,94.49
2016,10,13,16,0,95.0,115.0,2.0,19.0,142.0,100.28,75.3
2016,10,13,16,15,84.0,93.5,1.8,18.0,114.0,76.38,61.46
2016,10,13,16,30,73.0,72.0,1.6,17.0,86.0,60.0,47.01
2016,10,13,16,45,52.0,51.5,1.45,16.5,60.0,43.82,32.32
2016,10,13,17,0,31.0,31.0,1.3,16.0,34.0,28.35,17.35
2016,10,13,17,15,15.5,15.5,1.25,15.5,17.0,15.24,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.5,1.2,11.0,6.5,6.39,0.0
2016,10,14,6,30,0.0,13.0,1.5,11.0,13.0,12.55,0.0
2016,10,14,6,45,9.0,31.5,1.8,11.5,33.0,38.59,25.0
2016,10,14,7,0,18.0,50.0,2.1,12.0,53.0,62.43,46.69
2016,10,14,7,15,29.0,70.5,2.2,12.5,76.5,89.77,70.58
2016,10,14,7,30,40.0,91.0,2.3,13.0,100.0,117.43,94.42
2016,10,14,7,45,47.0,111.0,2.4,13.5,124.5,142.93,115.98
2016,10,14,8,0,54.0,131.0,2.5,14.0,149.0,168.65,137.25
2016,10,14,8,15,139.5,152.5,2.6,14.0,208.5,247.33,202.97
2016,10,14,8,30,225.0,174.0,2.7,14.0,268.0,331.24,271.54
2016,10,14,8,45,249.5,191.0,2.85,14.5,305.5,369.11,300.95
2016,10,14,9,0,274.0,208.0,3.0,15.0,343.0,407.27,330.28
2016,10,14,9,15,167.0,224.0,3.1,15.5,308.5,349.74,281.85
2016,10,14,9,30,60.0,240.0,3.2,16.0,274.0,287.99,229.78
2016,10,14,9,45,148.5,261.5,3.3,16.5,351.0,377.91,301.66
2016,10,14,10,0,237.0,283.0,3.4,17.0,428.0,462.73,367.42
2016,10,14,10,15,263.0,291.0,3.45,17.0,458.5,494.68,391.28
2016,10,14,10,30,289.0,299.0,3.5,17.0,489.0,519.84,410.17
2016,10,14,10,45,199.5,313.0,3.6,17.5,446.0,462.18,363.41
2016,10,14,11,0,110.0,327.0,3.7,18.0,403.0,404.98,316.98
2016,10,14,11,15,113.5,329.0,3.75,18.0,408.5,406.7,318.37
2016,10,14,11,30,117.0,331.0,3.8,18.0,414.0,411.13,321.61
2016,10,14,11,45,95.0,328.0,3.85,18.0,395.5,386.42,302.13
2016,10,14,12,0,73.0,325.0,3.9,18.0,377.0,365.28,285.45
2016,10,14,12,15,36.5,231.0,3.95,18.0,257.0,247.73,193.92
2016,10,14,12,30,0.0,137.0,4.0,18.0,137.0,132.47,102.03
2016,10,14,12,45,1.5,153.5,4.05,18.5,155.0,149.09,115.39
2016,10,14,13,0,3.0,170.0,4.1,19.0,173.0,165.45,128.32
2016,10,14,13,15,2.5,166.0,4.1,19.0,168.5,161.02,124.9
2016,10,14,13,30,2.0,162.0,4.1,19.0,164.0,156.61,121.56
2016,10,14,13,45,1.0,158.0,4.1,19.0,159.0,152.0,118.07
2016,10,14,14,0,0.0,154.0,4.1,19.0,154.0,147.43,114.65
2016,10,14,14,15,14.0,178.0,4.1,18.5,185.0,174.38,136.7
2016,10,14,14,30,28.0,202.0,4.1,18.0,216.0,195.82,154.15
2016,10,14,14,45,20.5,181.0,4.1,18.0,191.0,175.62,138.25
2016,10,14,15,0,13.0,160.0,4.1,18.0,166.0,152.96,120.38
2016,10,14,15,15,6.5,86.0,4.05,17.5,89.0,84.0,64.38
2016,10,14,15,30,0.0,12.0,4.0,17.0,12.0,11.57,4.15
2016,10,14,15,45,0.0,10.0,3.95,17.0,10.0,9.64,2.53
2016,10,14,16,0,0.0,8.0,3.9,17.0,8.0,7.71,0.9
2016,10,14,16,15,0.0,6.5,3.65,16.5,6.5,6.26,0.0
2016,10,14,16,30,0.0,5.0,3.4,16.0,5.0,4.82,0.0
2016,10,14,16,45,0.0,3.5,3.15,16.0,3.5,3.37,0.0
2016,10,14,17,0,0.0,2.0,2.9,16.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,2.75,15.5,1.0,0.98,0.0
2016,10,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,92.0,8.0,1.5,11.5,12.0,7.86,0.0
2016,10,15,6,30,184.0,16.0,1.8,12.0,24.0,69.59,0.0
2016,10,15,6,45,325.5,26.5,2.15,12.5,64.0,157.64,111.55
2016,10,15,7,0,467.0,37.0,2.5,13.0,104.0,236.08,183.41
2016,10,15,7,15,545.5,44.0,2.7,13.5,152.0,295.51,236.8
2016,10,15,7,30,624.0,51.0,2.9,14.0,200.0,357.74,291.14
2016,10,15,7,45,673.0,56.0,3.1,14.5,249.0,410.41,336.28
2016,10,15,8,0,722.0,61.0,3.3,15.0,298.0,464.77,381.3
2016,10,15,8,15,753.5,64.5,3.5,15.5,345.0,508.8,416.86
2016,10,15,8,30,785.0,68.0,3.7,16.0,392.0,552.57,451.24
2016,10,15,8,45,806.0,71.0,3.9,16.5,435.0,588.64,478.82
2016,10,15,9,0,827.0,74.0,4.1,17.0,478.0,623.25,504.71
2016,10,15,9,15,843.0,76.0,4.25,17.5,516.0,648.4,522.95
2016,10,15,9,30,859.0,78.0,4.4,18.0,554.0,674.76,541.26
2016,10,15,9,45,874.0,78.5,4.6,18.5,586.5,696.41,556.02
2016,10,15,10,0,889.0,79.0,4.8,19.0,619.0,715.5,568.88
2016,10,15,10,15,460.5,170.0,4.95,19.0,450.5,513.24,410.53
2016,10,15,10,30,32.0,261.0,5.1,19.0,282.0,284.93,223.33
2016,10,15,10,45,32.5,267.5,5.25,19.0,289.5,290.47,227.92
2016,10,15,11,0,33.0,274.0,5.4,19.0,297.0,295.86,231.98
2016,10,15,11,15,475.5,179.0,5.5,19.0,510.0,521.66,417.76
2016,10,15,11,30,918.0,84.0,5.6,19.0,723.0,725.75,576.97
2016,10,15,11,45,917.0,84.5,5.7,19.5,724.0,712.05,564.96
2016,10,15,12,0,916.0,85.0,5.8,20.0,725.0,695.36,551.63
2016,10,15,12,15,913.5,85.0,5.85,20.0,718.5,674.28,535.0
2016,10,15,12,30,911.0,85.0,5.9,20.0,712.0,650.44,516.04
2016,10,15,12,45,899.0,87.5,6.0,20.0,695.5,620.75,492.36
2016,10,15,13,0,887.0,90.0,6.1,20.0,679.0,589.04,466.72
2016,10,15,13,15,879.5,88.5,6.1,19.5,657.0,554.11,438.85
2016,10,15,13,30,872.0,87.0,6.1,19.0,635.0,517.35,408.87
2016,10,15,13,45,645.0,156.5,6.15,19.0,551.5,440.19,345.93
2016,10,15,14,0,418.0,226.0,6.2,19.0,468.0,379.95,297.2
2016,10,15,14,15,239.0,223.0,6.15,18.5,359.5,291.45,228.07
2016,10,15,14,30,60.0,220.0,6.1,18.0,251.0,221.58,174.71
2016,10,15,14,45,96.0,207.0,6.1,18.0,252.0,215.66,169.13
2016,10,15,15,0,132.0,194.0,6.1,18.0,253.0,202.85,157.32
2016,10,15,15,15,69.0,160.0,5.95,17.5,191.0,157.21,122.4
2016,10,15,15,30,6.0,126.0,5.8,17.0,129.0,117.96,93.04
2016,10,15,15,45,3.0,108.5,5.7,17.0,110.0,100.8,79.09
2016,10,15,16,0,0.0,91.0,5.6,17.0,91.0,84.03,65.22
2016,10,15,16,15,0.0,72.0,5.2,16.5,72.0,66.65,53.3
2016,10,15,16,30,0.0,53.0,4.8,16.0,53.0,49.73,38.11
2016,10,15,16,45,0.0,36.0,4.4,15.5,36.0,34.25,23.99
2016,10,15,17,0,0.0,19.0,4.0,15.0,19.0,18.34,8.55
2016,10,15,17,15,0.0,9.5,3.8,14.5,9.5,9.34,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,4.4,13.0,8.0,7.86,0.0
2016,10,16,6,45,0.0,22.5,4.6,13.5,22.5,21.73,11.15
2016,10,16,7,0,0.0,37.0,4.8,14.0,37.0,36.63,24.88
2016,10,16,7,15,0.0,54.5,4.95,14.0,54.5,54.69,40.68
2016,10,16,7,30,0.0,72.0,5.1,14.0,72.0,72.45,56.08
2016,10,16,7,45,0.0,90.0,5.3,14.5,90.0,90.59,71.44
2016,10,16,8,0,0.0,108.0,5.5,15.0,108.0,108.6,86.39
2016,10,16,8,15,3.0,124.0,5.7,15.0,125.5,126.03,100.84
2016,10,16,8,30,6.0,140.0,5.9,15.0,143.0,143.61,115.25
2016,10,16,8,45,3.0,99.0,6.15,15.5,100.5,98.36,77.08
2016,10,16,9,0,0.0,58.0,6.4,16.0,58.0,56.06,41.42
2016,10,16,9,15,0.0,65.0,6.55,16.0,65.0,62.84,46.96
2016,10,16,9,30,0.0,72.0,6.7,16.0,72.0,69.63,52.47
2016,10,16,9,45,0.0,54.5,6.9,16.5,54.5,52.69,38.21
2016,10,16,10,0,0.0,37.0,7.1,17.0,37.0,35.76,24.04
2016,10,16,10,15,11.0,140.0,7.2,17.0,147.0,144.1,113.21
2016,10,16,10,30,22.0,243.0,7.3,17.0,257.0,254.54,202.17
2016,10,16,10,45,20.0,243.5,7.4,17.0,257.0,252.89,200.45
2016,10,16,11,0,18.0,244.0,7.5,17.0,257.0,251.25,198.91
2016,10,16,11,15,19.0,247.0,7.55,17.0,260.5,254.17,201.13
2016,10,16,11,30,20.0,250.0,7.6,17.0,264.0,257.02,203.32
2016,10,16,11,45,10.0,157.0,7.65,17.5,164.0,158.91,124.2
2016,10,16,12,0,0.0,64.0,7.7,18.0,64.0,61.93,45.14
2016,10,16,12,15,0.0,63.5,7.65,17.5,63.5,61.44,44.87
2016,10,16,12,30,0.0,63.0,7.6,17.0,63.0,60.95,44.59
2016,10,16,12,45,0.0,52.0,7.6,17.0,52.0,50.3,35.86
2016,10,16,13,0,0.0,41.0,7.6,17.0,41.0,39.64,27.13
2016,10,16,13,15,0.0,41.5,7.5,17.0,41.5,40.12,27.57
2016,10,16,13,30,0.0,42.0,7.4,17.0,42.0,40.6,28.01
2016,10,16,13,45,4.0,114.0,7.35,17.0,116.5,111.79,86.71
2016,10,16,14,0,8.0,186.0,7.3,17.0,191.0,180.28,142.67
2016,10,16,14,15,4.0,141.5,7.2,17.0,144.0,136.82,107.49
2016,10,16,14,30,0.0,97.0,7.1,17.0,97.0,93.56,72.22
2016,10,16,14,45,0.0,56.5,7.0,17.0,56.5,54.6,40.06
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,15.44,7.35
2016,10,16,15,15,0.0,14.5,6.7,16.5,14.5,13.99,6.18
2016,10,16,15,30,0.0,13.0,6.5,16.0,13.0,12.54,5.0
2016,10,16,15,45,340.5,32.0,6.35,16.0,125.0,51.28,24.28
2016,10,16,16,0,681.0,51.0,6.2,16.0,237.0,60.85,30.54
2016,10,16,16,15,619.5,45.5,5.85,15.5,188.0,33.33,24.0
2016,10,16,16,30,558.0,40.0,5.5,15.0,139.0,30.77,21.54
2016,10,16,16,45,453.5,32.0,5.15,14.5,95.0,23.55,14.75
2016,10,16,17,0,349.0,24.0,4.8,14.0,51.0,18.72,8.33
2016,10,16,17,15,174.5,12.0,4.6,13.5,25.5,11.8,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,84.0,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,168.0,15.0,1.3,10.0,21.0,62.85,0.0
2016,10,17,6,45,314.0,26.0,1.45,10.5,60.0,150.41,103.34
2016,10,17,7,0,460.0,37.0,1.6,11.0,99.0,230.21,178.41
2016,10,17,7,15,542.5,44.0,1.7,11.5,147.5,290.39,232.49
2016,10,17,7,30,625.0,51.0,1.8,12.0,196.0,356.13,289.55
2016,10,17,7,45,678.0,55.5,1.95,12.5,246.0,407.19,333.44
2016,10,17,8,0,731.0,60.0,2.1,13.0,296.0,462.79,379.41
2016,10,17,8,15,764.5,63.5,2.2,13.0,343.5,507.87,416.33
2016,10,17,8,30,798.0,67.0,2.3,13.0,391.0,552.78,452.18
2016,10,17,8,45,823.5,69.0,2.45,13.5,435.0,590.53,481.07
2016,10,17,9,0,849.0,71.0,2.6,14.0,479.0,623.73,505.99
2016,10,17,9,15,865.5,73.5,2.65,14.5,518.0,653.33,527.14
2016,10,17,9,30,882.0,76.0,2.7,15.0,557.0,680.74,545.83
2016,10,17,9,45,886.0,80.5,2.75,15.5,588.0,699.34,557.45
2016,10,17,10,0,890.0,85.0,2.8,16.0,619.0,714.97,566.96
2016,10,17,10,15,608.5,184.5,2.85,16.0,556.5,630.76,499.8
2016,10,17,10,30,327.0,284.0,2.9,16.0,494.0,527.15,416.21
2016,10,17,10,45,624.0,186.0,2.95,16.5,600.0,640.91,507.07
2016,10,17,11,0,921.0,88.0,3.0,17.0,706.0,741.47,582.65
2016,10,17,11,15,924.0,88.5,3.05,17.0,715.5,736.61,578.23
2016,10,17,11,30,927.0,89.0,3.1,17.0,725.0,728.55,572.4
2016,10,17,11,45,928.0,88.5,3.15,17.5,727.0,714.97,561.61
2016,10,17,12,0,929.0,88.0,3.2,18.0,729.0,698.31,547.99
2016,10,17,12,15,927.0,87.5,3.25,18.0,722.0,676.74,531.46
2016,10,17,12,30,925.0,87.0,3.3,18.0,715.0,652.37,512.59
2016,10,17,12,45,925.5,84.0,3.4,18.0,701.5,624.33,490.89
2016,10,17,13,0,926.0,81.0,3.5,18.0,688.0,593.61,466.66
2016,10,17,13,15,919.0,80.0,3.55,18.0,665.0,558.31,438.19
2016,10,17,13,30,912.0,79.0,3.6,18.0,642.0,521.04,407.54
2016,10,17,13,45,902.0,77.5,3.7,18.0,612.5,480.17,373.45
2016,10,17,14,0,892.0,76.0,3.8,18.0,583.0,437.94,337.39
2016,10,17,14,15,877.5,74.5,3.8,17.5,546.5,392.91,298.72
2016,10,17,14,30,863.0,73.0,3.8,17.0,510.0,347.33,258.65
2016,10,17,14,45,843.5,70.0,3.85,17.0,468.5,295.35,212.48
2016,10,17,15,0,824.0,67.0,3.9,17.0,427.0,247.0,169.01
2016,10,17,15,15,796.0,64.0,3.85,16.5,380.5,197.83,126.16
2016,10,17,15,30,768.0,61.0,3.8,16.0,334.0,150.47,87.05
2016,10,17,15,45,727.0,57.0,3.8,16.0,285.0,103.26,53.25
2016,10,17,16,0,686.0,53.0,3.8,16.0,236.0,59.75,31.08
2016,10,17,16,15,620.5,47.0,3.4,15.0,186.5,34.97,25.52
2016,10,17,16,30,555.0,41.0,3.0,14.0,137.0,32.03,22.74
2016,10,17,16,45,439.0,32.5,2.6,13.5,92.0,24.25,15.38
2016,10,17,17,0,323.0,24.0,2.2,13.0,47.0,18.98,7.82
2016,10,17,17,15,161.5,12.0,2.05,12.5,23.5,11.8,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,82.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,164.0,14.0,2.5,8.0,19.0,60.2,0.0
2016,10,18,6,45,319.0,25.0,2.7,8.5,58.5,148.96,100.78
2016,10,18,7,0,474.0,36.0,2.9,9.0,98.0,232.63,181.56
2016,10,18,7,15,557.0,43.0,3.2,9.5,147.0,293.21,237.22
2016,10,18,7,30,640.0,50.0,3.5,10.0,196.0,356.78,293.99
2016,10,18,7,45,694.0,54.0,3.8,11.0,246.0,410.7,340.81
2016,10,18,8,0,748.0,58.0,4.1,12.0,296.0,466.54,387.58
2016,10,18,8,15,780.5,61.5,4.25,12.5,344.0,511.41,424.66
2016,10,18,8,30,813.0,65.0,4.4,13.0,392.0,556.02,460.5
2016,10,18,8,45,837.5,67.0,4.6,13.5,436.0,593.39,489.97
2016,10,18,9,0,862.0,69.0,4.8,14.0,480.0,626.17,515.36
2016,10,18,9,15,878.0,71.0,4.85,14.0,518.5,655.04,537.63
2016,10,18,9,30,894.0,73.0,4.9,14.0,557.0,681.68,557.48
2016,10,18,9,45,907.0,74.0,5.0,14.5,590.0,702.69,571.59
2016,10,18,10,0,920.0,75.0,5.1,15.0,623.0,720.98,583.64
2016,10,18,10,15,928.0,76.0,5.1,15.5,648.0,732.87,590.47
2016,10,18,10,30,936.0,77.0,5.1,16.0,673.0,741.65,595.07
2016,10,18,10,45,941.0,77.5,5.15,16.5,690.5,744.6,595.63
2016,10,18,11,0,946.0,78.0,5.2,17.0,708.0,744.3,593.93
2016,10,18,11,15,948.5,78.5,5.2,17.0,718.0,738.97,589.56
2016,10,18,11,30,951.0,79.0,5.2,17.0,728.0,730.39,582.91
2016,10,18,11,45,951.0,79.0,5.2,17.0,729.5,716.38,572.33
2016,10,18,12,0,951.0,79.0,5.2,17.0,731.0,699.26,558.9
2016,10,18,12,15,949.0,79.0,5.15,17.0,724.0,677.82,541.5
2016,10,18,12,30,947.0,79.0,5.1,17.0,717.0,653.5,521.7
2016,10,18,12,45,940.5,79.0,5.1,17.0,701.5,623.81,497.65
2016,10,18,13,0,934.0,79.0,5.1,17.0,686.0,591.74,471.36
2016,10,18,13,15,927.0,78.0,5.05,16.5,663.5,556.24,442.62
2016,10,18,13,30,920.0,77.0,5.0,16.0,641.0,518.75,411.61
2016,10,18,13,45,911.0,75.0,4.95,16.0,611.0,477.63,376.22
2016,10,18,14,0,902.0,73.0,4.9,16.0,581.0,435.07,338.88
2016,10,18,14,15,888.0,71.5,4.85,16.0,545.0,389.91,298.71
2016,10,18,14,30,874.0,70.0,4.8,16.0,509.0,344.15,257.28
2016,10,18,14,45,858.0,66.5,4.8,16.0,467.5,295.68,213.23
2016,10,18,15,0,842.0,63.0,4.8,16.0,426.0,247.28,169.17
2016,10,18,15,15,814.5,60.0,4.7,16.0,379.5,193.97,122.4
2016,10,18,15,30,787.0,57.0,4.6,16.0,333.0,145.92,82.61
2016,10,18,15,45,746.0,53.0,4.5,16.0,284.0,97.96,48.8
2016,10,18,16,0,705.0,49.0,4.4,16.0,235.0,53.65,27.27
2016,10,18,16,15,640.5,44.0,3.9,15.0,185.0,32.46,23.27
2016,10,18,16,30,576.0,39.0,3.4,14.0,135.0,30.35,21.21
2016,10,18,16,45,457.5,30.5,2.9,13.5,90.0,24.72,15.7
2016,10,18,17,0,339.0,22.0,2.4,13.0,45.0,17.26,5.64
2016,10,18,17,15,169.5,11.0,2.25,12.5,22.5,10.81,0.0
2016,10,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,104.0,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,208.0,12.0,1.6,7.0,18.0,70.03,0.0
2016,10,19,6,45,359.5,21.5,1.8,8.0,57.5,152.89,100.08
2016,10,19,7,0,511.0,31.0,2.0,9.0,97.0,235.52,182.3
2016,10,19,7,15,590.0,37.5,2.2,9.5,145.5,295.57,237.59
2016,10,19,7,30,669.0,44.0,2.4,10.0,194.0,360.64,295.36
2016,10,19,7,45,717.5,48.0,2.65,11.0,243.5,412.51,340.35
2016,10,19,8,0,766.0,52.0,2.9,12.0,293.0,465.98,384.92
2016,10,19,8,15,797.5,55.0,3.1,12.5,340.5,510.09,421.21
2016,10,19,8,30,829.0,58.0,3.3,13.0,388.0,550.6,453.71
2016,10,19,8,45,851.5,60.0,3.5,14.0,431.5,587.09,481.27
2016,10,19,9,0,874.0,62.0,3.7,15.0,475.0,622.13,506.97
2016,10,19,9,15,889.5,64.0,3.75,15.5,513.5,650.89,527.76
2016,10,19,9,30,905.0,66.0,3.8,16.0,552.0,677.35,545.96
2016,10,19,9,45,917.5,66.5,3.85,16.5,584.5,697.6,558.94
2016,10,19,10,0,930.0,67.0,3.9,17.0,617.0,715.08,569.89
2016,10,19,10,15,937.5,68.0,3.85,17.5,642.0,726.69,576.17
2016,10,19,10,30,945.0,69.0,3.8,18.0,667.0,735.18,580.25
2016,10,19,10,45,949.5,69.5,3.8,18.5,684.5,737.8,580.36
2016,10,19,11,0,954.0,70.0,3.8,19.0,702.0,737.15,578.25
2016,10,19,11,15,957.0,70.5,3.75,19.0,712.0,732.16,574.04
2016,10,19,11,30,960.0,71.0,3.7,19.0,722.0,723.87,567.59
2016,10,19,11,45,960.0,71.0,3.7,19.5,723.5,709.8,556.19
2016,10,19,12,0,960.0,71.0,3.7,20.0,725.0,692.59,542.09
2016,10,19,12,15,958.0,71.0,3.7,20.0,718.0,671.04,525.27
2016,10,19,12,30,956.0,71.0,3.7,20.0,711.0,646.6,506.06
2016,10,19,12,45,949.5,72.0,3.7,20.5,696.0,617.76,482.29
2016,10,19,13,0,943.0,73.0,3.7,21.0,681.0,586.49,456.37
2016,10,19,13,15,936.0,72.0,3.65,21.0,658.5,550.79,427.46
2016,10,19,13,30,929.0,71.0,3.6,21.0,636.0,513.09,396.39
2016,10,19,13,45,919.0,70.0,3.6,21.0,606.0,472.24,362.29
2016,10,19,14,0,909.0,69.0,3.6,21.0,576.0,429.99,326.26
2016,10,19,14,15,895.0,67.0,3.55,21.0,540.0,384.21,286.64
2016,10,19,14,30,881.0,65.0,3.5,21.0,504.0,337.83,245.75
2016,10,19,14,45,862.0,63.0,3.45,21.0,462.5,289.72,203.09
2016,10,19,15,0,843.0,61.0,3.4,21.0,421.0,241.93,160.68
2016,10,19,15,15,815.5,58.0,3.15,20.5,374.5,192.35,118.36
2016,10,19,15,30,788.0,55.0,2.9,20.0,328.0,140.79,77.03
2016,10,19,15,45,748.0,51.5,2.65,19.5,279.0,93.51,45.05
2016,10,19,16,0,708.0,48.0,2.4,19.0,230.0,49.76,25.43
2016,10,19,16,15,643.0,42.5,2.1,17.5,180.5,31.33,22.01
2016,10,19,16,30,578.0,37.0,1.8,16.0,131.0,28.66,19.51
2016,10,19,16,45,461.0,28.5,1.5,15.0,86.5,22.94,13.98
2016,10,19,17,0,344.0,20.0,1.2,14.0,42.0,16.95,4.12
2016,10,19,17,15,172.0,10.0,1.2,13.5,21.0,9.83,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
