Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,101.5,5.5,1.2,9.5,8.0,0.0,0.0
2016,10,20,6,30,203.0,11.0,1.2,10.0,16.0,66.99,0.0
2016,10,20,6,45,358.0,21.0,1.25,10.5,55.5,149.86,93.29
2016,10,20,7,0,513.0,31.0,1.3,11.0,95.0,234.32,178.71
2016,10,20,7,15,594.0,37.5,1.55,11.5,144.0,294.98,234.01
2016,10,20,7,30,675.0,44.0,1.8,12.0,193.0,360.77,291.79
2016,10,20,7,45,724.0,48.0,2.1,13.0,243.0,412.88,336.66
2016,10,20,8,0,773.0,52.0,2.4,14.0,293.0,466.59,381.13
2016,10,20,8,15,805.5,55.5,2.45,14.5,341.0,511.88,417.55
2016,10,20,8,30,838.0,59.0,2.5,15.0,389.0,553.63,450.14
2016,10,20,8,45,860.0,61.0,2.55,16.0,433.0,589.88,476.64
2016,10,20,9,0,882.0,63.0,2.6,17.0,477.0,624.65,501.19
2016,10,20,9,15,898.0,65.0,2.6,17.5,515.5,653.75,521.58
2016,10,20,9,30,914.0,67.0,2.6,18.0,554.0,680.56,539.63
2016,10,20,9,45,927.5,67.0,2.6,19.0,587.0,700.92,551.1
2016,10,20,10,0,941.0,67.0,2.6,20.0,620.0,718.53,560.52
2016,10,20,10,15,949.0,68.0,2.55,20.5,645.5,730.49,566.68
2016,10,20,10,30,957.0,69.0,2.5,21.0,671.0,739.28,570.68
2016,10,20,10,45,961.5,70.0,2.45,21.5,688.5,742.39,570.76
2016,10,20,11,0,966.0,71.0,2.4,22.0,706.0,742.16,568.66
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,736.17,564.06
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,726.87,557.3
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,713.14,546.5
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,696.22,532.75
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,673.94,516.18
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,648.74,497.22
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,619.48,473.93
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,587.85,448.54
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,551.95,420.42
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,514.02,390.07
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,472.95,356.56
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,430.47,321.07
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,384.45,282.53
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,337.82,242.52
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,289.08,199.93
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,240.77,157.7
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,187.47,113.0
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,139.45,75.28
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,91.61,43.88
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,47.59,25.39
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,32.02,22.4
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,28.91,19.52
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,23.2,13.95
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,17.23,2.43
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,59.5,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,140.8,82.79
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,225.54,169.98
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,285.96,224.36
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,351.63,281.19
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,404.26,325.79
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,458.63,370.07
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,502.77,405.03
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,543.44,436.29
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,580.7,463.41
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,616.57,488.69
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,645.37,508.77
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,671.89,526.83
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,691.68,539.13
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,708.65,549.37
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,720.39,555.58
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,729.02,559.72
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,732.37,560.28
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,732.44,558.72
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,726.48,552.74
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,717.25,544.69
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,703.65,533.87
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,686.92,520.29
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,664.89,504.19
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,639.98,485.76
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,610.75,464.06
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,579.11,440.06
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,543.31,412.38
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,505.55,382.45
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,464.07,349.03
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,421.38,313.66
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,376.17,275.9
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,330.45,236.74
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,268.53,187.06
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,216.74,146.57
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,175.03,112.55
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,135.73,82.5
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,91.78,49.53
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,45.16,25.89
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,33.18,23.43
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,30.16,20.55
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,21.49,12.38
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,15.01,0.0
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,9.34,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,50.38,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,134.67,74.44
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,217.77,164.09
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,279.02,219.59
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,345.67,277.67
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,397.91,322.32
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,451.89,366.65
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,464.09,376.68
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,468.31,379.7
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,480.75,387.59
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,485.78,389.22
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,520.09,414.76
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,556.95,441.5
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,630.87,496.72
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,701.48,547.47
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,712.96,552.87
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,721.39,556.63
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,724.28,556.9
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,723.95,555.07
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,718.85,550.79
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,710.54,544.32
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,696.74,533.44
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,679.89,520.3
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,658.13,503.84
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,633.55,485.11
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,602.91,460.62
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,570.46,434.5
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,535.07,407.7
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,497.86,378.73
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,428.8,325.04
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,372.24,280.81
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,330.16,247.21
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,291.41,215.88
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,250.16,181.52
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,210.38,148.4
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,172.86,118.37
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,137.5,91.53
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,99.97,65.54
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,64.85,51.45
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,50.65,38.93
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,39.57,28.86
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,31.21,20.42
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,21.88,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,11.8,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,82.8,40.72
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,170.74,129.32
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,222.99,177.21
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,279.91,227.64
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,327.97,269.33
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,377.71,311.04
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,419.78,345.23
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,462.36,378.81
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,501.68,408.96
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,540.64,438.1
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,513.11,413.53
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,474.08,379.95
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,588.43,470.92
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,692.83,551.43
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,703.87,557.33
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,711.87,561.79
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,713.73,561.85
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,712.41,559.73
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,706.69,555.39
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,697.83,548.4
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,682.85,536.81
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,664.98,522.92
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,643.08,505.54
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,618.5,485.87
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,589.87,462.81
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,559.0,437.61
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,523.86,408.69
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,486.93,377.75
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,446.86,343.71
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,402.99,305.97
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,358.57,267.54
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,313.88,228.13
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,266.61,186.08
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,220.17,145.04
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,172.44,104.96
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,127.01,69.96
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,82.67,42.48
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,39.55,29.26
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,33.35,23.73
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,29.89,20.38
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,26.0,15.85
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,23.86,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,48.74,18.92
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,103.12,76.77
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,142.93,113.24
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,184.52,150.43
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,220.48,182.02
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,257.0,213.23
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,290.49,241.53
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,324.12,269.39
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,347.69,287.73
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,369.9,304.58
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,405.14,332.55
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,440.31,360.07
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,479.34,390.18
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,524.01,424.06
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,549.44,443.49
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,573.64,461.87
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,422.82,340.12
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,265.4,210.51
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,360.51,286.93
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,445.37,352.62
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,450.75,355.6
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,454.83,357.86
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,411.89,323.88
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,370.86,291.47
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,343.07,269.35
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,316.86,248.45
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,306.54,240.58
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,295.63,232.1
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,278.03,218.3
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,260.3,204.28
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,239.52,187.67
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,218.57,170.74
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,158.28,123.49
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,104.5,81.46
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,92.12,71.62
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,79.79,61.62
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,67.06,51.11
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,54.4,42.65
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,41.44,31.0
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,28.0,18.79
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,17.37,8.6
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,6.88,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,12.06,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,24.14,14.12
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,40.47,28.62
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,56.77,42.95
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,73.44,57.31
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,89.97,71.29
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,105.88,84.45
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,121.72,97.34
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,144.18,115.62
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,166.82,133.79
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,157.06,125.05
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,147.5,116.58
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,183.72,145.68
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,220.01,174.32
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,202.36,159.38
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,184.98,144.86
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,191.71,149.8
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,198.39,154.64
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,218.14,170.12
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,237.6,185.27
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,287.97,224.4
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,334.37,259.68
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,476.81,374.03
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,595.89,465.04
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,567.89,441.69
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,537.58,417.14
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,503.65,389.37
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,467.85,359.56
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,428.3,326.32
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,387.64,291.42
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,344.61,253.89
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,301.17,215.41
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,251.5,171.98
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,205.78,132.04
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,159.34,93.68
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,115.12,60.56
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,71.32,34.77
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,34.36,24.69
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,30.79,21.45
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,24.87,15.95
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,18.59,9.31
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,14.74,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,94.27,23.3
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,204.73,150.1
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,264.79,205.85
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,330.72,263.61
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,381.64,307.56
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,434.39,351.22
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,475.13,384.77
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,518.74,419.41
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,468.06,377.48
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,387.84,311.66
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,519.07,416.73
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,644.52,513.38
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,663.94,525.32
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,680.48,535.64
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,693.05,544.04
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,702.56,550.32
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,705.56,551.4
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,705.32,550.28
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,700.46,546.56
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,692.36,540.22
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,678.5,528.53
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,661.57,514.47
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,640.04,497.54
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,615.66,478.23
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,587.45,455.82
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,556.72,431.03
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,521.21,401.88
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,483.76,370.62
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,442.46,335.77
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,399.91,299.15
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,355.03,260.45
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,309.68,220.62
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,261.66,178.16
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,210.89,134.03
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,162.54,94.19
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,116.36,60.02
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,70.6,33.93
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,34.62,24.79
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,31.05,21.54
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,27.42,18.01
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,18.33,8.76
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,13.76,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,11.09,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,22.21,12.34
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,37.3,25.82
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,52.53,39.13
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,68.14,52.47
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,83.64,65.41
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,99.07,78.14
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,114.43,90.59
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,95.86,74.78
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,78.38,59.98
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,135.96,107.39
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,194.4,154.51
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,291.59,232.78
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,390.35,309.61
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,302.13,239.08
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,215.33,168.91
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,225.05,176.34
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,234.66,183.42
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,243.95,190.67
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,253.06,197.8
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,251.92,196.91
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,250.7,196.02
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,253.14,198.39
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,255.35,200.59
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,184.65,144.87
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,114.91,88.93
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,97.16,74.76
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,79.33,60.35
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,133.97,105.34
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,186.01,147.63
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,139.4,110.15
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,93.33,72.76
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,57.5,43.01
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,21.23,12.45
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,18.81,10.44
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,16.4,8.4
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,13.5,5.92
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,10.6,3.85
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,7.71,1.2
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,4.82,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.89,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,21.48,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,46.95,31.44
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,76.79,58.32
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,112.33,89.44
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,142.04,115.22
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,172.09,140.79
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,197.93,162.56
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,223.68,183.86
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,146.97,119.28
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,75.43,58.21
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,105.85,83.53
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,136.41,108.6
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,111.93,87.93
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,88.07,67.92
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,151.0,119.45
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,214.3,170.13
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,237.62,188.24
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,264.25,208.87
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,312.57,247.3
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,359.55,284.1
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,506.62,404.18
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,632.35,502.69
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,513.68,406.69
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,403.96,317.84
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,307.38,242.44
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,217.35,170.96
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,192.01,151.07
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,167.23,131.41
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,94.51,72.61
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,20.28,11.33
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,18.34,9.77
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,16.41,8.18
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,22.2,13.1
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,27.99,18.04
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,24.61,15.27
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,21.22,12.46
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,34.23,15.95
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,35.04,25.5
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,28.8,19.82
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,25.52,16.51
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,18.25,7.97
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,12.78,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,79.55,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,175.37,124.63
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,234.41,181.43
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,297.87,238.1
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,350.67,284.9
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,405.91,332.25
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,449.94,369.06
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,494.1,404.81
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,530.91,433.95
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,563.67,459.34
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,504.38,409.78
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,419.11,339.18
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,423.84,341.49
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,426.64,341.81
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,556.58,447.03
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,676.67,540.96
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,679.68,540.69
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,679.56,538.84
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,674.47,534.09
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,666.25,526.96
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,569.1,448.28
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,471.01,368.79
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,460.98,361.25
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,449.76,352.27
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,500.39,391.86
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,533.2,415.3
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,498.66,386.3
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,462.26,355.6
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,422.18,321.5
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,381.0,285.73
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,336.9,247.49
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,289.37,205.84
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,219.96,155.45
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,179.12,131.65
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,147.78,106.51
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,117.36,83.34
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,87.0,62.58
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,63.63,50.41
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,49.65,37.9
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,35.17,24.62
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,22.1,10.0
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
