Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,58.07,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,149.77,105.51
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,209.66,162.78
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,277.0,222.25
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,328.91,268.56
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,383.54,316.01
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,427.86,354.44
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,472.7,392.4
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,507.0,420.49
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,542.15,448.59
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,337.38,280.83
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,102.14,80.19
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,115.46,91.06
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,128.74,101.66
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,142.79,113.03
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,156.78,124.32
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,147.29,116.16
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,137.93,108.2
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,115.34,89.67
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,92.92,71.27
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,99.22,76.44
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,105.49,81.58
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,161.55,127.43
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,216.67,172.01
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,211.47,167.82
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,206.23,163.71
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,294.53,235.12
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,369.85,293.3
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,268.42,212.55
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,182.84,145.29
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,161.96,128.92
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,141.72,112.92
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,128.49,102.3
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,115.46,91.77
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,119.96,80.22
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,103.87,54.88
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,61.1,32.99
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,34.95,25.58
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,30.99,21.86
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,26.93,17.72
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,18.67,6.91
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,11.8,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,62.97,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,161.31,111.89
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,222.59,172.27
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,291.33,232.97
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,341.99,277.73
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,398.5,325.62
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,442.91,362.19
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,487.52,397.62
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,526.08,427.56
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,563.76,456.04
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,589.59,473.84
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,616.3,491.65
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,636.66,504.66
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,654.37,515.46
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,564.5,443.62
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,456.51,358.05
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,574.39,449.94
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,679.82,526.67
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,673.79,521.51
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,664.61,515.36
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,651.2,504.99
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,634.78,492.22
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,612.81,476.83
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,588.12,458.78
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,558.01,436.16
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,526.01,411.21
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,490.83,382.82
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,453.94,352.17
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,414.28,318.41
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,370.9,280.78
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,326.74,242.02
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,282.36,202.4
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,236.22,161.0
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,190.72,120.97
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,144.36,83.34
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,100.53,52.54
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,57.65,31.19
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,33.46,24.23
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,29.41,20.43
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,25.24,16.17
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,12.19,1.87
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,57.23,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,147.14,99.8
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,209.77,162.34
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,279.22,224.03
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,333.63,272.36
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,389.22,320.29
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,434.57,358.36
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,480.27,395.4
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,519.54,426.48
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,558.03,456.12
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,586.47,477.95
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,610.15,495.85
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,572.86,463.61
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,520.19,419.72
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,514.55,414.19
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,501.76,402.94
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,594.61,476.77
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,674.45,538.3
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,669.26,533.26
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,660.91,526.43
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,647.39,514.91
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,630.84,500.94
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,610.18,484.37
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,586.72,465.34
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,557.12,441.37
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,525.41,415.22
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,490.78,385.97
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,454.32,354.59
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,414.4,319.85
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,373.31,283.36
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,325.99,241.23
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,281.01,200.46
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,234.18,158.55
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,188.37,118.5
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,141.69,80.89
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,97.61,50.42
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,55.03,30.24
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,33.66,24.4
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,29.62,20.59
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,25.47,16.28
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,12.31,1.1
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,58.74,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,149.98,99.7
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,213.6,165.67
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,283.15,227.77
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,336.77,275.67
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,391.14,322.75
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,436.38,361.01
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,481.9,398.16
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,519.9,427.64
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,556.89,455.39
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,586.07,477.19
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,613.21,496.97
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,633.25,510.52
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,653.63,523.97
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,664.91,530.52
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,673.18,534.73
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,676.21,534.99
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,676.05,532.86
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,670.8,527.66
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,662.35,520.04
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,648.7,507.58
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,631.98,492.78
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,610.36,474.88
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,585.93,454.66
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,557.56,430.69
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,526.67,404.47
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,491.37,375.26
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,454.18,344.0
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,413.76,309.63
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,372.13,273.61
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,327.25,235.23
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,282.02,195.86
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,234.94,154.87
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,185.44,112.86
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,137.82,75.44
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,92.64,45.18
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,48.91,25.65
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,32.37,23.05
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,28.17,19.11
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,23.88,14.68
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,10.64,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,63.14,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,155.47,98.43
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,219.9,167.69
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,289.23,228.91
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,343.13,276.64
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,399.65,324.9
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,444.49,362.39
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,489.5,398.64
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,526.91,428.0
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,560.26,453.49
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,588.86,474.42
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,615.36,493.25
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,635.95,506.61
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,653.89,517.71
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,665.54,524.65
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,674.14,529.26
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,677.06,528.64
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,676.76,525.65
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,671.15,520.49
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,662.32,512.95
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,647.99,500.4
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,630.62,485.55
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,609.42,468.4
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,585.39,448.92
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,555.84,424.27
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,524.0,397.61
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,488.87,368.83
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,451.86,338.02
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,411.26,303.9
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,369.55,268.23
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,324.85,230.18
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,279.83,191.36
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,229.38,148.34
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,182.97,109.52
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,135.77,73.49
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,91.19,44.63
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,47.85,26.17
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,33.52,23.84
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,29.37,19.95
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,23.01,13.69
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,11.19,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,41.45,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,108.55,64.39
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,162.53,122.74
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,218.63,172.06
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,265.63,213.07
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,315.01,254.77
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,355.93,288.98
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,397.6,322.89
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,410.73,333.13
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,422.99,342.17
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,487.82,392.32
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,551.06,439.57
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,597.6,471.38
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,640.61,499.71
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,651.9,505.96
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,660.25,510.3
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,617.13,476.61
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,567.42,438.29
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,561.98,433.38
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,554.5,426.54
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,455.05,350.66
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,363.2,279.52
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,391.96,302.15
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,417.54,321.03
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,399.67,307.03
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,381.16,292.71
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,370.66,284.17
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,356.74,272.42
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,322.01,245.19
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,289.08,219.27
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,275.15,203.62
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,248.25,175.27
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,207.12,140.71
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,168.7,109.39
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,131.36,76.6
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,89.77,45.53
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,47.67,28.1
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,32.53,23.16
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,27.95,18.85
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,23.2,13.86
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,11.3,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,55.17,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,139.56,78.51
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,205.81,154.91
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,272.42,214.01
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,325.74,260.95
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,381.77,308.48
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,426.61,345.96
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,471.75,382.37
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,508.17,410.93
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,543.44,437.78
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,572.05,459.48
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,596.0,477.33
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,616.1,491.04
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,633.68,502.58
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,645.28,509.84
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,653.92,514.82
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,656.66,515.44
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,656.29,513.74
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,650.84,509.19
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,642.27,502.27
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,628.39,490.63
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,611.52,476.6
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,590.56,460.16
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,566.87,441.31
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,537.26,417.53
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,505.65,391.71
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,471.21,363.7
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,435.03,333.55
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,395.37,299.29
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,352.12,261.51
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,308.04,222.85
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,263.86,183.66
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,200.32,137.96
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,163.1,116.87
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,131.2,82.85
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,85.1,42.75
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,44.2,26.71
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,31.83,22.49
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,27.22,18.15
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,22.42,13.04
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,10.96,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,25.26,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,69.4,34.2
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,107.59,80.25
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,149.74,118.04
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,185.48,149.71
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,222.1,181.25
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,254.51,208.47
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,286.9,234.87
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,344.25,280.97
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,398.02,323.26
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,420.24,339.47
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,440.8,354.27
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,475.34,380.53
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,509.48,406.0
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,502.33,397.32
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,492.37,386.83
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,441.37,344.75
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,390.0,302.68
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,453.85,351.68
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,513.77,395.04
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,490.04,374.42
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,464.36,353.43
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,451.68,344.71
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,437.84,334.76
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,402.28,308.0
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,368.58,282.47
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,351.67,269.64
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,333.25,255.11
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,264.23,203.02
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,205.05,158.9
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,176.35,137.14
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,151.97,118.6
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,137.65,107.32
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,123.39,95.96
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,106.23,82.44
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,89.6,69.17
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,72.75,58.35
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,57.14,44.47
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,41.12,30.07
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,24.87,14.83
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,12.55,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,49.25,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,124.68,55.71
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,189.65,139.56
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,253.89,196.42
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,304.93,241.62
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,358.85,287.84
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,402.42,323.65
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,446.42,358.22
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,482.34,384.86
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,517.34,409.74
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,473.0,372.89
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,407.14,319.98
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,505.47,393.87
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,597.49,458.32
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,609.56,464.91
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,618.87,470.51
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,620.87,471.02
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,621.86,470.76
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,617.37,467.44
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,609.93,461.99
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,597.67,452.17
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,582.55,440.17
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,468.36,355.3
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,363.54,276.23
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,397.61,303.07
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,421.66,320.26
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,424.08,320.1
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,416.54,310.88
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,354.48,263.04
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,306.07,226.49
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,271.1,197.57
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,235.47,167.57
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,198.37,136.6
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,162.17,107.1
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,124.63,78.55
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,88.57,54.59
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,54.0,41.62
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,43.23,32.06
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,33.44,23.18
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,23.23,13.15
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,11.71,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,44.68,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,113.42,41.44
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,179.63,130.99
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,247.44,190.83
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,296.39,233.99
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,351.5,280.66
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,395.28,316.57
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,439.6,351.44
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,475.59,377.97
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,510.65,402.72
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,538.81,423.21
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,565.09,441.88
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,585.18,455.37
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,600.57,465.29
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,611.89,471.42
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,620.42,475.4
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,623.43,475.87
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,623.44,474.22
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,618.38,470.43
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,610.34,464.45
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,597.16,453.78
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,581.19,440.97
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,560.75,424.77
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,537.73,406.47
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,510.26,384.25
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,480.77,360.17
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,447.29,333.09
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,410.22,302.8
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,372.09,271.08
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,333.13,238.08
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,290.92,202.61
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,248.73,166.76
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,204.71,129.73
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,161.99,95.07
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,118.28,63.2
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,77.59,39.12
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,35.9,25.75
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,32.36,22.57
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,26.82,17.42
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,21.01,11.12
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,13.27,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,39.98,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,101.81,27.05
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,168.83,123.04
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,236.85,183.58
