Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,290.28,230.52
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,347.49,279.24
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,389.79,315.06
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,435.16,352.06
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,473.14,382.2
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,510.39,410.92
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,539.0,431.53
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,565.76,450.18
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,587.7,465.13
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,605.12,476.48
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,616.83,483.9
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,625.69,489.13
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,629.17,490.56
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,629.62,489.7
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,624.67,484.35
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,616.69,476.72
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,603.44,465.4
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,587.29,451.81
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,566.46,435.05
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,542.98,416.06
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,515.51,393.16
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,485.75,368.13
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,451.9,340.01
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,416.35,310.02
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,377.32,276.83
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,337.38,242.35
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,291.98,203.6
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,249.08,166.5
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,203.66,127.92
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,159.57,92.0
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,115.61,60.19
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,74.57,36.5
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,35.39,25.29
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,29.89,20.37
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,25.15,15.92
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,20.21,10.22
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,12.78,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,38.86,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,98.79,12.92
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,166.15,118.46
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,233.9,178.59
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,285.87,223.84
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,339.18,268.81
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,383.83,306.65
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,429.18,343.95
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,466.23,374.03
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,502.47,402.74
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,530.86,424.55
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,557.44,444.52
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,579.18,460.55
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,596.42,473.0
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,608.89,481.37
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,618.54,487.5
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,621.4,488.46
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,621.27,487.11
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,616.41,482.54
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,608.54,475.65
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,595.39,463.81
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,579.41,449.73
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,489.73,379.13
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,405.39,312.78
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,358.61,276.58
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,316.01,243.52
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,324.99,249.69
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,328.32,250.45
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,317.83,239.38
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,299.67,220.98
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,254.8,185.91
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,218.84,158.65
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,186.54,132.05
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,155.01,106.75
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,119.48,72.77
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,73.55,37.03
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,33.72,23.82
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,30.92,21.23
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,25.76,16.38
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,20.37,10.06
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,38.25,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,96.67,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,166.34,117.85
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,236.08,180.63
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,288.77,226.88
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,342.97,272.92
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,387.95,311.36
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,433.58,349.17
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,470.94,378.83
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,507.42,406.93
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,505.44,404.78
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,496.87,397.33
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,549.19,437.6
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,600.74,476.29
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,544.03,429.68
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,474.86,373.65
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,503.29,394.93
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,529.78,413.91
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,518.98,404.7
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,506.55,394.39
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,485.57,377.48
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,464.14,360.24
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,418.86,324.68
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,377.0,291.79
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,349.0,269.96
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,322.18,248.99
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,287.05,222.03
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,255.39,197.8
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,210.95,163.35
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,171.96,133.3
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,160.22,124.31
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,148.36,115.1
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,132.61,102.82
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,117.15,90.7
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,100.21,77.48
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,83.79,64.44
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,66.9,53.15
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,51.02,38.97
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,35.76,25.09
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,20.28,9.78
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,10.32,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,13.27,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,31.48,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,128.42,90.66
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,226.81,174.3
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,279.27,220.74
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,335.57,269.13
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,377.8,305.36
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,423.23,342.87
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,460.53,372.87
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,497.05,401.39
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,525.86,422.64
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,552.88,441.86
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,575.41,456.66
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,593.53,467.81
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,604.88,473.78
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,613.4,477.41
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,617.2,477.37
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,617.98,474.97
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,612.9,470.08
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,604.79,462.95
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,592.48,453.02
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,577.25,440.74
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,556.59,424.48
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,533.29,405.98
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,505.79,384.26
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,476.08,360.32
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,442.56,332.56
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,407.35,302.89
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,346.9,255.65
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,298.19,217.82
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,260.9,187.01
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,224.79,156.94
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,187.08,125.47
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,150.77,96.26
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,112.1,63.56
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,67.73,33.23
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,34.02,24.28
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,31.26,21.67
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,23.76,14.74
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,18.71,8.27
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,11.8,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,36.67,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,82.21,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,162.95,112.45
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,229.61,174.73
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,283.4,222.3
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,340.75,271.3
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,385.41,309.05
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,430.75,345.95
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,467.66,375.36
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,503.69,403.2
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,531.65,423.11
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,555.25,439.22
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,575.85,453.23
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,593.97,465.07
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,605.68,473.09
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,614.55,478.94
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,618.31,480.39
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,619.02,479.56
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,613.92,475.04
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,605.76,468.23
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,593.11,458.3
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,577.54,446.02
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,556.79,429.69
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,533.39,411.01
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,506.0,388.92
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,476.29,364.51
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,442.55,336.28
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,407.08,306.05
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,368.11,272.57
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,328.03,237.5
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,285.47,200.35
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,239.82,160.54
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,194.87,121.78
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,150.92,85.74
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,106.57,53.98
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,65.12,31.43
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,32.32,22.88
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,29.46,20.17
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,24.56,15.46
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,19.52,8.53
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,7.37,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,83.42,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,160.09,108.26
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,231.68,175.78
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,284.87,223.27
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,341.54,272.07
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,386.37,309.98
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,431.88,346.98
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,468.42,375.11
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,504.06,401.49
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,530.24,421.12
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,557.13,440.74
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,577.64,455.7
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,595.72,468.6
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,607.85,476.01
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,617.05,481.16
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,620.16,482.26
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,620.18,481.08
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,615.57,476.0
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,607.83,468.6
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,595.08,457.87
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,579.31,444.77
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,558.53,428.27
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,535.01,409.43
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,507.28,387.03
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,477.4,362.54
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,443.37,334.38
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,407.59,304.18
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,368.56,270.84
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,328.44,235.94
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,285.38,198.77
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,239.27,158.92
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,193.7,120.0
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,149.25,83.92
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,104.65,52.45
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,62.96,30.29
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,32.0,22.7
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,29.61,20.39
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,24.19,15.18
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,18.58,7.48
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,10.81,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,82.95,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,159.92,105.97
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,233.57,177.64
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,287.34,226.47
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,344.71,276.74
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,389.02,315.38
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,433.88,353.11
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,378.41,309.87
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,303.55,248.99
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,431.72,353.76
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,556.7,451.89
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,575.07,463.72
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,590.69,473.88
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,601.61,481.89
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,609.65,487.59
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,612.12,488.09
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,611.54,486.22
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,606.17,481.54
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,597.75,474.45
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,584.13,462.61
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,567.63,448.38
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,546.75,431.24
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,523.28,411.75
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,494.96,387.51
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,464.53,361.16
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,430.64,332.79
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,395.15,302.37
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,356.38,268.15
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,316.82,232.68
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,272.14,193.16
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,230.01,155.55
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,186.32,117.51
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,144.1,82.81
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,100.98,51.98
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,60.93,30.56
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,33.5,24.2
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,28.97,19.94
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,23.67,14.75
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,18.12,6.71
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,11.3,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,71.14,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,152.52,99.26
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,225.87,173.47
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,282.89,226.15
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,344.02,281.01
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,389.31,321.72
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,435.24,361.71
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,472.7,393.94
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,506.75,422.63
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,535.03,446.36
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,561.35,468.05
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,580.96,483.09
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,597.97,495.74
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,609.89,504.89
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,618.85,511.54
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,542.81,447.0
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,454.18,372.2
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,537.47,441.55
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,607.14,498.14
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,594.04,486.4
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,577.98,472.38
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,557.03,454.23
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,533.35,433.54
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,446.61,361.96
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,370.54,299.57
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,347.47,280.24
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,323.57,259.75
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,247.95,198.96
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,184.75,149.64
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,168.72,136.34
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,152.81,123.05
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,134.8,108.01
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,117.08,93.21
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,99.59,65.61
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,61.63,31.76
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,34.61,25.71
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,30.03,21.3
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,24.28,15.58
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,18.25,6.5
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,11.3,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,64.82,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,142.99,90.05
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,214.59,164.7
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,270.69,216.19
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,331.0,269.65
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,376.0,309.74
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,421.79,349.21
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,459.54,380.64
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,496.61,410.53
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,523.27,431.62
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,550.63,452.64
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,571.12,467.49
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,589.2,480.12
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,601.97,488.54
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,611.82,494.54
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,615.53,495.99
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,616.12,494.97
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,610.75,489.79
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,602.26,482.14
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,589.83,470.69
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,574.36,456.75
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,553.35,439.21
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,529.59,419.21
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,502.03,395.84
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,472.1,370.08
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,438.05,340.51
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,402.16,308.79
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,362.64,273.64
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,322.01,236.89
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,279.21,198.35
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,236.14,159.52
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,190.7,119.63
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,146.23,82.9
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,98.12,48.32
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,55.88,26.58
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,29.15,20.62
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,27.07,18.53
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,22.03,13.52
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,16.81,4.99
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,64.51,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,139.45,83.08
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,216.3,165.19
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,271.49,216.16
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,330.77,268.7
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,376.26,309.61
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,422.59,349.92
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,460.47,381.65
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,497.51,411.63
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,523.63,433.15
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,550.39,454.66
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,571.15,470.22
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,589.38,483.4
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,601.78,491.93
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,611.27,498.0
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,614.28,498.99
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,614.2,497.46
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,608.83,492.39
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,600.39,484.79
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,586.71,472.17
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,570.14,457.12
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,548.99,438.92
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,525.2,418.32
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,497.7,394.51
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,467.9,368.36
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,433.85,338.19
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,398.06,306.04
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,359.22,270.94
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,319.35,234.51
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,274.15,193.94
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,231.35,155.4
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,186.47,116.2
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,142.76,80.44
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,98.95,49.99
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,58.21,29.65
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,32.97,23.86
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,30.15,21.12
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,24.2,15.26
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,18.02,5.07
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,47.23,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,121.49,66.55
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,196.5,148.34
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,246.39,195.24
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,304.21,247.39
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,348.53,287.59
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,393.87,327.49
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,430.3,359.05
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,466.15,389.26
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,493.95,412.04
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,517.67,431.0
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,471.65,391.11
