Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,405.36,334.42
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,404.55,333.04
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,401.97,330.01
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,329.75,269.27
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,258.17,208.73
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,331.1,269.16
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,400.77,325.65
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,371.4,300.5
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,345.35,278.33
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,322.37,259.46
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,300.13,241.22
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,163.09,130.01
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,28.98,18.74
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,59.45,44.47
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,89.81,70.1
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,77.37,59.77
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,64.77,49.29
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,69.12,53.19
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,73.35,57.0
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,65.73,50.63
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,57.98,44.1
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,49.27,36.74
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,40.56,29.27
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,31.86,22.94
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,23.16,14.89
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,14.95,7.19
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.9,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,24.91,8.99
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,45.18,31.48
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,69.69,53.16
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,94.23,74.57
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,116.31,93.8
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,138.57,112.87
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,158.35,129.31
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,178.12,145.42
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,289.39,237.94
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,402.7,328.97
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,356.85,290.0
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,306.95,248.14
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,255.55,206.23
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,204.65,164.16
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,181.62,145.35
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,159.01,126.71
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,181.31,144.96
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,203.3,162.71
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,219.38,175.71
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,236.22,189.3
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,295.04,237.32
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,347.4,279.08
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,331.25,265.75
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,314.95,252.49
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,198.57,159.16
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,89.8,70.43
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,87.34,68.63
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,84.87,66.68
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,93.52,74.27
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,101.75,81.53
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,90.75,72.33
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,79.78,63.09
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,67.96,53.11
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,56.2,43.0
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,44.13,34.21
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,31.87,22.81
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,20.75,12.29
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,9.64,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,4.91,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,87.29,37.33
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,183.71,136.44
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,237.67,186.32
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,296.74,238.76
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,339.81,277.81
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,386.91,319.09
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,426.45,352.65
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,465.82,385.14
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,397.37,329.57
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,312.15,258.51
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,307.31,253.88
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,306.06,251.69
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,448.1,370.13
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,582.82,478.5
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,587.12,479.86
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,588.44,479.5
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,510.84,415.62
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,426.39,346.07
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,408.51,330.8
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,390.4,315.12
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,379.78,306.22
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,368.29,296.49
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,359.07,288.51
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,347.92,278.67
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,326.65,260.47
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,304.54,241.34
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,274.44,216.0
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,245.54,191.64
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,153.67,119.5
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,74.25,57.94
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,66.16,51.21
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,57.98,44.28
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,65.17,37.72
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,53.67,28.31
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,32.82,23.95
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,30.5,21.55
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,21.98,13.31
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,15.78,1.9
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,85.63,30.34
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,181.65,133.88
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,235.3,182.89
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,294.04,233.7
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,339.88,273.13
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,385.22,310.83
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,423.46,341.74
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,461.29,371.27
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,490.34,394.11
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,517.74,415.24
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,540.22,431.94
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,560.49,446.59
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,570.84,454.33
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,580.51,461.43
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,584.8,463.96
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,586.14,464.16
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,582.3,460.43
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,575.46,454.37
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,523.83,413.81
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,472.15,373.31
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,452.7,357.76
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,430.95,340.0
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,409.15,322.0
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,386.22,302.78
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,363.08,282.86
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,338.15,260.88
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,305.78,233.04
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,272.88,204.49
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,238.44,174.53
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,203.09,143.69
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,167.52,113.52
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,132.77,85.61
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,96.69,59.77
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,63.05,40.95
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,43.64,33.68
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,36.47,26.87
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,26.41,17.06
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,15.84,1.21
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,83.94,21.78
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,178.7,131.49
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,232.67,182.48
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,291.68,235.17
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,338.24,276.9
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,386.39,318.74
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,421.35,348.96
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,457.88,379.52
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,487.97,404.68
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,516.48,428.05
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,537.19,444.1
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,555.54,457.95
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,568.36,466.69
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,578.49,473.1
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,504.65,411.66
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,421.35,342.58
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,503.11,409.3
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,573.16,464.45
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,560.87,453.32
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,545.78,440.24
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,526.7,423.9
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,505.05,405.16
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,477.84,381.74
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,448.7,356.27
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,416.08,327.33
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,381.91,296.54
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,344.3,262.51
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,305.89,227.33
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,264.63,190.11
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,223.66,153.29
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,180.49,115.75
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,135.96,79.54
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,93.88,50.68
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,55.5,32.07
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,36.34,27.2
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,32.72,23.59
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,25.54,16.33
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,17.97,1.36
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,78.48,11.09
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,166.78,122.7
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,223.67,176.1
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,286.09,231.19
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,334.0,273.63
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,383.66,316.23
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,403.13,333.22
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,419.44,347.0
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,452.56,373.82
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,484.77,399.11
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,502.67,412.53
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,518.14,423.8
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,519.0,422.93
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,517.59,420.22
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,558.96,450.22
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,598.36,477.49
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,594.47,473.0
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,587.54,466.48
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,575.52,455.17
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,560.55,441.5
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,540.21,423.74
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,517.25,403.71
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,489.93,379.69
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,460.38,353.62
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,426.51,325.08
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,391.03,294.6
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,352.52,261.17
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,313.16,226.47
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,270.21,189.1
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,227.43,151.84
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,183.05,114.31
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,140.29,80.55
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,97.5,52.16
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,54.77,31.13
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,35.55,26.41
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,31.88,22.76
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,24.65,15.42
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,17.02,0.14
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,10.32,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,68.58,0.0
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,146.37,106.43
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,194.53,152.91
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,247.02,199.71
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,292.02,239.98
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,338.88,280.92
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,377.48,313.8
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,415.37,345.33
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,466.08,386.0
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,516.76,425.49
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,538.16,440.74
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,557.22,453.92
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,569.93,462.96
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,579.9,469.71
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,584.55,472.43
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,586.25,472.73
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,533.95,430.85
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,478.15,386.19
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,465.82,375.3
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,452.08,362.98
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,441.72,354.01
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,430.14,343.72
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,409.5,326.02
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,387.12,306.59
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,352.91,278.35
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,321.46,252.26
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,274.33,214.45
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,233.37,182.49
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,218.8,166.59
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,194.22,141.32
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,161.98,114.22
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,131.53,90.05
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,98.25,65.82
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,66.85,46.92
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,48.34,37.99
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,38.17,28.42
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,30.81,20.69
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,22.78,1.07
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,12.29,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,2.41,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,8.19,1.37
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,11.57,4.41
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,15.43,7.88
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,19.29,11.33
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,22.67,14.31
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,26.06,17.26
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,33.31,23.58
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,40.56,29.85
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,45.88,34.41
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,51.21,38.94
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,116.93,95.43
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,183.89,151.87
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,139.89,114.44
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,96.88,77.76
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,121.29,98.48
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,145.59,118.9
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,218.14,180.02
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,286.73,236.53
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,279.29,229.93
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,271.68,223.44
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,280.04,230.05
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,285.44,233.87
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,308.34,250.58
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,320.0,256.24
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,286.22,226.79
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,253.82,198.58
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,221.87,170.17
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,190.38,142.29
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,159.41,116.53
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,133.85,96.66
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,102.74,73.37
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,73.88,54.87
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,55.97,45.22
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,44.32,34.09
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,32.95,22.54
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,20.41,0.0
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,10.81,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,53.47,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,116.7,81.92
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,173.0,134.78
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,237.5,191.85
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,286.0,235.87
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,336.81,281.17
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,381.82,320.35
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,427.89,359.57
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,458.88,386.12
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,488.66,411.13
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,515.78,433.05
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,542.82,454.44
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,556.14,464.69
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,566.77,472.55
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,478.61,397.58
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,384.87,317.61
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,480.98,397.89
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,564.44,465.28
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,553.15,453.57
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,538.98,439.76
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,418.31,340.99
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,307.6,250.07
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,385.02,311.93
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,442.3,353.43
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,331.17,264.3
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,242.45,195.5
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,235.32,188.49
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,225.13,178.22
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,212.13,163.29
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,190.12,139.74
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,158.5,112.99
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,128.66,89.14
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,96.31,65.43
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,65.9,46.94
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,44.46,34.6
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,30.2,21.37
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,23.38,14.3
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,16.18,0.0
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,28.4,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,74.31,49.73
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,109.28,83.96
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,145.4,116.53
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,178.92,146.67
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,213.34,177.14
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,241.25,201.68
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,268.93,225.56
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,294.85,247.64
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,320.85,269.51
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,268.73,224.64
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,213.53,176.65
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,188.49,155.27
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,160.68,131.42
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,276.04,229.1
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,386.65,320.02
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,262.0,216.26
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,139.73,112.84
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,289.51,239.18
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,427.47,350.82
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,232.71,190.86
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,48.32,35.53
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,158.87,128.75
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,262.72,214.06
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,175.25,142.15
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,91.65,72.81
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,116.33,93.88
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,139.87,113.86
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,116.92,94.65
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,94.32,75.68
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,84.27,67.19
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,74.23,58.63
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,62.46,48.56
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,50.76,38.4
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,39.58,30.17
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,28.0,19.37
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,17.85,9.53
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,7.71,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.93,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,73.11,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,177.55,119.81
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,234.32,180.64
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,295.29,236.28
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,341.0,278.52
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,388.0,320.5
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,423.16,351.71
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,460.19,383.38
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,489.25,407.59
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,516.55,429.68
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,537.26,445.33
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,555.53,458.58
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,567.91,468.06
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,577.4,475.05
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,581.7,476.91
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,582.9,476.19
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,578.81,471.92
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,571.6,465.05
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,558.94,453.1
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,543.3,438.62
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,523.78,421.63
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,501.5,402.08
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,474.4,377.62
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,445.21,351.1
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,412.4,321.74
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,377.79,290.32
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,339.99,255.91
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,301.23,220.23
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,259.4,182.29
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,217.41,144.43
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,171.07,104.36
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,128.8,70.59
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,85.57,41.92
