Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,45.37,24.34
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,29.61,21.21
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,27.07,18.59
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,21.44,12.6
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,15.56,0.0
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,186.0,12.5,0.3,4.0,27.0,60.73,0.0
2016,11,30,7,30,372.0,25.0,0.3,4.0,54.0,152.22,99.57
2016,11,30,7,45,473.5,32.5,0.3,4.5,94.5,208.03,158.22
2016,11,30,8,0,575.0,40.0,0.3,5.0,135.0,265.19,208.73
2016,11,30,8,15,634.0,45.0,0.45,5.5,177.0,311.17,249.94
2016,11,30,8,30,693.0,50.0,0.6,6.0,219.0,358.8,291.4
2016,11,30,8,45,731.0,53.5,0.8,7.0,259.5,396.53,323.64
2016,11,30,9,0,769.0,57.0,1.0,8.0,300.0,433.94,354.59
2016,11,30,9,15,794.5,59.5,1.2,8.5,336.5,463.4,379.09
2016,11,30,9,30,820.0,62.0,1.4,9.0,373.0,491.35,401.8
2016,11,30,9,45,484.5,126.0,1.6,9.5,314.0,394.45,324.01
2016,11,30,10,0,149.0,190.0,1.8,10.0,255.0,278.19,228.05
2016,11,30,10,15,211.0,196.5,1.9,10.0,293.5,317.57,260.85
2016,11,30,10,30,273.0,203.0,2.0,10.0,332.0,361.24,295.98
2016,11,30,10,45,587.5,136.0,2.15,10.5,426.5,467.5,382.15
2016,11,30,11,0,902.0,69.0,2.3,11.0,521.0,563.38,457.32
2016,11,30,11,15,907.0,69.5,2.35,11.0,531.5,560.62,453.83
2016,11,30,11,30,912.0,70.0,2.4,11.0,542.0,554.88,448.53
2016,11,30,11,45,913.0,70.0,2.45,11.5,544.5,543.57,437.94
2016,11,30,12,0,914.0,70.0,2.5,12.0,547.0,529.39,424.92
2016,11,30,12,15,645.0,139.0,2.55,12.0,474.0,450.07,361.24
2016,11,30,12,30,376.0,208.0,2.6,12.0,401.0,374.76,300.87
2016,11,30,12,45,632.5,140.0,2.65,12.0,455.0,412.39,329.32
2016,11,30,13,0,889.0,72.0,2.7,12.0,509.0,435.13,343.29
2016,11,30,13,15,879.0,71.0,2.7,11.5,489.0,403.21,315.23
2016,11,30,13,30,869.0,70.0,2.7,11.0,469.0,369.65,285.39
2016,11,30,13,45,847.5,70.0,2.75,11.0,440.5,329.91,249.72
2016,11,30,14,0,826.0,70.0,2.8,11.0,412.0,291.64,214.77
2016,11,30,14,15,804.5,68.0,2.75,10.5,379.0,251.38,178.32
2016,11,30,14,30,783.0,66.0,2.7,10.0,346.0,211.3,142.27
2016,11,30,14,45,746.0,64.0,2.7,10.0,307.5,169.28,106.22
2016,11,30,15,0,709.0,62.0,2.7,10.0,269.0,129.37,74.65
2016,11,30,15,15,662.0,57.5,2.35,9.5,227.5,85.9,45.23
2016,11,30,15,30,615.0,53.0,2.0,9.0,186.0,48.71,28.56
2016,11,30,15,45,523.5,47.5,1.7,9.0,143.5,34.59,25.64
2016,11,30,16,0,432.0,42.0,1.4,9.0,101.0,32.3,23.12
2016,11,30,16,15,216.0,35.0,1.3,8.5,64.5,27.31,17.41
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,24.76,0.0
2016,11,30,16,45,0.0,14.0,1.1,7.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.5,12.0,1.55,3.5,26.5,60.13,0.0
2016,12,1,7,30,375.0,24.0,1.7,4.0,53.0,150.31,95.62
2016,12,1,7,45,487.0,31.5,1.9,4.5,94.5,206.86,157.94
2016,12,1,8,0,599.0,39.0,2.1,5.0,136.0,271.2,215.83
2016,12,1,8,15,659.0,43.5,2.2,5.5,179.0,317.6,258.34
2016,12,1,8,30,719.0,48.0,2.3,6.0,222.0,365.64,300.99
2016,12,1,8,45,762.5,50.5,2.45,6.5,264.0,405.26,335.75
2016,12,1,9,0,806.0,53.0,2.6,7.0,306.0,444.76,369.36
2016,12,1,9,15,831.5,55.5,2.7,7.5,343.0,474.93,394.47
2016,12,1,9,30,857.0,58.0,2.8,8.0,380.0,501.28,415.86
2016,12,1,9,45,875.0,59.5,2.9,8.5,412.0,523.06,433.05
2016,12,1,10,0,893.0,61.0,3.0,9.0,444.0,542.56,447.98
2016,12,1,10,15,905.0,62.5,3.05,9.0,469.5,556.34,458.74
2016,12,1,10,30,917.0,64.0,3.1,9.0,495.0,567.34,467.09
2016,12,1,10,45,925.0,65.0,3.15,9.5,513.0,572.73,469.99
2016,12,1,11,0,933.0,66.0,3.2,10.0,531.0,575.1,470.37
2016,12,1,11,15,937.5,66.5,3.25,10.0,541.5,572.01,467.17
2016,12,1,11,30,942.0,67.0,3.3,10.0,552.0,565.84,461.4
2016,12,1,11,45,942.5,67.0,3.4,10.5,554.5,554.04,450.32
2016,12,1,12,0,943.0,67.0,3.5,11.0,557.0,539.28,436.7
2016,12,1,12,15,941.5,67.0,3.5,11.0,552.0,520.67,420.31
2016,12,1,12,30,940.0,67.0,3.5,11.0,547.0,499.31,401.38
2016,12,1,12,45,934.0,66.5,3.55,11.0,534.0,472.85,378.09
2016,12,1,13,0,928.0,66.0,3.6,11.0,521.0,444.09,352.42
2016,12,1,13,15,920.0,65.0,3.55,11.0,501.0,411.95,323.32
2016,12,1,13,30,912.0,64.0,3.5,11.0,481.0,377.94,292.1
2016,12,1,13,45,899.0,62.5,3.45,11.0,454.0,340.22,257.39
2016,12,1,14,0,886.0,61.0,3.4,11.0,427.0,301.37,221.28
2016,12,1,14,15,867.0,59.0,3.35,10.5,393.0,259.72,183.23
2016,12,1,14,30,848.0,57.0,3.3,10.0,359.0,217.86,145.25
2016,12,1,14,45,818.5,54.5,3.25,10.0,320.5,171.2,104.73
2016,12,1,15,0,789.0,52.0,3.2,10.0,282.0,128.5,70.51
2016,12,1,15,15,746.0,48.5,2.8,9.0,239.5,85.6,42.2
2016,12,1,15,30,703.0,45.0,2.4,8.0,197.0,45.82,25.21
2016,12,1,15,45,634.0,39.5,2.0,7.5,153.5,30.18,21.8
2016,12,1,16,0,565.0,34.0,1.6,7.0,110.0,27.16,18.72
2016,12,1,16,15,438.0,25.5,1.5,6.5,71.0,20.99,12.18
2016,12,1,16,30,311.0,17.0,1.4,6.0,32.0,14.52,0.0
2016,12,1,16,45,155.5,8.5,1.3,5.5,16.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,225.5,11.0,1.5,0.5,27.5,68.38,0.0
2016,12,2,7,30,451.0,22.0,1.7,1.0,55.0,165.58,102.26
2016,12,2,7,45,553.5,28.0,1.95,1.5,97.0,223.73,171.52
2016,12,2,8,0,656.0,34.0,2.2,2.0,139.0,284.72,228.07
2016,12,2,8,15,712.0,38.5,2.3,2.5,182.5,330.92,271.27
2016,12,2,8,30,768.0,43.0,2.4,3.0,226.0,378.57,314.32
2016,12,2,8,45,804.0,45.5,2.55,4.0,267.5,413.6,345.32
2016,12,2,9,0,840.0,48.0,2.7,5.0,309.0,450.44,376.58
2016,12,2,9,15,863.5,50.0,2.9,5.5,346.0,479.8,401.56
2016,12,2,9,30,887.0,52.0,3.1,6.0,383.0,507.47,424.49
2016,12,2,9,45,899.5,55.0,3.3,7.0,414.5,528.63,440.77
2016,12,2,10,0,912.0,58.0,3.5,8.0,446.0,547.24,454.53
2016,12,2,10,15,923.0,59.0,3.55,8.5,471.0,560.15,463.87
2016,12,2,10,30,934.0,60.0,3.6,9.0,496.0,570.24,470.72
2016,12,2,10,45,939.5,61.0,3.7,9.5,514.0,574.4,472.79
2016,12,2,11,0,945.0,62.0,3.8,10.0,532.0,575.52,472.29
2016,12,2,11,15,949.0,62.5,3.8,10.0,542.0,572.22,468.77
2016,12,2,11,30,953.0,63.0,3.8,10.0,552.0,565.82,462.64
2016,12,2,11,45,953.5,63.5,3.85,10.0,554.5,554.53,452.56
2016,12,2,12,0,954.0,64.0,3.9,10.0,557.0,540.24,439.86
2016,12,2,12,15,951.5,63.5,3.9,10.0,552.0,520.58,422.51
2016,12,2,12,30,949.0,63.0,3.9,10.0,547.0,498.19,402.62
2016,12,2,12,45,943.5,62.5,3.9,10.5,534.0,471.88,378.47
2016,12,2,13,0,938.0,62.0,3.9,11.0,521.0,443.21,351.98
2016,12,2,13,15,929.0,61.0,3.9,11.0,500.5,410.54,322.43
2016,12,2,13,30,920.0,60.0,3.9,11.0,480.0,376.05,290.76
2016,12,2,13,45,904.5,59.5,3.9,11.0,452.0,338.37,256.04
2016,12,2,14,0,889.0,59.0,3.9,11.0,424.0,299.69,220.04
2016,12,2,14,15,869.5,57.0,3.8,10.5,390.5,257.93,181.79
2016,12,2,14,30,850.0,55.0,3.7,10.0,357.0,215.98,143.68
2016,12,2,14,45,819.0,53.0,3.65,10.0,318.0,169.54,103.35
2016,12,2,15,0,788.0,51.0,3.6,10.0,279.0,127.19,69.49
2016,12,2,15,15,745.0,47.5,3.1,9.0,237.0,84.41,41.29
2016,12,2,15,30,702.0,44.0,2.6,8.0,195.0,44.74,24.41
2016,12,2,15,45,629.0,39.0,2.1,7.5,151.5,29.73,21.39
2016,12,2,16,0,556.0,34.0,1.6,7.0,108.0,27.19,18.73
2016,12,2,16,15,427.0,25.5,1.5,6.0,69.5,21.01,12.2
2016,12,2,16,30,298.0,17.0,1.4,5.0,31.0,14.54,0.0
2016,12,2,16,45,149.0,8.5,1.35,4.5,15.5,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,195.0,11.0,0.95,3.5,24.5,60.1,0.0
2016,12,3,7,30,390.0,22.0,0.9,4.0,49.0,146.1,84.87
2016,12,3,7,45,495.5,29.0,0.9,5.0,89.5,204.48,153.58
2016,12,3,8,0,601.0,36.0,0.9,6.0,130.0,265.56,208.01
2016,12,3,8,15,660.5,40.5,1.05,6.5,172.5,311.42,249.66
2016,12,3,8,30,720.0,45.0,1.2,7.0,215.0,358.99,291.56
2016,12,3,8,45,758.5,48.0,1.4,8.0,256.0,396.83,324.16
2016,12,3,9,0,797.0,51.0,1.6,9.0,297.0,434.35,355.39
2016,12,3,9,15,822.0,53.5,1.75,9.5,333.5,461.79,378.27
2016,12,3,9,30,847.0,56.0,1.9,10.0,370.0,490.03,401.09
2016,12,3,9,45,861.5,58.5,2.1,10.5,400.5,511.06,417.87
2016,12,3,10,0,876.0,61.0,2.3,11.0,431.0,529.75,432.4
2016,12,3,10,15,888.0,62.0,2.4,11.5,456.0,542.94,442.0
2016,12,3,10,30,900.0,63.0,2.5,12.0,481.0,553.43,449.26
2016,12,3,10,45,909.0,63.5,2.6,12.5,499.0,558.94,452.45
2016,12,3,11,0,918.0,64.0,2.7,13.0,517.0,561.5,453.2
2016,12,3,11,15,922.0,64.5,2.75,13.0,527.5,558.4,450.09
2016,12,3,11,30,926.0,65.0,2.8,13.0,538.0,552.3,444.48
2016,12,3,11,45,927.5,65.0,2.9,13.5,541.0,541.39,434.31
2016,12,3,12,0,929.0,65.0,3.0,14.0,544.0,527.55,421.63
2016,12,3,12,15,927.0,65.0,3.1,14.0,539.0,509.17,405.9
2016,12,3,12,30,925.0,65.0,3.2,14.0,534.0,488.1,387.67
2016,12,3,12,45,919.0,64.5,3.3,14.0,521.5,462.22,365.22
2016,12,3,13,0,913.0,64.0,3.4,14.0,509.0,434.08,340.43
2016,12,3,13,15,904.5,63.0,3.4,14.0,489.0,402.4,312.13
2016,12,3,13,30,896.0,62.0,3.4,14.0,469.0,368.94,281.79
2016,12,3,13,45,884.0,60.5,3.4,14.0,442.5,332.29,248.38
2016,12,3,14,0,872.0,59.0,3.4,14.0,416.0,294.47,213.55
2016,12,3,14,15,853.5,57.0,3.2,13.5,383.5,253.7,176.58
2016,12,3,14,30,835.0,55.0,3.0,13.0,351.0,212.68,139.73
2016,12,3,14,45,809.0,52.5,2.8,13.0,313.5,167.27,100.59
2016,12,3,15,0,783.0,50.0,2.6,13.0,276.0,125.53,67.45
2016,12,3,15,15,741.0,46.5,2.2,12.0,234.5,83.11,39.85
2016,12,3,15,30,699.0,43.0,1.8,11.0,193.0,43.69,23.31
2016,12,3,15,45,631.5,38.0,1.45,10.5,150.5,28.81,20.29
2016,12,3,16,0,564.0,33.0,1.1,10.0,108.0,26.21,17.62
2016,12,3,16,15,438.5,25.0,1.1,9.0,69.5,20.51,11.59
2016,12,3,16,30,313.0,17.0,1.1,8.0,31.0,14.56,0.0
2016,12,3,16,45,156.5,8.5,1.15,7.5,15.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,167.5,11.5,0.3,5.5,22.5,53.23,0.0
2016,12,4,7,30,335.0,23.0,0.3,6.0,45.0,132.89,72.29
2016,12,4,7,45,444.5,30.5,0.35,6.5,84.5,191.59,142.2
2016,12,4,8,0,554.0,38.0,0.4,7.0,124.0,249.41,193.51
2016,12,4,8,15,618.0,43.5,0.5,7.5,166.0,296.68,235.52
2016,12,4,8,30,682.0,49.0,0.6,8.0,208.0,345.99,278.05
2016,12,4,8,45,723.5,52.5,0.7,8.5,248.5,384.75,311.19
2016,12,4,9,0,765.0,56.0,0.8,9.0,289.0,423.41,343.25
2016,12,4,9,15,792.0,58.5,1.0,9.5,326.0,453.46,368.31
2016,12,4,9,30,819.0,61.0,1.2,10.0,363.0,482.09,391.63
2016,12,4,9,45,806.0,71.5,1.4,10.5,389.0,497.33,403.83
2016,12,4,10,0,793.0,82.0,1.6,11.0,415.0,509.41,413.23
2016,12,4,10,15,807.0,83.5,1.75,11.5,440.0,523.32,423.69
2016,12,4,10,30,821.0,85.0,1.9,12.0,465.0,534.74,431.94
2016,12,4,10,45,831.0,86.0,2.1,12.5,483.0,540.87,436.12
2016,12,4,11,0,841.0,87.0,2.3,13.0,501.0,544.27,437.99
2016,12,4,11,15,845.5,88.0,2.4,13.0,511.0,541.95,435.72
2016,12,4,11,30,850.0,89.0,2.5,13.0,521.0,536.83,431.12
2016,12,4,11,45,852.0,88.5,2.6,13.5,524.0,526.11,421.26
2016,12,4,12,0,854.0,88.0,2.7,14.0,527.0,512.68,409.08
2016,12,4,12,15,850.5,88.0,2.7,14.0,521.5,494.47,393.42
2016,12,4,12,30,847.0,88.0,2.7,14.0,516.0,473.86,375.57
2016,12,4,12,45,661.0,130.0,2.7,14.0,459.0,412.16,326.03
2016,12,4,13,0,475.0,172.0,2.7,14.0,402.0,356.34,281.55
2016,12,4,13,15,493.5,160.0,2.7,13.5,391.0,336.0,264.2
2016,12,4,13,30,512.0,148.0,2.7,13.0,380.0,313.46,244.33
2016,12,4,13,45,442.0,151.0,2.7,13.0,343.0,274.98,212.52
2016,12,4,14,0,372.0,154.0,2.7,13.0,306.0,241.74,185.34
2016,12,4,14,15,328.0,146.5,2.45,12.5,272.5,208.4,157.96
2016,12,4,14,30,284.0,139.0,2.2,12.0,239.0,177.86,133.28
2016,12,4,14,45,250.0,130.5,1.95,12.0,211.5,151.02,111.66
2016,12,4,15,0,216.0,122.0,1.7,12.0,184.0,126.55,92.9
2016,12,4,15,15,192.0,105.5,1.5,11.0,154.5,98.98,72.58
2016,12,4,15,30,168.0,89.0,1.3,10.0,125.0,73.48,55.54
2016,12,4,15,45,135.5,71.0,1.15,9.5,95.5,58.88,47.3
2016,12,4,16,0,103.0,53.0,1.0,9.0,66.0,44.73,34.08
2016,12,4,16,15,51.5,35.0,1.0,8.5,41.5,30.22,19.73
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,16.2,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,22.5,11.5,1.4,6.0,13.0,16.88,0.0
2016,12,5,7,30,45.0,23.0,1.6,6.0,26.0,40.8,18.17
2016,12,5,7,45,77.5,40.0,1.8,6.5,50.0,74.13,54.53
2016,12,5,8,0,110.0,57.0,2.0,7.0,74.0,106.05,83.29
2016,12,5,8,15,128.0,75.0,2.0,7.0,100.0,135.16,109.52
2016,12,5,8,30,146.0,93.0,2.0,7.0,126.0,164.7,135.74
2016,12,5,8,45,160.0,109.5,2.0,7.5,152.0,191.05,158.55
2016,12,5,9,0,174.0,126.0,2.0,8.0,178.0,217.52,180.93
2016,12,5,9,15,183.0,140.0,2.0,8.0,201.0,238.71,198.8
2016,12,5,9,30,192.0,154.0,2.0,8.0,224.0,259.63,216.16
2016,12,5,9,45,163.5,168.5,2.05,8.5,232.0,261.61,217.02
2016,12,5,10,0,135.0,183.0,2.1,9.0,240.0,262.23,216.65
2016,12,5,10,15,219.0,187.5,2.1,9.5,285.5,310.44,256.03
2016,12,5,10,30,303.0,192.0,2.1,10.0,331.0,363.28,298.15
2016,12,5,10,45,445.0,167.0,2.15,10.5,380.5,415.75,339.97
2016,12,5,11,0,587.0,142.0,2.2,11.0,430.0,464.85,378.28
2016,12,5,11,15,746.5,108.0,2.2,11.0,481.5,509.4,413.01
2016,12,5,11,30,906.0,74.0,2.2,11.0,533.0,548.59,442.79
2016,12,5,11,45,907.5,74.0,2.25,11.0,536.0,537.99,433.26
2016,12,5,12,0,909.0,74.0,2.3,11.0,539.0,524.54,421.59
2016,12,5,12,15,907.0,74.0,2.35,11.0,534.5,506.6,406.14
2016,12,5,12,30,905.0,74.0,2.4,11.0,530.0,486.03,388.24
2016,12,5,12,45,891.5,75.5,2.45,11.5,516.0,459.46,364.57
2016,12,5,13,0,878.0,77.0,2.5,12.0,502.0,429.82,338.11
2016,12,5,13,15,868.5,76.0,2.45,11.5,482.5,398.56,310.81
2016,12,5,13,30,859.0,75.0,2.4,11.0,463.0,365.67,281.53
2016,12,5,13,45,608.0,115.5,2.4,11.0,382.0,294.02,225.39
2016,12,5,14,0,357.0,156.0,2.4,11.0,301.0,239.29,184.9
2016,12,5,14,15,316.5,147.5,2.3,10.5,269.0,206.5,157.9
2016,12,5,14,30,276.0,139.0,2.2,10.0,237.0,176.26,133.27
2016,12,5,14,45,257.5,127.0,2.1,10.0,210.5,149.24,110.72
2016,12,5,15,0,239.0,115.0,2.0,10.0,184.0,123.42,90.02
2016,12,5,15,15,223.5,99.0,1.7,9.5,155.5,95.94,69.34
2016,12,5,15,30,208.0,83.0,1.4,9.0,127.0,69.75,52.07
2016,12,5,15,45,179.5,66.0,1.1,9.0,98.0,52.63,41.81
2016,12,5,16,0,151.0,49.0,0.8,9.0,69.0,39.79,29.73
2016,12,5,16,15,75.5,34.0,0.75,8.5,44.0,28.06,17.94
2016,12,5,16,30,0.0,19.0,0.7,8.0,19.0,17.86,0.0
2016,12,5,16,45,0.0,9.5,0.7,7.5,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,106.5,11.0,1.4,2.5,17.5,36.99,0.0
2016,12,6,7,30,213.0,22.0,1.7,3.0,35.0,94.8,43.7
2016,12,6,7,45,287.0,35.0,2.05,3.5,68.0,144.37,108.44
2016,12,6,8,0,361.0,48.0,2.4,4.0,101.0,192.85,153.36
2016,12,6,8,15,411.0,57.5,2.55,4.5,136.5,232.8,190.09
2016,12,6,8,30,461.0,67.0,2.7,5.0,172.0,274.51,227.51
2016,12,6,8,45,491.5,75.5,2.9,5.5,206.5,308.03,257.39
2016,12,6,9,0,522.0,84.0,3.1,6.0,241.0,341.49,286.41
2016,12,6,9,15,538.5,92.5,3.2,6.5,272.0,367.92,308.8
2016,12,6,9,30,555.0,101.0,3.3,7.0,303.0,393.18,329.63
2016,12,6,9,45,514.5,120.0,3.4,7.5,319.5,397.08,332.26
2016,12,6,10,0,474.0,139.0,3.5,8.0,336.0,400.34,334.06
2016,12,6,10,15,692.5,101.0,3.5,8.0,408.0,479.76,399.52
2016,12,6,10,30,911.0,63.0,3.5,8.0,480.0,554.5,459.7
2016,12,6,10,45,919.5,64.0,3.55,8.5,498.5,560.49,462.81
2016,12,6,11,0,928.0,65.0,3.6,9.0,517.0,563.51,463.74
2016,12,6,11,15,932.5,65.5,3.65,9.0,528.0,560.85,460.86
2016,12,6,11,30,937.0,66.0,3.7,9.0,539.0,555.16,455.39
2016,12,6,11,45,938.0,66.0,3.75,9.5,542.0,544.13,444.7
2016,12,6,12,0,939.0,66.0,3.8,10.0,545.0,530.16,431.45
2016,12,6,12,15,937.0,66.0,3.8,10.0,540.5,511.87,415.19
2016,12,6,12,30,935.0,66.0,3.8,10.0,536.0,490.87,396.4
2016,12,6,12,45,924.5,67.0,3.8,10.0,522.5,464.59,373.01
2016,12,6,13,0,914.0,68.0,3.8,10.0,509.0,436.22,347.44
2016,12,6,13,15,905.0,67.0,3.8,9.5,489.5,404.57,319.28
2016,12,6,13,30,896.0,66.0,3.8,9.0,470.0,371.14,288.95
2016,12,6,13,45,883.0,64.5,3.8,9.0,443.0,334.42,254.86
2016,12,6,14,0,870.0,63.0,3.8,9.0,416.0,296.57,219.38
2016,12,6,14,15,629.5,93.5,3.7,8.5,338.5,229.65,167.8
2016,12,6,14,30,389.0,124.0,3.6,8.0,261.0,183.02,135.66
2016,12,6,14,45,580.0,88.5,3.5,8.0,267.5,162.68,108.89
2016,12,6,15,0,771.0,53.0,3.4,8.0,274.0,126.86,70.52
2016,12,6,15,15,727.0,49.0,3.0,7.5,232.5,84.58,42.37
2016,12,6,15,30,683.0,45.0,2.6,7.0,191.0,45.49,25.37
2016,12,6,15,45,610.0,40.0,2.25,6.5,148.5,30.76,22.4
2016,12,6,16,0,537.0,35.0,1.9,6.0,106.0,28.27,19.77
2016,12,6,16,15,407.5,26.5,1.7,5.5,68.0,22.11,13.12
2016,12,6,16,30,278.0,18.0,1.5,5.0,30.0,14.35,0.0
2016,12,6,16,45,139.0,9.0,1.35,4.5,15.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,0.45,1.0,2.5,2.46,0.0
2016,12,7,7,30,0.0,5.0,0.4,1.0,5.0,4.82,0.0
2016,12,7,7,45,0.0,9.5,0.4,1.5,9.5,9.16,2.13
2016,12,7,8,0,0.0,14.0,0.4,2.0,14.0,13.5,6.23
2016,12,7,8,15,0.0,19.5,0.5,2.0,19.5,18.81,11.11
2016,12,7,8,30,0.0,25.0,0.6,2.0,25.0,24.12,15.96
2016,12,7,8,45,0.0,29.5,0.75,2.5,29.5,28.47,19.85
2016,12,7,9,0,0.0,34.0,0.9,3.0,34.0,32.82,23.68
2016,12,7,9,15,0.0,38.5,1.05,3.0,38.5,37.17,27.51
2016,12,7,9,30,0.0,43.0,1.2,3.0,43.0,41.53,31.31
2016,12,7,9,45,2.5,93.5,1.35,3.5,95.0,92.39,75.75
2016,12,7,10,0,5.0,144.0,1.5,4.0,147.0,144.85,120.51
2016,12,7,10,15,31.0,168.5,1.6,4.5,183.0,186.75,155.76
2016,12,7,10,30,57.0,193.0,1.7,5.0,219.0,225.09,187.5
2016,12,7,10,45,295.0,175.0,1.85,5.5,317.5,338.94,283.08
2016,12,7,11,0,533.0,157.0,2.0,6.0,416.0,448.05,371.21
2016,12,7,11,15,428.5,184.5,1.95,6.0,396.0,416.42,343.68
2016,12,7,11,30,324.0,212.0,1.9,6.0,376.0,381.5,314.39
2016,12,7,11,45,230.0,223.0,1.85,6.5,339.5,336.92,277.04
2016,12,7,12,0,136.0,234.0,1.8,7.0,303.0,296.52,243.11
2016,12,7,12,15,162.5,231.5,1.6,6.5,313.0,302.34,247.94
2016,12,7,12,30,189.0,229.0,1.4,6.0,323.0,306.67,251.14
2016,12,7,12,45,158.5,223.5,1.25,6.0,301.5,282.07,230.56
2016,12,7,13,0,128.0,218.0,1.1,6.0,280.0,258.57,211.13
2016,12,7,13,15,244.5,197.5,1.25,6.0,309.5,277.25,225.03
2016,12,7,13,30,361.0,177.0,1.4,6.0,339.0,288.51,231.37
2016,12,7,13,45,288.0,175.0,1.55,6.0,300.0,249.87,199.8
2016,12,7,14,0,215.0,173.0,1.7,6.0,261.0,217.02,173.55
2016,12,7,14,15,510.5,113.0,1.8,6.0,298.5,219.37,164.26
2016,12,7,14,30,806.0,53.0,1.9,6.0,336.0,204.71,137.47
2016,12,7,14,45,778.5,50.5,2.0,6.0,299.5,160.61,98.79
2016,12,7,15,0,751.0,48.0,2.1,6.0,263.0,120.3,66.16
2016,12,7,15,15,710.0,44.5,1.9,5.5,223.5,79.62,38.91
2016,12,7,15,30,669.0,41.0,1.7,5.0,184.0,41.81,22.4
2016,12,7,15,45,598.0,36.5,1.5,5.0,143.0,27.43,19.52
2016,12,7,16,0,527.0,32.0,1.3,5.0,102.0,25.22,17.13
2016,12,7,16,15,263.5,30.5,1.25,5.0,65.5,24.12,14.88
2016,12,7,16,30,0.0,29.0,1.2,5.0,29.0,25.39,0.0
2016,12,7,16,45,0.0,14.5,1.2,5.0,14.5,14.25,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.75,9.0,1.5,1.47,0.0
2016,12,8,7,30,0.0,3.0,3.8,9.0,3.0,2.89,0.0
2016,12,8,7,45,0.0,6.5,3.9,9.5,6.5,6.26,0.0
2016,12,8,8,0,0.0,10.0,4.0,10.0,10.0,9.64,2.54
2016,12,8,8,15,0.0,14.0,4.0,10.0,14.0,13.5,5.98
2016,12,8,8,30,0.0,18.0,4.0,10.0,18.0,17.36,9.41
2016,12,8,8,45,0.0,22.0,4.0,10.0,22.0,21.22,12.82
2016,12,8,9,0,0.0,26.0,4.0,10.0,26.0,25.09,16.19
2016,12,8,9,15,0.0,29.5,4.0,10.0,29.5,28.47,19.11
2016,12,8,9,30,0.0,33.0,4.0,10.0,33.0,31.86,22.0
2016,12,8,9,45,0.0,51.5,4.0,10.5,51.5,49.75,37.32
2016,12,8,10,0,0.0,70.0,4.0,11.0,70.0,67.67,52.48
2016,12,8,10,15,0.0,100.0,3.95,11.0,100.0,97.24,77.47
2016,12,8,10,30,0.0,130.0,3.9,11.0,130.0,127.01,102.38
2016,12,8,10,45,0.0,135.5,3.9,11.5,135.5,132.2,106.35
2016,12,8,11,0,0.0,141.0,3.9,12.0,141.0,137.38,110.33
2016,12,8,11,15,2.0,152.5,3.85,12.0,153.5,149.5,120.32
2016,12,8,11,30,4.0,164.0,3.8,12.0,166.0,161.51,130.18
2016,12,8,11,45,4.0,165.0,3.75,12.5,167.0,162.09,130.33
2016,12,8,12,0,4.0,166.0,3.7,13.0,168.0,162.66,130.53
2016,12,8,12,15,40.5,193.5,3.6,13.0,214.0,206.81,166.85
2016,12,8,12,30,77.0,221.0,3.5,13.0,260.0,247.62,199.83
2016,12,8,12,45,38.5,180.0,3.45,13.0,199.5,189.38,152.32
2016,12,8,13,0,0.0,139.0,3.4,13.0,139.0,133.64,106.72
2016,12,8,13,15,0.0,134.0,3.3,13.0,134.0,128.62,102.75
2016,12,8,13,30,0.0,129.0,3.2,13.0,129.0,123.61,98.71
2016,12,8,13,45,0.0,84.0,3.15,13.0,84.0,81.12,63.27
2016,12,8,14,0,0.0,39.0,3.1,13.0,39.0,37.66,26.57
2016,12,8,14,15,0.0,22.0,2.95,12.5,22.0,21.23,12.61
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.82,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,4.34,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.86,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.89,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.93,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.44,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.96,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.48,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,0.85,9.0,8.0,7.86,0.0
2016,12,9,7,30,0.0,16.0,0.8,9.0,16.0,15.45,0.0
2016,12,9,7,45,9.0,33.0,0.75,9.5,34.0,36.97,24.27
2016,12,9,8,0,18.0,50.0,0.7,10.0,52.0,60.93,45.63
2016,12,9,8,15,26.5,66.5,0.9,10.5,71.5,81.76,63.89
2016,12,9,8,30,35.0,83.0,1.1,11.0,91.0,102.77,82.09
2016,12,9,8,45,41.5,99.5,1.3,11.5,110.5,123.13,99.46
2016,12,9,9,0,48.0,116.0,1.5,12.0,130.0,143.56,116.6
2016,12,9,9,15,51.0,130.5,1.55,12.5,147.0,160.09,130.14
2016,12,9,9,30,54.0,145.0,1.6,13.0,164.0,176.53,143.39
2016,12,9,9,45,27.0,120.5,1.7,13.5,130.0,135.48,108.88
2016,12,9,10,0,0.0,96.0,1.8,14.0,96.0,93.44,73.37
2016,12,9,10,15,144.5,142.5,1.8,14.0,208.0,222.65,181.25
2016,12,9,10,30,289.0,189.0,1.8,14.0,320.0,351.17,284.08
2016,12,9,10,45,241.5,203.0,1.85,14.5,315.5,339.13,272.69
2016,12,9,11,0,194.0,217.0,1.9,15.0,311.0,322.5,258.44
2016,12,9,11,15,273.0,211.0,1.9,15.0,346.5,358.02,286.63
2016,12,9,11,30,352.0,205.0,1.9,15.0,382.0,388.3,310.05
2016,12,9,11,45,202.5,210.5,1.95,15.0,312.5,310.43,247.88
2016,12,9,12,0,53.0,216.0,2.0,15.0,243.0,236.56,188.53
2016,12,9,12,15,156.0,218.0,1.85,15.0,296.0,286.14,228.27
2016,12,9,12,30,259.0,220.0,1.7,15.0,349.0,330.5,262.25
2016,12,9,12,45,236.5,217.0,1.6,15.0,333.0,309.22,244.61
2016,12,9,13,0,214.0,214.0,1.5,15.0,317.0,289.35,228.41
2016,12,9,13,15,266.5,198.5,1.3,15.0,321.5,286.3,224.5
2016,12,9,13,30,319.0,183.0,1.1,15.0,326.0,279.54,216.94
2016,12,9,13,45,317.0,172.0,0.9,15.0,307.0,256.11,196.73
2016,12,9,14,0,315.0,161.0,0.7,15.0,288.0,232.22,176.06
2016,12,9,14,15,188.5,152.5,0.6,14.5,227.0,182.87,139.54
2016,12,9,14,30,62.0,144.0,0.5,14.0,166.0,143.42,112.06
2016,12,9,14,45,59.0,128.5,0.45,14.0,148.0,125.33,97.37
2016,12,9,15,0,56.0,113.0,0.4,14.0,130.0,107.49,82.87
2016,12,9,15,15,344.0,78.0,0.4,13.5,154.0,83.77,53.66
2016,12,9,15,30,632.0,43.0,0.4,13.0,178.0,43.56,23.2
2016,12,9,15,45,564.5,38.0,0.4,13.0,138.0,28.81,20.1
2016,12,9,16,0,497.0,33.0,0.4,13.0,98.0,26.19,17.4
2016,12,9,16,15,376.5,24.5,0.45,12.5,63.0,19.96,10.96
2016,12,9,16,30,256.0,16.0,0.5,12.0,28.0,12.36,0.0
2016,12,9,16,45,128.0,8.0,0.55,12.0,14.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
