Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,1.4,10.0,3.0,2.95,0.0
2016,12,10,7,30,0.0,6.0,1.6,10.0,6.0,5.78,0.0
2016,12,10,7,45,0.0,12.5,1.85,10.5,12.5,12.05,4.08
2016,12,10,8,0,0.0,19.0,2.1,11.0,19.0,18.33,9.85
2016,12,10,8,15,0.0,26.5,2.35,11.0,26.5,25.57,16.29
2016,12,10,8,30,0.0,34.0,2.6,11.0,34.0,32.82,22.7
2016,12,10,8,45,0.0,41.0,2.85,11.5,41.0,39.59,28.57
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,46.36,34.35
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,52.66,39.71
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,58.95,45.03
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,45.88,33.71
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,32.83,22.45
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,82.34,64.39
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,133.08,106.72
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,151.11,121.3
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,169.02,135.71
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,234.08,189.34
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,297.62,240.66
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,289.49,233.57
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,279.49,225.21
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,226.58,182.54
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,175.47,141.05
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,96.57,75.84
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,17.38,9.15
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,16.89,8.77
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,16.41,8.37
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,61.86,47.09
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,106.16,84.54
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,62.82,48.03
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,18.33,10.11
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,16.4,8.48
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,14.47,6.82
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,12.05,4.75
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,9.64,2.65
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,7.23,0.82
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,46.91,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,113.41,11.49
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,176.57,125.63
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,240.59,184.78
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,287.8,227.62
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,337.28,271.05
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,289.61,236.76
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,223.04,184.06
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,244.23,202.04
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,264.74,218.6
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,349.9,288.25
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,437.13,357.54
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,406.06,331.43
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,368.89,300.88
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,356.69,290.21
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,339.65,275.53
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,325.96,264.26
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,311.93,252.67
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,307.5,248.6
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,302.67,244.15
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,315.61,254.28
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,327.27,262.97
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,335.93,268.85
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,340.22,270.54
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,249.5,198.83
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,172.93,139.09
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,170.16,136.81
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,167.43,134.22
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,156.49,125.0
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,144.67,114.9
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,126.59,99.83
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,108.82,85.12
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,90.52,70.34
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,72.76,56.34
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,56.81,45.46
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,42.24,31.89
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,28.46,18.38
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,14.48,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,7.37,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,7.37,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,14.48,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,40.72,26.98
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,65.27,49.52
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,87.49,69.52
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,109.81,89.39
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,130.21,107.17
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,150.6,124.59
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,168.03,139.09
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,185.32,153.16
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,234.83,193.97
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,280.67,230.86
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,316.85,259.15
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,348.27,283.19
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,373.08,301.71
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,396.92,319.13
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,391.32,313.64
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,384.62,307.53
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,400.44,319.49
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,410.9,326.84
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,377.68,299.91
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,347.82,275.98
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,306.08,243.0
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,268.39,213.41
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,272.71,215.89
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,272.11,213.49
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,236.89,185.56
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,204.6,160.51
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,184.19,143.52
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,163.79,126.44
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,140.87,107.44
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,118.21,88.97
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,95.13,71.17
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,72.93,55.27
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,55.76,44.54
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,41.9,31.63
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,29.16,19.03
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,17.1,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,8.85,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,18.22,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,61.92,42.03
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,106.6,81.56
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,136.24,108.31
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,166.6,135.29
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,193.74,158.88
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,220.83,181.87
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,243.36,200.5
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,265.47,218.36
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,323.47,265.54
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,389.45,317.88
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,376.63,306.61
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,356.89,290.12
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,312.56,253.43
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,268.03,216.38
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,271.72,219.23
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,275.05,221.6
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,285.48,229.75
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,292.45,235.05
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,298.07,239.2
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,302.31,242.09
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,316.67,252.72
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,325.52,258.23
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,293.12,231.8
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,263.0,207.52
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,241.9,189.73
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,220.64,171.6
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,219.96,161.33
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,202.05,134.35
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,162.69,100.86
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,124.8,71.01
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,83.58,43.16
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,48.12,26.65
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,31.06,22.23
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,27.53,18.74
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,25.18,15.57
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,24.89,0.0
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,13.76,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,6.88,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,13.52,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,39.59,25.13
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,64.22,47.79
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,88.64,69.57
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,113.14,91.24
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,134.74,109.99
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,156.43,128.46
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,175.26,144.18
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,194.01,159.56
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,251.33,207.04
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,310.36,255.04
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,310.85,254.78
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,305.78,250.16
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,275.33,224.29
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,240.97,195.25
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,264.79,214.7
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,290.45,235.29
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,314.0,254.21
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,335.69,271.35
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,329.15,265.56
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,321.82,259.15
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,341.78,273.58
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,354.47,281.02
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,307.85,243.74
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,266.81,211.54
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,231.5,183.16
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,199.16,157.57
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,179.49,141.27
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,160.06,125.12
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,138.63,107.02
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,117.33,89.33
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,94.97,71.76
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,73.49,55.82
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,56.14,44.61
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,41.94,31.4
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,29.2,18.97
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,17.14,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,8.85,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,3.44,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,6.75,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,16.89,7.52
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,27.04,17.13
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,38.25,27.14
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,49.76,37.34
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,61.21,47.28
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,72.61,57.02
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,83.46,66.27
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,94.28,75.4
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,98.4,78.78
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,102.6,82.2
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,116.41,93.72
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,130.16,105.11
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,134.31,108.23
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,138.47,111.37
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,148.34,119.51
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,158.13,127.57
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,158.98,127.98
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,159.81,128.42
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,161.32,129.67
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,162.75,130.88
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,160.78,129.32
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,158.77,127.75
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,141.99,113.96
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,125.5,100.41
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,116.75,93.25
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,108.03,86.09
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,99.33,79.07
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,90.64,72.0
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,81.07,63.95
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,71.52,55.85
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,60.66,46.53
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,49.85,37.15
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,39.12,29.31
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,28.0,19.02
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,18.34,9.77
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,8.68,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,4.42,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,8.85,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,17.69,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,73.44,49.75
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,121.44,94.1
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,155.67,125.66
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,191.44,158.16
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,223.1,186.47
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,255.31,214.68
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,281.5,237.66
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,313.01,264.69
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,328.18,277.15
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,347.3,292.56
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,273.5,229.72
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,197.39,164.02
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,204.24,169.39
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,210.97,174.53
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,238.6,197.66
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,265.47,219.94
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,265.12,219.39
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,264.49,218.67
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,281.54,232.74
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,294.89,243.47
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,296.81,244.53
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,296.57,243.49
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,285.65,233.77
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,272.74,222.02
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,256.19,206.29
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,237.26,188.07
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,211.15,164.94
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,185.25,142.06
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,167.27,116.39
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,135.24,79.61
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,94.25,51.08
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,53.3,29.74
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,33.62,25.16
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,31.15,22.48
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,28.88,19.3
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,28.55,4.1
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,43.57,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,97.62,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,171.38,117.02
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,240.71,186.14
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,290.61,233.0
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,343.01,280.54
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,383.77,317.63
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,424.54,353.56
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,456.41,381.01
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,484.71,404.76
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,508.98,424.56
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,531.07,442.06
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,546.31,454.32
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,558.81,464.11
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,565.24,468.24
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,568.66,469.77
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,567.19,467.89
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,562.6,463.36
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,552.36,453.35
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,539.09,440.72
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,521.44,424.98
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,500.97,406.62
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,475.65,383.99
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,447.97,358.94
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,416.73,330.38
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,383.53,299.61
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,346.5,265.29
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,308.21,229.41
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,267.23,191.45
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,225.8,153.32
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,179.68,112.48
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,136.99,77.25
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,93.62,47.14
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,52.94,27.43
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,30.5,22.51
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,27.91,19.82
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,29.28,19.95
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,31.24,6.58
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,18.18,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,7.37,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,94.92,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,167.98,113.64
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,237.03,183.84
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,286.25,230.49
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,338.11,277.89
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,378.97,315.25
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,417.74,349.72
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,450.05,377.77
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,481.08,403.89
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,504.82,422.8
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,526.3,439.27
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,542.14,451.92
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,555.25,462.08
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,562.32,466.37
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,566.38,468.06
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,565.55,466.52
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,561.59,462.32
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,551.95,452.64
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,539.26,440.33
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,521.89,424.7
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,501.68,406.46
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,476.94,383.66
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,449.7,358.42
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,418.3,329.89
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,384.91,299.14
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,348.13,265.19
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,310.05,229.66
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,268.65,191.57
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,226.82,153.28
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,182.93,114.45
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,139.85,78.96
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,93.88,46.6
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,53.26,26.84
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,29.49,21.5
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,26.84,18.78
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,21.64,13.3
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,16.24,1.44
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,6.88,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,87.88,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,160.63,106.39
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,230.11,176.2
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,279.62,221.99
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,331.9,268.54
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,371.95,303.82
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,412.07,337.88
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,444.65,365.18
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,473.76,388.91
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,497.35,407.97
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,518.84,424.87
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,534.38,436.06
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,547.24,444.86
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,554.38,449.38
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,558.57,451.44
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,557.1,448.67
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,552.58,443.42
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,543.25,434.33
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,530.92,422.77
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,513.73,407.4
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,493.78,389.62
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,469.52,368.18
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,442.77,344.39
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,411.79,318.14
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,378.89,289.46
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,320.55,242.22
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,268.35,200.04
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,250.14,178.88
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,224.0,150.19
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,178.66,110.78
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,136.95,76.85
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,94.34,47.37
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,54.49,27.62
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,30.36,22.12
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,27.76,19.45
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,22.07,13.57
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,16.16,2.01
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,9.34,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,11.3,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,22.61,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,123.38,80.95
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,224.6,171.77
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,273.45,217.18
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,325.13,263.73
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,365.24,299.56
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,405.55,334.34
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,435.74,359.9
2016,12,20,9,30,845.0,54.0,1.5,6.0,340.0,466.91,385.32
2016,12,20,9,45,863.5,56.0,1.5,6.5,372.5,490.26,403.78
2016,12,20,10,0,882.0,58.0,1.5,7.0,405.0,511.49,420.01
2016,12,20,10,15,895.5,59.5,1.45,7.5,431.5,527.25,431.24
